Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
10/01/2021 02:00,5.7,0.52,5.723670151,5.7,0.52,5.723670151,11.40632,1.14476,11.46362122,0.49632,0.14476,0.517,10.91,1,10.95573366,10.41,1.24,10.48359194,0.96,0.28,1,9.45,0.96,9.498636744,6.71,0.24,6.714290729,6.71,0.24,6.714290729
10/01/2021 02:30,5.57,0.52,5.594220232,5.57,0.52,5.594220232,11.2544,1.1142,11.30941913,0.4944,0.1442,0.515,10.76,0.97,10.80363365,10.20904,1.20972,10.28046303,0.95904,0.27972,0.999,9.25,0.93,9.296633799,6.51,0.22,6.513716297,6.51,0.22,6.513716297
10/01/2021 03:00,5.41,0.52,5.434933302,5.41,0.52,5.434933302,11.02672,1.09196,11.08065569,0.48672,0.14196,0.507,10.54,0.95,10.58272649,10.02904,1.23972,10.10537228,0.95904,0.27972,0.999,9.07,0.96,9.120663353,6.32,0.22,6.323827955,6.32,0.22,6.323827955
10/01/2021 03:30,5.26,0.52,5.285640926,5.26,0.52,5.285640926,10.71096,1.05028,10.76233024,0.48096,0.14028,0.501,10.23,0.91,10.27039434,9.59712,1.41916,9.701480681,0.95712,0.27916,0.997,8.64,1.14,8.71488382,6.17,0.22,6.173920958,6.17,0.22,6.173920958
10/01/2021 04:00,5.04,0.54,5.068846023,5.04,0.54,5.068846023,10.33,0.96,10.37451204,0.48,0.14,0.5,9.85,0.82,9.884073047,9.63808,1.26944,9.721320075,0.95808,0.27944,0.998,8.68,0.99,8.73627495,5.95,0,5.95,5.95,0,5.95
10/01/2021 04:30,4.96,0.51,4.98615082,4.96,0.51,4.98615082,9.98096,0.98028,10.02898357,0.48096,0.14028,0.501,9.5,0.84,9.537064538,9.46616,1.26888,9.550824132,0.95616,0.27888,0.996,8.51,0.99,8.567391668,5.72,0,5.72,5.72,0,5.72
10/01/2021 05:00,4.87,0.51,4.896631495,4.87,0.51,4.896631495,9.65,0.98,9.699634014,0.48,0.14,0.5,9.17,0.84,9.208392911,9.35712,1.23916,9.438814131,0.95712,0.27916,0.997,8.4,0.96,8.454679178,5.66,0,5.66,5.66,0,5.66
10/01/2021 05:30,4.81,0.51,4.836961856,4.81,0.51,4.836961856,9.41192,0.95056,9.459799279,0.48192,0.14056,0.502,8.93,0.81,8.966660471,9.29616,1.23888,9.37834817,0.95616,0.27888,0.996,8.34,0.96,8.395069982,5.75,-0.36,5.761258543,5.75,-0.36,5.761258543
10/01/2021 06:00,4.83,0.51,4.856850832,4.83,0.51,4.856850832,9.26,1.01,9.314918142,0.48,0.14,0.5,8.78,0.87,8.822998357,9.27712,1.27916,9.364892194,0.95712,0.27916,0.997,8.32,1,8.379880667,5.72,-0.31,5.72839419,5.72,-0.31,5.72839419
10/01/2021 06:30,5.01,0.51,5.035891182,5.01,0.51,5.035891182,9.26192,1.03056,9.319078066,0.48192,0.14056,0.502,8.78,0.89,8.824992918,9.77712,1.33916,9.868405393,0.95712,0.27916,0.997,8.82,1.06,8.883467791,5.91,-0.28,5.916629108,5.91,-0.28,5.916629108
10/01/2021 07:00,5.12,0.51,5.145337695,5.12,0.51,5.145337695,9.3648,1.0914,9.428182911,0.4848,0.1414,0.505,8.88,0.95,8.930671867,10.23904,1.33972,10.3263154,0.95904,0.27972,0.999,9.28,1.06,9.340342606,5.99,-0.28,5.996540669,5.99,-0.28,5.996540669
10/01/2021 07:30,5.16,0.51,5.185142235,5.16,0.51,5.185142235,9.28728,1.11504,9.353976908,0.49728,0.14504,0.518,8.79,0.97,8.84335909,10.36904,1.38972,10.46175474,0.95904,0.27972,0.999,9.41,1.11,9.475241422,6.17,-0.28,6.176350055,6.17,-0.28,6.176350055
10/01/2021 08:00,5.19,0.51,5.214997603,5.19,0.51,5.214997603,9.18728,1.13504,9.257128583,0.49728,0.14504,0.518,8.69,0.99,8.746210608,10.6,1.27,10.6758091,0.96,0.28,1,9.64,0.99,9.690701729,5.95,-0.26,5.955677963,5.95,-0.26,5.955677963
10/01/2021 08:30,5.27,0.66,5.31116748,5.27,0.66,5.31116748,9.4344,1.4042,9.53832695,0.4944,0.1442,0.515,8.94,1.26,9.028355332,11.30808,1.53944,11.41238576,0.95808,0.27944,0.998,10.35,1.26,10.42641357,5.95,0.27,5.9561229,5.95,0.27,5.9561229
10/01/2021 09:00,5.58,0.66,5.618896689,5.58,0.66,5.618896689,10.19632,1.36476,10.28724994,0.49632,0.14476,0.517,9.7,1.22,9.776420613,11.95,1.49,12.04253296,0.96,0.28,1,10.99,1.21,11.05640991,6.24,0.3,6.247207376,6.24,0.3,6.247207376
10/01/2021 09:30,6,0.61,6.030928618,6,0.61,6.030928618,11.1348,1.2214,11.20158868,0.4848,0.1414,0.505,10.65,1.08,10.7046205,13.10712,1.33916,13.17535367,0.95712,0.27916,0.997,12.15,1.06,12.19615103,6.72,-0.3,6.726693095,6.72,-0.3,6.726693095
10/01/2021 10:00,6.32,0.57,6.345652055,6.32,0.57,6.345652055,12.00672,1.11196,12.05810019,0.48672,0.14196,0.507,11.52,0.97,11.56076555,13.83,1.28,13.88910724,0.96,0.28,1,12.87,1,12.90879158,7.12,-0.3,7.126317422,7.12,-0.3,7.126317422
10/01/2021 10:30,6.72,0.53,6.740867897,6.72,0.53,6.740867897,12.70536,1.08448,12.7515595,0.49536,0.14448,0.516,12.21,0.94,12.24613,14.57904,1.17972,14.62669295,0.95904,0.27972,0.999,13.62,0.9,13.64970329,7.41,0.25,7.414216075,7.41,0.25,7.414216075
10/01/2021 11:00,7.14,0.48,7.156116265,7.14,0.48,7.156116265,13.31824,1.06532,13.3607793,0.49824,0.14532,0.519,12.82,0.92,12.85296853,15.11904,1.08972,15.15826046,0.95904,0.27972,0.999,14.16,0.81,14.18314845,7.89,-0.41,7.900645543,7.89,-0.41,7.900645543
10/01/2021 11:30,7.37,0.46,7.384341541,7.37,0.46,7.384341541,13.9592,0.9956,13.99465912,0.4992,0.1456,0.52,13.46,0.85,13.48681208,15.46616,1.12888,15.50730393,0.95616,0.27888,0.996,14.51,0.85,14.5348753,8.27,-0.38,8.278725747,8.27,-0.38,8.278725747
10/01/2021 12:00,7.63,0.43,7.642107039,7.63,0.43,7.642107039,14.48632,0.91476,14.5151732,0.49632,0.14476,0.517,13.99,0.77,14.01117411,15.91616,1.00888,15.94810296,0.95616,0.27888,0.996,14.96,0.73,14.97780024,8.42,-0.35,8.427271207,8.42,-0.35,8.427271207
10/01/2021 12:30,7.88,0.41,7.890659035,7.88,0.41,7.890659035,15.06056,0.80308,15.08195627,0.49056,0.14308,0.511,14.57,0.66,14.58494086,16.35616,0.98888,16.38602617,0.95616,0.27888,0.996,15.4,0.71,15.4163582,8.53,-0.3,8.535273868,8.53,-0.3,8.535273868
10/01/2021 13:00,8.16,0.39,8.169314537,8.16,0.39,8.169314537,15.32864,0.80252,15.34963331,0.48864,0.14252,0.509,14.84,0.66,14.8546693,16.65712,0.98916,16.6864641,0.95712,0.27916,0.997,15.7,0.71,15.71604594,8.86,-0.28,8.864423275,8.86,-0.28,8.864423275
10/01/2021 13:30,8.07,0.43,8.08144789,8.07,0.43,8.08144789,15.29864,0.80252,15.31967442,0.48864,0.14252,0.509,14.81,0.66,14.82469899,16.3452,0.9486,16.37270305,0.9552,0.2786,0.995,15.39,0.67,15.40457724,8.82,-0.28,8.824443325,8.82,-0.28,8.824443325
10/01/2021 14:00,8.01,0.43,8.021533519,8.01,0.43,8.021533519,15.06672,0.82196,15.08912422,0.48672,0.14196,0.507,14.58,0.68,14.59584872,16.42616,0.98888,16.45589912,0.95616,0.27888,0.996,15.47,0.71,15.48628425,8.86,-0.28,8.864423275,8.86,-0.28,8.864423275
10/01/2021 14:30,7.95,0.43,7.961620438,7.95,0.43,7.961620438,15.02,0.82,15.04236684,0.48,0.14,0.5,14.54,0.68,14.55589228,15.94616,1.07888,15.98261558,0.95616,0.27888,0.996,14.99,0.8,15.01133239,8.79,0.06,8.790204776,8.79,0.06,8.790204776
10/01/2021 15:00,7.92,0.45,7.93277379,7.92,0.45,7.93277379,14.90096,0.79028,14.92190174,0.48096,0.14028,0.501,14.42,0.65,14.43464236,15.75904,1.03972,15.79330109,0.95904,0.27972,0.999,14.8,0.76,14.81950067,8.66,0.32,8.665910223,8.66,0.32,8.665910223
10/01/2021 15:30,8.1,0.45,8.11249037,8.1,0.45,8.11249037,14.84288,0.86084,14.86782204,0.48288,0.14084,0.503,14.36,0.72,14.37803881,15.94808,1.08944,15.98524742,0.95808,0.27944,0.998,14.99,0.81,15.01186864,8.62,0.34,8.62670273,8.62,0.34,8.62670273
10/01/2021 16:00,8.19,0.47,8.203474873,8.19,0.47,8.203474873,15.17672,0.86196,15.20117775,0.48672,0.14196,0.507,14.69,0.72,14.70763407,16.05,1.05,16.08430912,0.96,0.28,1,15.09,0.77,15.10963269,8.7,0.36,8.70744509,8.7,0.36,8.70744509
10/01/2021 16:30,8.38,0.44,8.391543362,8.38,0.44,8.391543362,15.51672,0.82196,15.5384754,0.48672,0.14196,0.507,15.03,0.68,15.0453747,16.47712,1.08916,16.51307824,0.95712,0.27916,0.997,15.52,0.81,15.54112287,8.85,0.3,8.855083286,8.85,0.3,8.855083286
10/01/2021 17:00,8.89,0.33,8.896122751,8.89,0.33,8.896122751,16.28536,0.60448,16.29657468,0.49536,0.14448,0.516,15.79,0.46,15.79669902,16.70904,0.82972,16.729628,0.95904,0.27972,0.999,15.75,0.55,15.75960025,9.29,-0.12,9.290774995,9.29,-0.12,9.290774995
10/01/2021 17:30,8.97,0.33,8.976068182,8.97,0.33,8.976068182,16.51768,0.55224,16.52690902,0.48768,0.14224,0.508,16.03,0.41,16.03524244,17.20808,0.82944,17.22805816,0.95808,0.27944,0.998,16.25,0.55,16.25930503,9.34,-0.19,9.341932348,9.34,-0.19,9.341932348
10/01/2021 18:00,8.78,0.35,8.786973313,8.78,0.35,8.786973313,16.09768,0.55224,16.10714967,0.48768,0.14224,0.508,15.61,0.41,15.61538344,16.6,0.88,16.62330894,0.96,0.28,1,15.64,0.6,15.65150472,9.17,0.21,9.172404265,9.17,0.21,9.172404265
10/01/2021 18:30,8.56,0.39,8.56887974,8.56,0.39,8.56887974,15.70384,0.55112,15.71350769,0.48384,0.14112,0.504,15.22,0.41,15.22552134,15.93808,0.87944,15.96232467,0.95808,0.27944,0.998,14.98,0.6,14.99201121,8.84,-0.11,8.840684363,8.84,-0.11,8.840684363
10/01/2021 19:00,8.33,0.39,8.339124654,8.33,0.39,8.339124654,15.19768,0.22224,15.19930485,0.48768,0.14224,0.508,14.71,0.08,14.71021754,15.32712,0.92916,15.35525792,0.95712,0.27916,0.997,14.37,0.65,14.38469325,8.73,-0.33,8.736234887,8.73,-0.33,8.736234887
10/01/2021 19:30,8.1,0.39,8.109383454,8.1,0.39,8.109383454,14.76672,0.73196,14.78484985,0.48672,0.14196,0.507,14.28,0.59,14.29218318,15.02904,0.97972,15.06093937,0.95904,0.27972,0.999,14.07,0.7,14.08740217,8.34,0.3,8.345393939,8.34,0.3,8.345393939
10/01/2021 20:00,7.77,0.42,7.781343072,7.77,0.42,7.781343072,14.4648,0.6314,14.478574,0.4848,0.1414,0.505,13.98,0.49,13.98858463,14.68712,0.89916,14.71461799,0.95712,0.27916,0.997,13.73,0.62,13.74399141,8.25,0.12,8.250872681,8.25,0.12,8.250872681
10/01/2021 20:30,7.5,0.46,7.514093425,7.5,0.46,7.514093425,13.93576,0.70168,13.95341398,0.48576,0.14168,0.506,13.45,0.56,13.46165294,14.15616,0.93888,14.18726054,0.95616,0.27888,0.996,13.2,0.66,13.2164897,8.02,-0.01,8.020006234,8.02,-0.01,8.020006234
10/01/2021 21:00,7.26,0.5,7.277197263,7.26,0.5,7.277197263,13.4948,0.6814,13.51199219,0.4848,0.1414,0.505,13.01,0.54,13.02120194,13.68712,0.93916,13.71930302,0.95712,0.27916,0.997,12.73,0.66,12.74709771,7.74,0.25,7.744036415,7.74,0.25,7.744036415
10/01/2021 21:30,7.04,0.5,7.057733347,7.04,0.5,7.057733347,12.7448,0.6814,12.76300251,0.4848,0.1414,0.505,12.26,0.54,12.27188657,13.23616,0.97888,13.27230717,0.95616,0.27888,0.996,12.28,0.7,12.29993496,7.52,0.05,7.520166222,7.52,0.05,7.520166222
10/01/2021 22:00,6.69,0.53,6.710961183,6.69,0.53,6.710961183,11.85864,0.96252,11.89763789,0.48864,0.14252,0.509,11.37,0.82,11.39953069,12.56616,1.01888,12.60739837,0.95616,0.27888,0.996,11.61,0.74,11.63355921,7.14,-0.01,7.140007003,7.14,-0.01,7.140007003
10/01/2021 22:30,6.43,0.53,6.451805949,6.43,0.53,6.451805949,11.16016,1.12588,11.21680779,0.50016,0.14588,0.521,10.66,0.98,10.70495213,12.04808,0.99944,12.08946285,0.95808,0.27944,0.998,11.09,0.72,11.11334783,6.79,0.23,6.793894318,6.79,0.23,6.793894318
10/01/2021 23:00,5.99,0.53,6.0134017,5.99,0.53,6.0134017,10.3896,1.0928,10.44691342,0.4896,0.1428,0.51,9.9,0.95,9.945476359,11.1752,1.0686,11.22617482,0.9552,0.2786,0.995,10.22,0.79,10.25048779,6.39,-0.26,6.395287327,6.39,-0.26,6.395287327
10/01/2021 23:30,5.48,0.57,5.509564411,5.48,0.57,5.509564411,9.65384,1.06112,9.711982413,0.48384,0.14112,0.504,9.17,0.92,9.216034939,10.28616,1.33888,10.3729305,0.95616,0.27888,0.996,9.33,1.06,9.390021299,6.02,-0.26,6.025612002,6.02,-0.26,6.025612002
11/01/2021 00:00,5.2,0.57,5.231147102,5.2,0.57,5.231147102,9.1948,1.0314,9.25246632,0.4848,0.1414,0.505,8.71,0.89,8.755352649,10.14328,1.12804,10.20581224,0.95328,0.27804,0.993,9.19,0.85,9.22922532,5.8,-0.35,5.810550748,5.8,-0.35,5.810550748
11/01/2021 00:30,5.19,0.57,5.221206757,5.19,0.57,5.221206757,9.85208,1.20644,9.925672662,0.50208,0.14644,0.523,9.35,1.06,9.409893729,10.04424,1.12832,10.10741625,0.95424,0.27832,0.994,9.09,0.85,9.129654977,5.97,-0.35,5.980250831,5.97,-0.35,5.980250831
11/01/2021 01:00,5.46,0.57,5.489672121,5.46,0.57,5.489672121,11.0692,1.0756,11.12133553,0.4992,0.1456,0.52,10.57,0.93,10.61083409,10.2652,1.1286,10.32705519,0.9552,0.2786,0.995,9.31,0.85,9.348721838,6.73,-0.23,6.733929017,6.73,-0.23,6.733929017
11/01/2021 01:30,5.44,0.57,5.469780617,5.44,0.57,5.469780617,11.31576,0.95168,11.35570866,0.48576,0.14168,0.506,10.83,0.81,10.86024862,10.20616,1.16888,10.27287605,0.95616,0.27888,0.996,9.25,0.89,9.292717579,6.76,-0.3,6.76665353,6.76,-0.3,6.76665353
11/01/2021 02:00,5.35,0.57,5.380278803,5.35,0.57,5.380278803,10.96152,1.01336,11.00826141,0.49152,0.14336,0.512,10.47,0.87,10.50608395,10.01232,1.16776,10.08018924,0.95232,0.27776,0.992,9.06,0.89,9.103609174,6.53,-0.3,6.536887639,6.53,-0.3,6.536887639
11/01/2021 02:30,5.17,0.57,5.201326754,5.17,0.57,5.201326754,10.7192,1.0656,10.77203565,0.4992,0.1456,0.52,10.22,0.92,10.26132545,9.89424,1.16832,9.962979313,0.95424,0.27832,0.994,8.94,0.89,8.984191672,6.35,-0.28,6.356170231,6.35,-0.28,6.356170231
11/01/2021 03:00,5.1,0.52,5.126441261,5.1,0.52,5.126441261,10.55016,1.06588,10.6038661,0.50016,0.14588,0.521,10.05,0.92,10.0920216,9.80136,1.10748,9.863730015,0.95136,0.27748,0.991,8.85,0.83,8.888835694,6.23,-0.36,6.240392616,6.23,-0.36,6.240392616
11/01/2021 03:30,5.02,0.52,5.04686041,5.02,0.52,5.04686041,10.27016,1.09588,10.32846259,0.50016,0.14588,0.521,9.77,0.95,9.816078647,9.41424,1.34832,9.51030397,0.95424,0.27832,0.994,8.46,1.07,8.527397024,6.03,-0.33,6.0390231,6.03,-0.33,6.0390231
11/01/2021 04:00,4.97,0.5,4.995087587,4.97,0.5,4.995087587,10.01016,1.09588,10.06996803,0.50016,0.14588,0.521,9.51,0.95,9.557332264,9.44232,1.15776,9.513033964,0.95232,0.27776,0.992,8.49,0.88,8.535484755,5.87,-0.33,5.879268662,5.87,-0.33,5.879268662
11/01/2021 04:30,4.89,0.5,4.915495906,4.89,0.5,4.915495906,9.66344,1.05892,9.721285111,0.37344,0.10892,0.389,9.29,0.95,9.338447408,9.44424,1.15832,9.515007851,0.95424,0.27832,0.994,8.49,0.88,8.535484755,5.77,-0.33,5.779429038,5.77,-0.33,5.779429038
11/01/2021 05:00,5.17,0.31,5.179285665,5.17,0.31,5.179285665,9.39936,0.87148,9.43967403,0.03936,0.01148,0.041,9.36,0.86,9.399425514,9.33328,1.11804,9.400006862,0.95328,0.27804,0.993,8.38,0.84,8.421995013,5.75,-0.33,5.75946178,5.75,-0.33,5.75946178
11/01/2021 05:30,5.52,0.21,5.523993121,5.52,0.21,5.523993121,9.46936,0.81148,9.504066424,0.03936,0.01148,0.041,9.43,0.8,9.463873414,9.44328,1.14804,9.512808891,0.95328,0.27804,0.993,8.49,0.87,8.534459561,6.03,-0.44,6.046031756,6.03,-0.44,6.046031756
11/01/2021 06:00,5.67,0.17,5.672547928,5.67,0.17,5.672547928,9.78936,0.76148,9.818931765,0.03936,0.01148,0.041,9.75,0.75,9.778803608,10.09136,1.14748,10.15638996,0.95136,0.27748,0.991,9.14,0.87,9.181312542,6.41,-0.5,6.429471207,6.41,-0.5,6.429471207
11/01/2021 06:30,6.26,-0.23,6.264223815,6.26,-0.23,6.264223815,10.49936,0.62148,10.51773729,0.03936,0.01148,0.041,10.46,0.61,10.47777171,11.17616,0.88888,11.21145218,0.95616,0.27888,0.996,10.22,0.61,10.23818832,7.36,-0.57,7.382039014,7.36,-0.57,7.382039014
11/01/2021 07:00,6.7,-0.36,6.709664671,6.7,-0.36,6.709664671,11.15936,0.49148,11.17017763,0.03936,0.01148,0.041,11.12,0.48,11.13035489,12.49424,0.46832,12.50301391,0.95424,0.27832,0.994,11.54,0.19,11.54156402,8.12,-0.81,8.16030024,8.12,-0.81,8.16030024
11/01/2021 07:30,7.6,-0.52,7.617768702,7.6,-0.52,7.617768702,11.7984,0.4212,11.80591597,0.0384,0.0112,0.04,11.76,0.41,11.76714494,14.02712,-0.38084,14.032289,0.95712,0.27916,0.997,13.07,-0.66,13.08665351,8.91,-0.97,8.962644699,8.91,-0.97,8.962644699
11/01/2021 08:00,8.05,-0.68,8.078669445,8.05,-0.68,8.078669445,11.93008,0.50044,11.94057155,0.31008,0.09044,0.323,11.62,0.41,11.62723097,15.19616,-0.76112,15.21520892,0.95616,0.27888,0.996,14.24,-1.04,14.27792702,9.32,-1.08,9.382366439,9.32,-1.08,9.382366439
11/01/2021 08:30,8.72,-0.81,8.757539609,8.72,-0.81,8.757539609,12.4784,0.6662,12.49617097,0.3984,0.1162,0.415,12.08,0.55,12.09251421,16.60808,-0.93056,16.63412947,0.95808,0.27944,0.998,15.65,-1.21,15.69670666,10.15,-1.08,10.20729641,10.15,-1.08,10.20729641
11/01/2021 09:00,9.23,-0.94,9.277742182,9.23,-0.94,9.277742182,13.0784,0.6162,13.09290835,0.3984,0.1162,0.415,12.68,0.5,12.68985422,18.13808,-0.98056,18.16456562,0.95808,0.27944,0.998,17.18,-1.26,17.22614292,10.93,-1.08,10.98322812,10.93,-1.08,10.98322812
11/01/2021 09:30,9.62,-1,9.6718354,9.62,-1,9.6718354,13.5884,0.5862,13.60103838,0.3984,0.1162,0.415,13.19,0.47,13.19837111,18.38904,-1.06028,18.41958159,0.95904,0.27972,0.999,17.43,-1.34,17.48143301,11.22,-1.11,11.27477272,11.22,-1.11,11.27477272
11/01/2021 10:00,9.71,-1.04,9.76553634,9.71,-1.04,9.76553634,14.05936,0.58648,14.07158706,0.39936,0.11648,0.416,13.66,0.47,13.66808326,19.16808,-1.06056,19.1973977,0.95808,0.27944,0.998,18.21,-1.34,18.25923602,11.64,-1.15,11.69667047,11.64,-1.15,11.69667047
11/01/2021 10:30,9.74,-0.98,9.789177698,9.74,-0.98,9.789177698,14.39264,0.42452,14.39889938,0.39264,0.11452,0.409,14,0.31,14.00343172,19.09904,-1.08028,19.12956701,0.95904,0.27972,0.999,18.14,-1.36,18.19090982,11.44,-0.99,11.48275664,11.44,-0.99,11.48275664
11/01/2021 11:00,9.85,-1.05,9.905806378,9.85,-1.05,9.905806378,14.48976,0.25368,14.49198049,0.38976,0.11368,0.406,14.1,0.14,14.10069502,18.93808,-0.95056,18.96192075,0.95808,0.27944,0.998,17.98,-1.23,18.02202264,11.95,-1.22,12.01211472,11.95,-1.22,12.01211472
11/01/2021 11:30,9.85,-1.08,9.909031234,9.85,-1.08,9.909031234,14.63496,-0.24772,14.63705638,0.38496,0.11228,0.401,14.25,-0.36,14.25454664,19.67712,-1.41084,19.72763344,0.95712,0.27916,0.997,18.72,-1.69,18.79612992,12.15,-1.47,12.23860286,12.15,-1.47,12.23860286
11/01/2021 12:00,9.94,-1.11,10.00178484,9.94,-1.11,10.00178484,14.81264,-0.32548,14.81621547,0.39264,0.11452,0.409,14.42,-0.44,14.42671134,19.7052,-1.2714,19.74617343,0.9552,0.2786,0.995,18.75,-1.55,18.81395758,12.04,-1.59,12.14453375,12.04,-1.59,12.14453375
11/01/2021 12:30,10.05,-1.13,10.11332784,10.05,-1.13,10.11332784,15.15664,-0.35848,15.16087873,0.41664,0.12152,0.434,14.74,-0.48,14.7478134,20.09616,-1.27112,20.13632024,0.95616,0.27888,0.996,19.14,-1.55,19.20265867,12.02,-1.57,12.12209965,12.02,-1.57,12.12209965
11/01/2021 13:00,9.92,-1.11,9.981908635,9.92,-1.11,9.981908635,14.91392,-0.35344,14.91810744,0.43392,0.12656,0.452,14.48,-0.48,14.48795362,19.5952,-1.1014,19.62612914,0.9552,0.2786,0.995,18.64,-1.38,18.69101388,11.63,-1.29,11.70132471,11.63,-1.29,11.70132471
11/01/2021 13:30,9.6,-0.9,9.642095208,9.6,-0.9,9.642095208,14.7068,0.0574,14.70691201,0.4368,0.1274,0.455,14.27,-0.07,14.27017169,19.59616,-1.02112,19.62274631,0.95616,0.27888,0.996,18.64,-1.3,18.68527763,11.63,-1.22,11.6938146,11.63,-1.22,11.6938146
11/01/2021 14:00,9.65,-0.91,9.69281177,9.65,-0.91,9.69281177,14.7068,0.4574,14.71391114,0.4368,0.1274,0.455,14.27,0.33,14.27381519,19.25616,-0.99112,19.28164974,0.95616,0.27888,0.996,18.3,-1.27,18.34401537,11.98,-1.39,12.06036898,11.98,-1.39,12.06036898
11/01/2021 14:30,9.65,-0.91,9.69281177,9.65,-0.91,9.69281177,14.83448,0.17964,14.83556765,0.44448,0.12964,0.463,14.39,0.05,14.39008687,19.21712,-1.01084,19.24368724,0.95712,0.27916,0.997,18.26,-1.29,18.3055101,11.56,-1.23,11.62525269,11.56,-1.23,11.62525269
11/01/2021 15:00,9.71,-0.96,9.757340826,9.71,-0.96,9.757340826,14.70872,-0.33204,14.71246732,0.43872,0.12796,0.457,14.27,-0.46,14.27741223,19.26808,-1.01056,19.2945624,0.95808,0.27944,0.998,18.31,-1.29,18.35538613,11.56,-1.16,11.61805491,11.56,-1.16,11.61805491
11/01/2021 15:30,9.54,-0.86,9.57868467,9.54,-0.86,9.57868467,14.4868,0.0274,14.48682591,0.4368,0.1274,0.455,14.05,-0.1,14.05035587,18.94712,-0.76084,18.96238998,0.95712,0.27916,0.997,17.99,-1.04,18.02003607,11.38,-1,11.42385224,11.38,-1,11.42385224
11/01/2021 16:00,9.63,-0.83,9.665702251,9.63,-0.83,9.665702251,14.76872,0.55796,14.77925606,0.43872,0.12796,0.457,14.33,0.43,14.33645005,19.03808,-0.64056,19.04885317,0.95808,0.27944,0.998,18.08,-0.92,18.10339195,11.12,-0.9,11.15636141,11.12,-0.9,11.15636141
11/01/2021 16:30,9.93,-0.86,9.967171113,9.93,-0.86,9.967171113,15.57776,0.19768,15.57901422,0.43776,0.12768,0.456,15.14,0.07,15.14016182,19.36712,-0.60084,19.3764379,0.95712,0.27916,0.997,18.41,-0.88,18.43102005,11.33,-0.85,11.36183964,11.33,-0.85,11.36183964
11/01/2021 17:00,10.24,-0.86,10.27604982,10.24,-0.86,10.27604982,16.68736,-0.33952,16.69081357,0.44736,0.13048,0.466,16.24,-0.47,16.24679968,19.46808,-0.52056,19.47503842,0.95808,0.27944,0.998,18.51,-0.8,18.52727989,11.45,-1.02,11.49534254,11.45,-1.02,11.49534254
11/01/2021 17:30,9.99,-0.51,10.00300955,9.99,-0.51,10.00300955,17.04256,-0.34092,17.04596955,0.44256,0.12908,0.461,16.6,-0.47,16.60665228,19.18712,-0.30084,19.18947833,0.95712,0.27916,0.997,18.23,-0.58,18.23922422,10.75,-0.64,10.76903431,10.75,-0.64,10.76903431
11/01/2021 18:00,9.81,-0.41,9.81856405,9.81,-0.41,9.81856405,17.01544,-0.25008,17.01727764,0.44544,0.12992,0.464,16.57,-0.38,16.5743567,18.32904,0.10972,18.3293684,0.95904,0.27972,0.999,17.37,-0.17,17.37083187,10.19,-0.47,10.2008333,10.19,-0.47,10.2008333
11/01/2021 18:30,9.37,-0.32,9.375462655,9.37,-0.32,9.375462655,16.51064,-0.33148,16.51396719,0.44064,0.12852,0.459,16.07,-0.46,16.07658235,16.87616,0.23888,16.87785057,0.95616,0.27888,0.996,15.92,-0.04,15.92005025,9.86,-0.43,9.869371814,9.86,-0.43,9.869371814
11/01/2021 19:00,9.12,-0.36,9.127102498,9.12,-0.36,9.127102498,15.65776,-0.28232,15.660305,0.43776,0.12768,0.456,15.22,-0.41,15.22552134,16.02808,0.48944,16.03555113,0.95808,0.27944,0.998,15.07,0.21,15.0714631,9.59,-0.48,9.602004999,9.59,-0.48,9.602004999
11/01/2021 19:30,8.61,-0.31,8.615578913,8.61,-0.31,8.615578913,15.12776,-0.25232,15.12986411,0.43776,0.12768,0.456,14.69,-0.38,14.69491409,15.44616,0.71888,15.46287965,0.95616,0.27888,0.996,14.49,0.44,14.49667893,9.1,-0.48,9.112650547,9.1,-0.48,9.112650547
11/01/2021 20:00,8.21,-0.28,8.214773277,8.21,-0.28,8.214773277,14.64776,0.32768,14.65142475,0.43776,0.12768,0.456,14.21,0.2,14.21140739,15.12712,0.18916,15.12830265,0.95712,0.27916,0.997,14.17,-0.09,14.17028581,8.76,-0.48,8.773140829,8.76,-0.48,8.773140829
11/01/2021 20:30,7.81,-0.39,7.819731453,7.81,-0.39,7.819731453,13.9268,0.5974,13.93960706,0.4368,0.1274,0.455,13.49,0.47,13.49818506,14.52616,0.61888,14.53933756,0.95616,0.27888,0.996,13.57,0.34,13.57425873,8.49,-0.41,8.499894117,8.49,-0.41,8.499894117
11/01/2021 21:00,7.56,0.24,7.563808564,7.56,0.24,7.563808564,13.43872,0.69796,13.45683259,0.43872,0.12796,0.457,13,0.57,13.01249015,13.96616,0.61888,13.97986544,0.95616,0.27888,0.996,13.01,0.34,13.01444198,8.08,-0.46,8.093083467,8.08,-0.46,8.093083467
11/01/2021 21:30,7.22,0.31,7.22665206,7.22,0.31,7.22665206,12.76776,0.67768,12.78573211,0.43776,0.12768,0.456,12.33,0.55,12.34226073,13.51328,0.67804,13.53027992,0.95328,0.27804,0.993,12.56,0.4,12.56636781,7.7,-0.54,7.71891184,7.7,-0.54,7.71891184
11/01/2021 22:00,6.82,0.35,6.828975033,6.82,0.35,6.828975033,11.77544,0.82992,11.80464969,0.44544,0.12992,0.464,11.33,0.7,11.35160341,12.71328,0.75804,12.73585933,0.95328,0.27804,0.993,11.76,0.48,11.76979184,7.32,-0.56,7.341389514,7.32,-0.56,7.341389514
11/01/2021 22:30,6.48,0.35,6.489445277,6.48,0.35,6.489445277,11.17312,0.93216,11.21193707,0.45312,0.13216,0.472,10.72,0.8,10.7498093,11.83424,0.88832,11.86753339,0.95424,0.27832,0.994,10.88,0.61,10.89708677,6.75,-0.28,6.755804911,6.75,-0.28,6.755804911
11/01/2021 23:00,6.08,0.38,6.091863426,6.08,0.38,6.091863426,10.40024,0.93132,10.44185563,0.45024,0.13132,0.469,9.95,0.8,9.982108996,11.2952,0.8886,11.33009943,0.9552,0.2786,0.995,10.34,0.61,10.3579776,6.31,-0.25,6.314950514,6.31,-0.25,6.314950514
11/01/2021 23:30,5.64,0.38,5.652786923,5.64,0.38,5.652786923,9.56872,0.88796,9.609832225,0.43872,0.12796,0.457,9.13,0.76,9.161577375,10.41232,1.06776,10.46692501,0.95232,0.27776,0.992,9.46,0.79,9.492928947,5.97,-0.36,5.980844422,5.97,-0.36,5.980844422
12/01/2021 00:00,5.34,0.4,5.354960317,5.34,0.4,5.354960317,8.96216,1.02188,9.020230075,0.45216,0.13188,0.471,8.51,0.89,8.5564128,10.28328,0.89804,10.32241849,0.95328,0.27804,0.993,9.33,0.62,9.350577522,5.62,-0.25,5.62555775,5.62,-0.25,5.62555775
12/01/2021 00:30,5.34,0.4,5.354960317,5.34,0.4,5.354960317,9.68216,1.02188,9.735936575,0.45216,0.13188,0.471,9.23,0.89,9.272809714,10.13616,0.89888,10.17593852,0.95616,0.27888,0.996,9.18,0.62,9.200912998,5.78,0.23,5.784574315,5.78,0.23,5.784574315
12/01/2021 01:00,5.62,0.4,5.634216893,5.62,0.4,5.634216893,10.82312,0.95216,10.86492224,0.45312,0.13216,0.472,10.37,0.82,10.40236992,10.42328,0.91804,10.46363051,0.95328,0.27804,0.993,9.47,0.64,9.491601551,6.65,-0.25,6.654697589,6.65,-0.25,6.654697589
12/01/2021 01:30,5.54,0.4,5.554421662,5.54,0.4,5.554421662,11.06312,0.91216,11.10066034,0.45312,0.13216,0.472,10.61,0.78,10.63863243,10.29328,0.94804,10.33684638,0.95328,0.27804,0.993,9.34,0.67,9.364000214,6.65,-0.25,6.654697589,6.65,-0.25,6.654697589
12/01/2021 02:00,5.39,0.4,5.404821921,5.39,0.4,5.404821921,10.87216,0.91188,10.91033401,0.45216,0.13188,0.471,10.42,0.78,10.44915308,10.07,0.95,10.11471206,0.96,0.28,1,9.11,0.67,9.134604534,6.42,-0.25,6.424865757,6.42,-0.25,6.424865757
12/01/2021 02:30,5.3,0.4,5.315072906,5.3,0.4,5.315072906,10.67216,0.91188,10.71104683,0.45216,0.13188,0.471,10.22,0.78,10.24972195,10.13232,0.90776,10.17290208,0.95232,0.27776,0.992,9.18,0.63,9.201592254,6.26,-0.28,6.266258852,6.26,-0.28,6.266258852
12/01/2021 03:00,5.17,0.38,5.183946373,5.17,0.38,5.183946373,10.51216,0.87188,10.54825496,0.45216,0.13188,0.471,10.06,0.74,10.08717998,10.02136,0.87748,10.05970315,0.95136,0.27748,0.991,9.07,0.6,9.089823981,6.07,-0.34,6.079514783,6.07,-0.34,6.079514783
12/01/2021 03:30,5.11,0.38,5.124109679,5.11,0.38,5.124109679,10.26216,0.87188,10.29913116,0.45216,0.13188,0.471,9.81,0.74,9.837870705,9.54328,1.12804,9.609717342,0.95328,0.27804,0.993,8.59,0.85,8.63195227,5.94,-0.45,5.957021068,5.94,-0.45,5.957021068
12/01/2021 04:00,4.98,0.38,4.99447695,4.98,0.38,4.99447695,10.03216,0.90188,10.07261743,0.45216,0.13188,0.471,9.58,0.77,9.610894859,9.70136,0.93748,9.746550908,0.95136,0.27748,0.991,8.75,0.66,8.774856124,5.69,-0.45,5.707766639,5.69,-0.45,5.707766639
12/01/2021 04:30,4.98,0.34,4.991592932,4.98,0.34,4.991592932,9.72312,0.90216,9.764883778,0.45312,0.13216,0.472,9.27,0.77,9.301924532,9.65328,0.95804,9.700703861,0.95328,0.27804,0.993,8.7,0.68,8.726534249,5.63,-0.48,5.650424763,5.63,-0.48,5.650424763
12/01/2021 05:00,5.01,0.29,5.018386195,5.01,0.29,5.018386195,9.47216,0.90188,9.514998823,0.45216,0.13188,0.471,9.02,0.77,9.052806195,9.53136,0.94748,9.57833711,0.95136,0.27748,0.991,8.58,0.67,8.606119916,5.67,-0.52,5.693794868,5.67,-0.52,5.693794868
12/01/2021 05:30,5.22,0.24,5.225514329,5.22,0.24,5.225514329,9.43216,0.90188,9.475179671,0.45216,0.13188,0.471,8.98,0.77,9.012951792,9.65328,0.89804,9.694962125,0.95328,0.27804,0.993,8.7,0.62,8.722063976,6.3,-0.57,6.325733159,6.3,-0.57,6.325733159
12/01/2021 06:00,5.52,0.06,5.520326077,5.52,0.06,5.520326077,9.48312,0.90216,9.525936048,0.45312,0.13216,0.472,9.03,0.77,9.062769996,10.49328,0.87804,10.52995154,0.95328,0.27804,0.993,9.54,0.6,9.558849303,6.6,-0.59,6.626318737,6.6,-0.59,6.626318737
12/01/2021 06:30,6.11,-0.43,6.125112244,6.11,-0.43,6.125112244,10.18216,0.75188,10.20988275,0.45216,0.13188,0.471,9.73,0.62,9.74973333,11.66616,0.80888,11.69416846,0.95616,0.27888,0.996,10.71,0.53,10.72310589,7.33,-0.61,7.355338198,7.33,-0.61,7.355338198
12/01/2021 07:00,6.82,-0.66,6.851861061,6.82,-0.66,6.851861061,10.83024,0.64132,10.84921148,0.45024,0.13132,0.469,10.38,0.51,10.39252135,12.72712,0.16916,12.72824413,0.95712,0.27916,0.997,11.77,-0.11,11.77051401,8.06,-0.74,8.093898937,8.06,-0.74,8.093898937
12/01/2021 07:30,7.44,-0.74,7.476710507,7.44,-0.74,7.476710507,11.24312,0.61216,11.25977296,0.45312,0.13216,0.472,10.79,0.48,10.80067128,14.21712,-0.41084,14.2230549,0.95712,0.27916,0.997,13.26,-0.69,13.27794035,8.89,-1,8.946066175,8.89,-1,8.946066175
12/01/2021 08:00,7.83,-0.85,7.876001524,7.83,-0.85,7.876001524,11.5712,0.5616,11.58482041,0.4512,0.1316,0.47,11.12,0.43,11.12831074,16.37808,-0.85056,16.40015112,0.95808,0.27944,0.998,15.42,-1.13,15.46134858,8.63,-1.03,8.691248472,8.63,-1.03,8.691248472
12/01/2021 08:30,8.34,-0.98,8.397380544,8.34,-0.98,8.397380544,12.23216,0.61188,12.24745424,0.45216,0.13188,0.471,11.78,0.48,11.78977523,17.63904,-1.10028,17.67332307,0.95904,0.27972,0.999,16.68,-1.38,16.73698898,9.34,-1.1,9.404552089,9.34,-1.1,9.404552089
12/01/2021 09:00,8.81,-1.09,8.877172973,8.81,-1.09,8.877172973,12.74024,0.59132,12.75395525,0.45024,0.13132,0.469,12.29,0.46,12.29860561,18.26904,-1.07028,18.30036398,0.95904,0.27972,0.999,17.31,-1.35,17.36256317,9.98,-1.03,10.03301052,9.98,-1.03,10.03301052
12/01/2021 09:30,9.06,-1.09,9.125332871,9.06,-1.09,9.125332871,13.21024,0.61132,13.22437723,0.45024,0.13132,0.469,12.76,0.48,12.76902502,18.49192,-1.09944,18.52457486,0.96192,0.28056,1.002,17.53,-1.38,17.58423442,10.97,-1.14,11.02907521,10.97,-1.14,11.02907521
12/01/2021 10:00,9.12,-1.04,9.17910671,9.12,-1.04,9.17910671,13.3512,0.6116,13.36520093,0.4512,0.1316,0.47,12.9,0.48,12.90892714,18.35904,-0.99028,18.38572827,0.95904,0.27972,0.999,17.4,-1.27,17.44628614,11.21,-1.41,11.29832731,11.21,-1.41,11.29832731
12/01/2021 10:30,9.18,-0.98,9.232161177,9.18,-0.98,9.232161177,13.80024,0.59132,13.81290279,0.45024,0.13132,0.469,13.35,0.46,13.35792274,18.67,-0.95,18.69415417,0.96,0.28,1,17.71,-1.23,17.75266177,11,-1.23,11.06855456,11,-1.23,11.06855456
12/01/2021 11:00,9.42,-1.08,9.481708707,9.42,-1.08,9.481708707,14.2968,0.4474,14.30379869,0.4368,0.1274,0.455,13.86,0.32,13.86369359,18.93904,-1.14028,18.97333588,0.95904,0.27972,0.999,17.98,-1.42,18.03598625,11.45,-1.34,11.52814382,11.45,-1.34,11.52814382
12/01/2021 11:30,9.46,-1.08,9.521449469,9.46,-1.08,9.521449469,14.30736,0.45048,14.31445013,0.44736,0.13048,0.466,13.86,0.32,13.86369359,19.18096,-1.26972,19.22293982,0.96096,0.28028,1.001,18.22,-1.55,18.28581144,11.64,-1.39,11.7227002,11.64,-1.39,11.7227002
12/01/2021 12:00,9.44,-1.08,9.501578816,9.44,-1.08,9.501578816,14.33256,0.07908,14.33277816,0.44256,0.12908,0.461,13.89,-0.05,13.89008999,19.27,-1.34,19.31653437,0.96,0.28,1,18.31,-1.62,18.38152605,11.64,-1.45,11.7299659,11.64,-1.45,11.7299659
12/01/2021 12:30,9.77,-1.15,9.837448856,9.77,-1.15,9.837448856,14.57776,-0.35232,14.58201687,0.43776,0.12768,0.456,14.14,-0.48,14.14814475,19.37904,-1.17028,19.41434384,0.95904,0.27972,0.999,18.42,-1.45,18.47698298,11.76,-1.62,11.87105724,11.76,-1.62,11.87105724
12/01/2021 13:00,9.77,-1.15,9.837448856,9.77,-1.15,9.837448856,14.23872,-0.40204,14.24439481,0.43872,0.12796,0.457,13.8,-0.53,13.81017379,19.18904,-1.07028,19.21886457,0.95904,0.27972,0.999,18.23,-1.35,18.27991794,11.36,-1.23,11.42639488,11.36,-1.23,11.42639488
12/01/2021 13:30,9.61,-1.01,9.662929163,9.61,-1.01,9.662929163,13.9516,0.4088,13.9575879,0.4416,0.1288,0.46,13.51,0.28,13.51290124,18.70904,-0.80028,18.72614818,0.95904,0.27972,0.999,17.75,-1.08,17.78282598,11.25,-1.18,11.31171517,11.25,-1.18,11.31171517
12/01/2021 14:00,9.58,-1.05,9.637369973,9.58,-1.05,9.637369973,14.05776,-0.15232,14.05858519,0.43776,0.12768,0.456,13.62,-0.28,13.62287782,18.82808,-1.16056,18.86381446,0.95808,0.27944,0.998,17.87,-1.44,17.92792514,11.29,-1.14,11.3474094,11.29,-1.14,11.3474094
12/01/2021 14:30,9.42,-1.01,9.473990711,9.42,-1.01,9.473990711,13.91776,-0.30232,13.92104309,0.43776,0.12768,0.456,13.48,-0.43,13.48685656,18.48,-1.12,18.51390829,0.96,0.28,1,17.52,-1.4,17.57584706,11.16,-1.19,11.22326601,11.16,-1.19,11.22326601
12/01/2021 15:00,9.29,-0.91,9.334463027,9.29,-0.91,9.334463027,13.7968,-0.3026,13.80011801,0.4368,0.1274,0.455,13.36,-0.43,13.36691812,17.99,-0.84,18.00960022,0.96,0.28,1,17.03,-1.12,17.06678939,10.87,-1.19,10.93494399,10.87,-1.19,10.93494399
12/01/2021 15:30,9.06,-0.6,9.079845814,9.06,-0.6,9.079845814,14.08776,-0.30232,14.09100348,0.43776,0.12768,0.456,13.65,-0.43,13.65677121,18.25192,-0.90944,18.27456333,0.96192,0.28056,1.002,17.29,-1.19,17.33090303,10.84,-1.09,10.89466383,10.84,-1.09,10.89466383
12/01/2021 16:00,9.24,-0.52,9.254620468,9.24,-0.52,9.254620468,14.44776,0.04768,14.44783868,0.43776,0.12768,0.456,14.01,-0.08,14.01022841,18.43,-0.72,18.44405866,0.96,0.28,1,17.47,-1,17.49859709,10.65,-1,10.69684533,10.65,-1,10.69684533
12/01/2021 16:30,9.64,-0.55,9.655677087,9.64,-0.55,9.655677087,15.3868,0.5374,15.39618177,0.4368,0.1274,0.455,14.95,0.41,14.95562102,18.47096,-0.49972,18.47771857,0.96096,0.28028,1.001,17.51,-0.78,17.52736432,10.82,-0.86,10.85412364,10.82,-0.86,10.85412364
12/01/2021 17:00,10.15,-0.62,10.16891833,10.15,-0.62,10.16891833,16.45024,-0.23868,16.45197144,0.45024,0.13132,0.469,16,-0.37,16.00427755,18.67904,-0.44028,18.68422816,0.95904,0.27972,0.999,17.72,-0.72,17.73462151,10.82,-0.79,10.84880178,10.82,-0.79,10.84880178
12/01/2021 17:30,9.95,-0.47,9.961094317,9.95,-0.47,9.961094317,16.9112,-0.2384,16.9128803,0.4512,0.1316,0.47,16.46,-0.37,16.46415804,18.64,-0.24,18.641545,0.96,0.28,1,17.68,-0.52,17.68764541,10.47,-0.76,10.49754733,10.47,-0.76,10.49754733
12/01/2021 18:00,9.64,-0.41,9.64871494,9.64,-0.41,9.64871494,16.8812,0.5016,16.88865051,0.4512,0.1316,0.47,16.43,0.37,16.43416563,18.24904,-0.04028,18.24908445,0.95904,0.27972,0.999,17.29,-0.32,17.292961,10.15,-0.7,10.1741093,10.15,-0.7,10.1741093
12/01/2021 18:30,9.38,-0.38,9.387694073,9.38,-0.38,9.387694073,16.4464,0.5302,16.45494409,0.4464,0.1302,0.465,16,0.4,16.00499922,17.37904,0.03972,17.37908539,0.95904,0.27972,0.999,16.42,-0.24,16.42175386,9.89,-0.65,9.911336943,9.89,-0.65,9.911336943
12/01/2021 19:00,9.01,-0.34,9.016412812,9.01,-0.34,9.016412812,15.89968,0.49824,15.90748463,0.43968,0.12824,0.458,15.46,0.37,15.46442692,16.64712,0.03916,16.64716606,0.95712,0.27916,0.997,15.69,-0.24,15.69183546,9.54,-0.72,9.567131231,9.54,-0.72,9.567131231
12/01/2021 19:30,8.76,-0.34,8.76659569,8.76,-0.34,8.76659569,15.3268,-0.1526,15.32755966,0.4368,0.1274,0.455,14.89,-0.28,14.89263241,16.41,-0.01,16.41000305,0.96,0.28,1,15.45,-0.29,15.45272144,9.05,-0.57,9.06793251,9.05,-0.57,9.06793251
12/01/2021 20:00,8.44,-0.36,8.447674236,8.44,-0.36,8.447674236,14.77776,-0.23232,14.77958603,0.43776,0.12768,0.456,14.34,-0.36,14.34451812,16.05808,0.14944,16.05877535,0.95808,0.27944,0.998,15.1,-0.13,15.10055959,8.63,-0.5,8.644472222,8.63,-0.5,8.644472222
12/01/2021 20:30,8.15,0.21,8.152705073,8.15,0.21,8.152705073,14.04872,0.22796,14.05056936,0.43872,0.12796,0.457,13.61,0.1,13.61036737,15.44904,0.32972,15.45255811,0.95904,0.27972,0.999,14.49,0.05,14.49008627,8.54,-0.56,8.558340961,8.54,-0.56,8.558340961
12/01/2021 21:00,7.8,0.33,7.806977648,7.8,0.33,7.806977648,13.28968,0.71824,13.30907447,0.43968,0.12824,0.458,12.85,0.59,12.86353762,14.77808,0.42944,14.78431829,0.95808,0.27944,0.998,13.82,0.15,13.82081401,8.17,-0.52,8.186531622,8.17,-0.52,8.186531622
12/01/2021 21:30,7.41,0.33,7.417344538,7.41,0.33,7.417344538,12.78352,0.75936,12.80605369,0.44352,0.12936,0.462,12.34,0.63,12.35607138,14.23,0.69,14.24671892,0.96,0.28,1,13.27,0.41,13.27633232,7.71,-0.34,7.717493116,7.71,-0.34,7.717493116
12/01/2021 22:00,7.02,0.36,7.029224708,7.02,0.36,7.029224708,11.95064,0.78852,11.97662558,0.44064,0.12852,0.459,11.51,0.66,11.52890715,13.51808,0.82944,13.54350241,0.95808,0.27944,0.998,12.56,0.55,12.57203643,7.18,-0.27,7.185074808,7.18,-0.27,7.185074808
12/01/2021 22:30,6.57,0.36,6.579855622,6.57,0.36,6.579855622,11.2916,0.9388,11.33055939,0.4416,0.1288,0.46,10.85,0.81,10.88019301,12.78904,0.88972,12.81995108,0.95904,0.27972,0.999,11.83,0.61,11.84571653,6.79,-0.32,6.797536318,6.79,-0.32,6.797536318
12/01/2021 23:00,6.08,0.36,6.09064857,6.08,0.36,6.09064857,10.4764,1.0002,10.52403711,0.4464,0.1302,0.465,10.03,0.87,10.0676611,12.10808,0.88944,12.14070446,0.95808,0.27944,0.998,11.15,0.61,11.16667363,6.32,-0.27,6.325764776,6.32,-0.27,6.325764776
12/01/2021 23:30,5.71,0.39,5.723303242,5.71,0.39,5.723303242,9.88832,1.00076,9.938832577,0.44832,0.13076,0.467,9.44,0.87,9.480005274,10.79904,1.24972,10.87111149,0.95904,0.27972,0.999,9.84,0.97,9.887694372,6,-0.18,6.002699393,6,-0.18,6.002699393
13/01/2021 00:00,5.44,0.35,5.451247564,5.44,0.35,5.451247564,9.22024,1.07132,9.282270854,0.45024,0.13132,0.469,8.77,0.94,8.820232423,10.06904,1.02972,10.1215557,0.95904,0.27972,0.999,9.11,0.75,9.140820532,5.68,-0.24,5.685068161,5.68,-0.24,5.685068161
13/01/2021 00:30,5.47,0.35,5.481186003,5.47,0.35,5.481186003,9.8812,1.0216,9.933870343,0.4512,0.1316,0.47,9.43,0.89,9.471905827,9.93904,1.05972,9.99537506,0.95904,0.27972,0.999,8.98,0.78,9.013811624,5.8,-0.24,5.804963394,5.8,-0.24,5.804963394
13/01/2021 01:00,5.81,0.35,5.820532622,5.81,0.35,5.820532622,11.02216,0.98188,11.06580767,0.45216,0.13188,0.471,10.57,0.85,10.60412184,10.21,1.06,10.26487701,0.96,0.28,1,9.25,0.78,9.282828233,6.59,0,6.59,6.59,0,6.59
13/01/2021 01:30,5.75,0.35,5.760642325,5.75,0.35,5.760642325,11.1512,0.9816,11.19431999,0.4512,0.1316,0.47,10.7,0.85,10.73370859,10.29,1.02,10.34043036,0.96,0.28,1,9.33,0.74,9.359300188,6.55,0,6.55,6.55,0,6.55
13/01/2021 02:00,5.57,0.35,5.580985576,5.57,0.35,5.580985576,10.89024,0.98132,10.93436401,0.45024,0.13132,0.469,10.44,0.85,10.47454534,9.92,1.09,9.979704404,0.96,0.28,1,8.96,0.81,8.996538223,6.42,0,6.42,6.42,0,6.42
13/01/2021 02:30,5.42,0.35,5.431288981,5.42,0.35,5.431288981,10.70024,0.98132,10.74514425,0.45024,0.13132,0.469,10.25,0.85,10.28518352,9.69808,1.10944,9.761332532,0.95808,0.27944,0.998,8.74,0.83,8.779322297,6.21,0,6.21,6.21,0,6.21
13/01/2021 03:00,5.31,0.35,5.321522339,5.31,0.35,5.321522339,10.61024,0.94132,10.6519142,0.45024,0.13132,0.469,10.16,0.81,10.19223724,9.75904,1.01972,9.812170535,0.95904,0.27972,0.999,8.8,0.74,8.831058827,6.07,0,6.07,6.07,0,6.07
13/01/2021 03:30,5.2,0.34,5.21110353,5.2,0.34,5.21110353,10.3116,0.9388,10.35424744,0.4416,0.1288,0.46,9.87,0.81,9.903181307,9.40712,1.23916,9.488383645,0.95712,0.27916,0.997,8.45,0.96,8.504357706,5.92,0,5.92,5.92,0,5.92
13/01/2021 04:00,5.06,0.34,5.07141006,5.06,0.34,5.07141006,9.95064,0.93852,9.994801459,0.44064,0.12852,0.459,9.51,0.81,9.544432932,9.56808,1.01944,9.622235333,0.95808,0.27944,0.998,8.61,0.74,8.641741723,5.7,-0.22,5.704244034,5.7,-0.22,5.704244034
13/01/2021 04:30,4.98,0.31,4.989639266,4.98,0.31,4.989639266,9.69872,0.93796,9.743969345,0.43872,0.12796,0.457,9.26,0.81,9.295359057,9.50616,1.01888,9.560606382,0.95616,0.27888,0.996,8.55,0.74,8.581963645,5.62,-0.31,5.628543328,5.62,-0.31,5.628543328
13/01/2021 05:00,5.13,0.27,5.137100349,5.13,0.27,5.137100349,9.4668,0.9174,9.511147407,0.4368,0.1274,0.455,9.03,0.79,9.064491161,9.39808,1.03944,9.455386994,0.95808,0.27944,0.998,8.44,0.76,8.474148925,5.68,-0.31,5.688453217,5.68,-0.31,5.688453217
13/01/2021 05:30,5.36,0.21,5.364112229,5.36,0.21,5.364112229,9.4464,0.9602,9.495075408,0.4464,0.1302,0.465,9,0.83,9.038191191,9.52808,1.00944,9.581402695,0.95808,0.27944,0.998,8.57,0.73,8.601034821,6.23,-0.25,6.235014034,6.23,-0.25,6.235014034
13/01/2021 06:00,5.66,0.23,5.664671217,5.66,0.23,5.664671217,9.6512,0.9216,9.695102269,0.4512,0.1316,0.47,9.2,0.79,9.233856183,10.11904,0.92972,10.16166078,0.95904,0.27972,0.999,9.16,0.65,9.183033268,6.44,-0.34,6.44896891,6.44,-0.34,6.44896891
13/01/2021 06:30,6.32,-0.34,6.329138962,6.32,-0.34,6.329138962,10.34736,0.75048,10.37453995,0.44736,0.13048,0.466,9.9,0.62,9.919395143,11.40904,0.81972,11.43844983,0.95904,0.27972,0.999,10.45,0.54,10.46394285,7.27,-0.55,7.290774993,7.27,-0.55,7.290774993
13/01/2021 07:00,7.06,-0.48,7.076298467,7.06,-0.48,7.076298467,10.86216,0.71188,10.88546246,0.45216,0.13188,0.471,10.41,0.58,10.42614502,12.81712,0.48916,12.8264509,0.95712,0.27916,0.997,11.86,0.21,11.86185904,7.94,-0.77,7.977248899,7.94,-0.77,7.977248899
13/01/2021 07:30,7.61,-0.6,7.633616443,7.61,-0.6,7.633616443,11.35544,0.61992,11.37234885,0.44544,0.12992,0.464,10.91,0.49,10.92099812,14.54096,-0.34972,14.54516489,0.96096,0.28028,1.001,13.58,-0.63,13.59460555,8.92,-0.94,8.969392399,8.92,-0.94,8.969392399
13/01/2021 08:00,8.2,-0.78,8.237014022,8.2,-0.78,8.237014022,11.69216,0.59188,11.70713148,0.45216,0.13188,0.471,11.24,0.46,11.24940887,15.46808,-0.61056,15.4801254,0.95808,0.27944,0.998,14.51,-0.89,14.53726934,9.22,-1.16,9.292685295,9.22,-1.16,9.292685295
13/01/2021 08:30,8.74,-0.78,8.774736463,8.74,-0.78,8.774736463,12.24024,0.71132,12.26089113,0.45024,0.13132,0.469,11.79,0.58,11.80425771,16.81096,-0.64972,16.8235107,0.96096,0.28028,1.001,15.85,-0.93,15.87726047,9.69,-1.03,9.744588242,9.69,-1.03,9.744588242
13/01/2021 09:00,9,-0.85,9.040049779,9,-0.85,9.040049779,12.80216,0.69188,12.82084235,0.45216,0.13188,0.471,12.35,0.56,12.36268984,17.59904,-0.89028,17.62154384,0.95904,0.27972,0.999,16.64,-1.17,16.6810821,10.82,-1.14,10.87988971,10.82,-1.14,10.87988971
13/01/2021 09:30,9.35,-0.9,9.393215637,9.35,-0.9,9.393215637,13.29216,0.63188,13.30717062,0.45216,0.13188,0.471,12.84,0.5,12.84973151,17.77552,-0.92464,17.79955253,0.63552,0.18536,0.662,17.14,-1.11,17.17590463,11.69,-1.19,11.75041276,11.69,-1.19,11.75041276
13/01/2021 10:00,9.7,-0.97,9.748379352,9.7,-0.97,9.748379352,13.6312,0.6316,13.64582471,0.4512,0.1316,0.47,13.18,0.5,13.18948066,18.10176,-1.07532,18.13367112,0.46176,0.13468,0.481,17.64,-1.21,17.68145073,11.79,-0.98,11.83065932,11.79,-0.98,11.83065932
13/01/2021 10:30,9.73,-0.92,9.773397567,9.73,-0.92,9.773397567,13.76024,0.63132,13.77471487,0.45024,0.13132,0.469,13.31,0.5,13.31938812,18.32272,-1.13504,18.35784257,0.46272,0.13496,0.482,17.86,-1.27,17.90509704,11.73,-0.78,11.7559049,11.73,-0.78,11.7559049
13/01/2021 11:00,9.83,-0.97,9.877742657,9.83,-0.97,9.877742657,14.12928,0.60104,14.14205793,0.44928,0.13104,0.468,13.68,0.47,13.68807145,18.50176,-1.19532,18.54033206,0.46176,0.13468,0.481,18.04,-1.33,18.08896072,12.16,-1.09,12.20875506,12.16,-1.09,12.20875506
13/01/2021 11:30,9.89,-1.04,9.94453116,9.89,-1.04,9.94453116,14.33256,0.43908,14.33928406,0.44256,0.12908,0.461,13.89,0.31,13.89345889,18.81464,-1.23448,18.85509531,0.46464,0.13552,0.484,18.35,-1.37,18.40107062,12.16,-1.09,12.20875506,12.16,-1.09,12.20875506
13/01/2021 12:00,9.79,-1.04,9.845085068,9.79,-1.04,9.845085068,14.50584,-0.43288,14.51229752,0.43584,0.12712,0.454,14.07,-0.56,14.08113987,18.5956,-1.2542,18.63784743,0.4656,0.1358,0.485,18.13,-1.39,18.18320654,12.21,-1.16,12.2649786,12.21,-1.16,12.2649786
13/01/2021 12:30,9.96,-1.04,10.01414999,9.96,-1.04,10.01414999,14.99296,-0.43372,14.99923207,0.43296,0.12628,0.451,14.56,-0.56,14.57076525,18.8564,-1.2398,18.8971142,0.4464,0.1302,0.465,18.41,-1.37,18.46090464,12.4,-1.07,12.4460797,12.4,-1.07,12.4460797
13/01/2021 13:00,9.96,-0.98,10.00809672,9.96,-0.98,10.00809672,15.08528,-0.43596,15.09157824,0.42528,0.12404,0.443,14.66,-0.56,14.67069187,19.04176,-1.17532,19.07799782,0.46176,0.13468,0.481,18.58,-1.31,18.62612413,12.44,-1.15,12.49304206,12.44,-1.15,12.49304206
13/01/2021 13:30,9.76,-0.82,9.794386147,9.76,-0.82,9.794386147,14.75816,-0.23512,14.76003279,0.42816,0.12488,0.446,14.33,-0.36,14.33452127,18.75368,-1.04476,18.78275904,0.46368,0.13524,0.483,18.29,-1.18,18.32802499,12.29,-1.15,12.34368665,12.29,-1.15,12.34368665
13/01/2021 14:00,9.64,-0.92,9.683800907,9.64,-0.92,9.683800907,14.37624,0.49432,14.38473597,0.42624,0.12432,0.444,13.95,0.37,13.95490595,18.71632,-0.93024,18.73942317,0.85632,0.24976,0.892,17.86,-1.18,17.89893852,11.64,-1.32,11.71460627,11.64,-1.32,11.71460627
13/01/2021 14:30,9.53,-0.96,9.578230526,9.53,-0.96,9.578230526,14.18528,0.54404,14.1957088,0.42528,0.12404,0.443,13.76,0.42,13.76640839,18.4748,-0.7936,18.49183701,1.0848,0.3164,1.13,17.39,-1.11,17.42538952,11.19,-1.36,11.27234226,11.19,-1.36,11.27234226
13/01/2021 15:00,9.49,-0.96,9.538432785,9.49,-0.96,9.538432785,14.18336,-0.12652,14.18392429,0.42336,0.12348,0.441,13.76,-0.25,13.76227089,18.78376,-0.93432,18.80698258,1.01376,0.29568,1.056,17.77,-1.23,17.81251807,11.1,-1.41,11.18919568,11.1,-1.41,11.18919568
13/01/2021 15:30,9.49,-0.89,9.531642041,9.49,-0.89,9.531642041,14.2424,0.2632,14.24483176,0.4224,0.1232,0.44,13.82,0.14,13.8207091,18.56528,-0.68096,18.57776434,1.02528,0.29904,1.068,17.54,-0.98,17.56735609,11.01,-1.46,11.10638105,11.01,-1.46,11.10638105
13/01/2021 16:00,9.66,-0.89,9.700912328,9.66,-0.89,9.700912328,14.52808,0.17444,14.52912722,0.11808,0.03444,0.123,14.41,0.14,14.41068007,18.51432,-0.73124,18.52875487,1.02432,0.29876,1.067,17.49,-1.03,17.52030251,10.89,-1.33,10.9709161,10.89,-1.33,10.9709161
13/01/2021 16:30,9.82,-0.78,9.85092889,9.82,-0.78,9.85092889,15.07784,0.45812,15.08479808,0.02784,0.00812,0.029,15.05,0.45,15.05672607,18.51816,-0.59012,18.52756032,1.02816,0.29988,1.071,17.49,-0.89,17.51262973,10.74,-0.91,10.7784832,10.74,-0.91,10.7784832
13/01/2021 17:00,10.25,-0.9,10.28943633,10.25,-0.9,10.28943633,16.12784,-0.54188,16.13694076,0.02784,0.00812,0.029,16.1,-0.55,16.10939167,18.6572,-0.4604,18.66287973,1.0272,0.2996,1.07,17.63,-0.76,17.64637357,10.69,-0.77,10.71769565,10.69,-0.77,10.71769565
13/01/2021 17:30,10.47,-0.82,10.5020617,10.47,-0.82,10.5020617,16.59784,-0.54188,16.60668319,0.02784,0.00812,0.029,16.57,-0.55,16.57912543,18.01912,-0.32984,18.02213861,1.02912,0.30016,1.072,16.99,-0.63,17.00167639,10.34,-0.68,10.36233564,10.34,-0.68,10.36233564
13/01/2021 18:00,9.98,-0.6,9.998019804,9.98,-0.6,9.998019804,16.5788,-0.5416,16.5876442,0.0288,0.0084,0.03,16.55,-0.55,16.55913645,17.38008,-0.11956,17.38049123,1.03008,0.30044,1.073,16.35,-0.42,16.35539361,10,-0.68,10.02309333,10,-0.68,10.02309333
13/01/2021 18:30,9.49,-0.41,9.498852562,9.49,-0.41,9.498852562,16.27688,-0.50216,16.28462426,0.02688,0.00784,0.028,16.25,-0.51,16.25800111,16.55008,0.36044,16.5540045,1.03008,0.30044,1.073,15.52,0.06,15.52011598,9.66,-0.61,9.679240673,9.66,-0.61,9.679240673
13/01/2021 19:00,9.31,-0.41,9.319023554,9.31,-0.41,9.319023554,15.6888,-0.4616,15.69558919,0.0288,0.0084,0.03,15.66,-0.47,15.66705141,15.80008,0.74044,15.81742012,1.03008,0.30044,1.073,14.77,0.44,14.77655237,9.33,-0.65,9.352614608,9.33,-0.65,9.352614608
13/01/2021 19:30,8.9,-0.33,8.906115876,8.9,-0.33,8.906115876,14.7488,0.4684,14.75623597,0.0288,0.0084,0.03,14.72,0.46,14.72718575,15.17816,0.75988,15.19716943,1.02816,0.29988,1.071,14.15,0.46,14.15747506,8.9,-0.5,8.914033879,8.9,-0.5,8.914033879
13/01/2021 20:00,8.57,-0.31,8.575604935,8.57,-0.31,8.575604935,14.3288,0.4684,14.33645382,0.0288,0.0084,0.03,14.3,0.46,14.30739669,14.85008,0.65044,14.86431795,1.03008,0.30044,1.073,13.82,0.35,13.82443127,8.53,-0.49,8.544062266,8.53,-0.49,8.544062266
13/01/2021 20:30,8.31,-0.28,8.31471587,8.31,-0.28,8.31471587,13.9688,0.4984,13.97768851,0.0288,0.0084,0.03,13.94,0.49,13.94860925,14.44816,0.64988,14.46276846,1.02816,0.29988,1.071,13.42,0.35,13.42456331,8.37,-0.52,8.386137371,8.37,-0.52,8.386137371
13/01/2021 21:00,7.98,-0.23,7.983313848,7.98,-0.23,7.983313848,13.0588,0.5684,13.07116429,0.0288,0.0084,0.03,13.03,0.56,13.04202822,14.03816,0.66988,14.05413375,1.02816,0.29988,1.071,13.01,0.37,13.01526027,7.97,-0.55,7.988954875,7.97,-0.55,7.988954875
13/01/2021 21:30,7.47,0.04,7.470107094,7.47,0.04,7.470107094,12.5488,0.5684,12.56166629,0.0288,0.0084,0.03,12.52,0.56,12.5325177,13.43624,0.72932,13.45601921,1.02624,0.29932,1.069,12.41,0.43,12.4174474,7.52,-0.47,7.534673185,7.52,-0.47,7.534673185
13/01/2021 22:00,6.89,0.33,6.897898231,6.89,0.33,6.897898231,11.7788,0.6484,11.79663308,0.0288,0.0084,0.03,11.75,0.64,11.76741688,12.62912,0.84016,12.65703523,1.02912,0.30016,1.072,11.6,0.54,11.61256216,6.97,-0.36,6.979290795,6.97,-0.36,6.979290795
13/01/2021 22:30,6.56,0.33,6.56829506,6.56,0.33,6.56829506,10.98784,0.72812,11.01193837,0.02784,0.00812,0.029,10.96,0.72,10.98362417,11.93008,0.90044,11.96401275,1.03008,0.30044,1.073,10.9,0.6,10.91650127,6.56,0.22,6.563687988,6.56,0.22,6.563687988
13/01/2021 23:00,6.17,0.33,6.178818657,6.17,0.33,6.178818657,10.4088,0.7284,10.43425532,0.0288,0.0084,0.03,10.38,0.72,10.40494113,11.39912,0.87016,11.4322839,1.02912,0.30016,1.072,10.37,0.57,10.38565357,6.21,-0.28,6.216309194,6.21,-0.28,6.216309194
13/01/2021 23:30,5.8,0.33,5.809380346,5.8,0.33,5.809380346,9.6688,0.7084,9.694716293,0.0288,0.0084,0.03,9.64,0.7,9.665381524,10.81008,1.04044,10.8600343,1.03008,0.30044,1.073,9.78,0.74,9.807955954,5.83,-0.23,5.834535114,5.83,-0.23,5.834535114
14/01/2021 00:00,5.44,0.33,5.45,5.44,0.33,5.45,9.1088,0.7584,9.140317719,0.0288,0.0084,0.03,9.08,0.75,9.110922017,10.57816,0.94988,10.62072224,1.02816,0.29988,1.071,9.55,0.65,9.57209486,5.7,-0.26,5.705926743,5.7,-0.26,5.705926743
14/01/2021 00:30,5.49,0.33,5.49990909,5.49,0.33,5.49990909,9.8588,0.6884,9.882804865,0.0288,0.0084,0.03,9.83,0.68,9.853491767,10.49912,0.95016,10.5420266,1.02912,0.30016,1.072,9.47,0.65,9.492281075,5.83,-0.28,5.836719969,5.83,-0.28,5.836719969
14/01/2021 01:00,5.77,0.33,5.779429038,5.77,0.33,5.779429038,10.9688,0.6584,10.9885424,0.0288,0.0084,0.03,10.94,0.65,10.95929286,10.69912,0.95016,10.74122771,1.02912,0.30016,1.072,9.67,0.65,9.691821294,6.56,-0.22,6.563687988,6.56,-0.22,6.563687988
