Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
14/01/2021 01:30,5.77,0.33,5.779429038,5.77,0.33,5.779429038,11.1388,0.6184,11.15595285,0.0288,0.0084,0.03,11.11,0.61,11.12673357,10.66008,0.95044,10.70236618,1.03008,0.30044,1.073,9.63,0.65,9.651911728,6.54,0,6.54,6.54,0,6.54
14/01/2021 02:00,5.61,0.33,5.619697501,5.61,0.33,5.619697501,10.9888,0.6184,11.00618662,0.0288,0.0084,0.03,10.96,0.61,10.97696224,10.61816,0.90988,10.65707293,1.02816,0.29988,1.071,9.59,0.61,9.609380833,6.4,-0.33,6.408502165,6.4,-0.33,6.408502165
14/01/2021 02:30,5.42,0.33,5.430036832,5.42,0.33,5.430036832,10.83784,0.57812,10.8532483,0.02784,0.00812,0.029,10.81,0.57,10.82501732,10.51912,0.95016,10.56194535,1.02912,0.30016,1.072,9.49,0.65,9.512234228,6.17,0,6.17,6.17,0,6.17
14/01/2021 03:00,5.2,0.33,5.210460632,5.2,0.33,5.210460632,10.5088,0.6284,10.52757161,0.0288,0.0084,0.03,10.48,0.62,10.49832368,10.28912,0.95016,10.33289864,1.02912,0.30016,1.072,9.26,0.65,9.282785142,6.09,-0.25,6.095129203,6.09,-0.25,6.095129203
14/01/2021 03:30,5.12,0.33,5.130623744,5.12,0.33,5.130623744,10.2288,0.5984,10.24628869,0.0288,0.0084,0.03,10.2,0.59,10.21704948,9.8172,1.1396,9.883122179,1.0272,0.2996,1.07,8.79,0.84,8.8300453,5.92,-0.31,5.928110998,5.92,-0.31,5.928110998
14/01/2021 04:00,4.98,0.33,4.990921759,4.98,0.33,4.990921759,9.7988,0.6284,9.818929066,0.0288,0.0084,0.03,9.77,0.62,9.789652701,9.81912,1.01016,9.870944271,1.02912,0.30016,1.072,8.79,0.71,8.818628011,5.72,-0.29,5.727346681,5.72,-0.29,5.727346681
14/01/2021 04:30,4.93,0.33,4.941032281,4.93,0.33,4.941032281,9.5688,0.6284,9.589411869,0.0288,0.0084,0.03,9.54,0.62,9.560125522,9.8172,1.0296,9.871043106,1.0272,0.2996,1.07,8.79,0.73,8.820260767,5.59,-0.29,5.597517307,5.59,-0.29,5.597517307
14/01/2021 05:00,5.07,0.28,5.077725869,5.07,0.28,5.077725869,9.3288,0.6784,9.353434449,0.0288,0.0084,0.03,9.3,0.67,9.324103174,9.81816,1.02988,9.872027077,1.02816,0.29988,1.071,8.79,0.73,8.820260767,5.61,-0.34,5.620293587,5.61,-0.34,5.620293587
14/01/2021 05:30,5.35,0.23,5.354941643,5.35,0.23,5.354941643,9.2688,0.6784,9.293593492,0.0288,0.0084,0.03,9.24,0.67,9.26425928,9.9472,0.9596,9.993378808,1.0272,0.2996,1.07,8.92,0.66,8.944383713,5.91,-0.32,5.918656942,5.91,-0.32,5.918656942
14/01/2021 06:00,5.59,0.23,5.594729663,5.59,0.23,5.594729663,9.5088,0.6284,9.529541647,0.0288,0.0084,0.03,9.48,0.62,9.500252628,10.40816,0.87988,10.44528522,1.02816,0.29988,1.071,9.38,0.58,9.397914662,6.5,-0.44,6.514875287,6.5,-0.44,6.514875287
14/01/2021 06:30,6.3,-0.35,6.309714732,6.3,-0.35,6.309714732,10.25784,0.51812,10.2709167,0.02784,0.00812,0.029,10.23,0.51,10.24270472,11.29816,0.80988,11.32714991,1.02816,0.29988,1.071,10.27,0.51,10.2826553,7.37,-0.55,7.390493894,7.37,-0.55,7.390493894
14/01/2021 07:00,6.95,-0.5,6.967962399,6.95,-0.5,6.967962399,10.9588,0.4784,10.96923717,0.0288,0.0084,0.03,10.93,0.47,10.94010055,12.80104,0.34072,12.8055736,1.03104,0.30072,1.074,11.77,0.04,11.77006797,7.77,-0.62,7.794696915,7.77,-0.62,7.794696915
14/01/2021 07:30,7.87,-0.76,7.906611158,7.87,-0.76,7.906611158,11.3088,0.4384,11.31729438,0.0288,0.0084,0.03,11.28,0.43,11.28819295,14.40104,-0.33928,14.40503606,1.03104,0.30072,1.074,13.37,-0.64,13.38530911,8.52,-0.66,8.545525145,8.52,-0.66,8.545525145
14/01/2021 08:00,8.27,-0.91,8.319915865,8.27,-0.91,8.319915865,11.6488,-0.2816,11.65220323,0.0288,0.0084,0.03,11.62,-0.29,11.6236182,15.812,-0.649,15.82531343,1.032,0.301,1.075,14.78,-0.95,14.81049965,8.88,-0.81,8.916866041,8.88,-0.81,8.916866041
14/01/2021 08:30,8.9,-0.91,8.946401511,8.9,-0.91,8.946401511,12.3388,0.3984,12.34523017,0.0288,0.0084,0.03,12.31,0.39,12.31617635,16.22104,-0.57928,16.23138022,1.03104,0.30072,1.074,15.19,-0.88,15.2154691,9.38,-1.09,9.443119188,9.38,-1.09,9.443119188
14/01/2021 09:00,9.2,-0.93,9.246885962,9.2,-0.93,9.246885962,12.8788,0.4484,12.88660359,0.0288,0.0084,0.03,12.85,0.44,12.85753087,16.85104,-0.81928,16.87094451,1.03104,0.30072,1.074,15.82,-1.12,15.85959646,10.25,-1.45,10.35205294,10.25,-1.45,10.35205294
14/01/2021 09:30,9.47,-0.98,9.520572462,9.47,-0.98,9.520572462,13.3188,0.4384,13.32601321,0.0288,0.0084,0.03,13.29,0.43,13.29695454,17.95104,-0.96928,17.97718946,1.03104,0.30072,1.074,16.92,-1.27,16.96759559,10.43,-1.45,10.53030864,10.43,-1.45,10.53030864
14/01/2021 10:00,9.47,-0.98,9.520572462,9.47,-0.98,9.520572462,13.5588,0.4184,13.565254,0.0288,0.0084,0.03,13.53,0.41,13.5362107,18.32912,-0.89984,18.35119484,1.02912,0.30016,1.072,17.3,-1.2,17.34156856,10.85,-1.44,10.94514047,10.85,-1.44,10.94514047
14/01/2021 10:30,9.75,-0.94,9.795208012,9.75,-0.94,9.795208012,13.94784,0.18812,13.94910857,0.02784,0.00812,0.029,13.92,0.18,13.92116374,18.33104,-0.84928,18.35070309,1.03104,0.30072,1.074,17.3,-1.15,17.33818041,11.07,-1.3,11.14607106,11.07,-1.3,11.14607106
14/01/2021 11:00,10,-1.03,10.05290505,10,-1.03,10.05290505,14.1688,-0.4416,14.17568002,0.0288,0.0084,0.03,14.14,-0.45,14.14715873,18.10008,-0.76956,18.11643228,1.03008,0.30044,1.073,17.07,-1.07,17.10350257,11.26,-1.47,11.3555493,11.26,-1.47,11.3555493
14/01/2021 11:30,10.11,-1.09,10.16858889,10.11,-1.09,10.16858889,14.32784,-0.44188,14.33465232,0.02784,0.00812,0.029,14.3,-0.45,14.30707867,18.772,-1.119,18.80532225,1.032,0.301,1.075,17.74,-1.42,17.79674127,11.33,-1.42,11.41863827,11.33,-1.42,11.41863827
14/01/2021 12:00,10.27,-1.14,10.33307795,10.27,-1.14,10.33307795,14.53688,-0.44216,14.54360291,0.02688,0.00784,0.028,14.51,-0.45,14.51697627,19.07104,-1.24928,19.11191427,1.03104,0.30072,1.074,18.04,-1.55,18.1064657,11.7,-1.4,11.78346299,11.7,-1.4,11.78346299
14/01/2021 12:30,10.45,-1.09,10.5066931,10.45,-1.09,10.5066931,14.80688,-0.44216,14.81348037,0.02688,0.00784,0.028,14.78,-0.45,14.78684889,19.02296,-1.18872,19.0600646,1.03296,0.30128,1.076,17.99,-1.49,18.05159827,12.01,-1.36,12.08675722,12.01,-1.36,12.08675722
14/01/2021 13:00,10.36,-0.89,10.39815849,10.36,-0.89,10.39815849,14.87784,-0.27188,14.88032398,0.02784,0.00812,0.029,14.85,-0.28,14.8526395,18.79104,-1.04928,18.82031277,1.03104,0.30072,1.074,17.76,-1.35,17.81123522,11.79,-1.29,11.86036256,11.79,-1.29,11.86036256
14/01/2021 13:30,10.08,-0.72,10.10568157,10.08,-0.72,10.10568157,14.57784,0.25812,14.580125,0.02784,0.00812,0.029,14.55,0.25,14.55214761,18.12912,-0.75984,18.14503648,1.02912,0.30016,1.072,17.1,-1.06,17.1328223,11.75,-1.24,11.81524862,11.75,-1.24,11.81524862
14/01/2021 14:00,10.07,-0.81,10.10252444,10.07,-0.81,10.10252444,14.48784,-0.20188,14.48924647,0.02784,0.00812,0.029,14.46,-0.21,14.46152482,18.61008,-1.00956,18.6374432,1.03008,0.30044,1.073,17.58,-1.31,17.62874074,11.69,-1.4,11.77353388,11.69,-1.4,11.77353388
14/01/2021 14:30,10.14,-0.81,10.17230062,10.14,-0.81,10.17230062,14.45688,-0.13216,14.45748407,0.02688,0.00784,0.028,14.43,-0.14,14.43067912,18.57008,-0.94956,18.59434149,1.03008,0.30044,1.073,17.54,-1.25,17.58448464,11.49,-1.52,11.59010354,11.49,-1.52,11.59010354
14/01/2021 15:00,10.14,-0.81,10.17230062,10.14,-0.81,10.17230062,14.37784,-0.43188,14.38432492,0.02784,0.00812,0.029,14.35,-0.44,14.35674406,18.19912,-0.66984,18.21144295,1.02912,0.30016,1.072,17.17,-0.97,17.19737771,11.55,-1.55,11.65354023,11.55,-1.55,11.65354023
14/01/2021 15:30,10.14,-0.73,10.16624316,10.14,-0.73,10.16624316,14.56784,0.46812,14.5753593,0.02784,0.00812,0.029,14.54,0.46,14.54727466,18.02104,-0.62928,18.03202362,1.03104,0.30072,1.074,16.99,-0.93,17.01543417,11.26,-1.28,11.33251958,11.26,-1.28,11.33251958
14/01/2021 16:00,10.36,-0.77,10.38857546,10.36,-0.77,10.38857546,14.99784,0.41812,15.00366719,0.02784,0.00812,0.029,14.97,0.41,14.97561351,18.32104,-0.58928,18.33051438,1.03104,0.30072,1.074,17.29,-0.89,17.31289115,11.23,-0.99,11.27355312,11.23,-0.99,11.27355312
14/01/2021 16:30,10.49,-0.75,10.51677707,10.49,-0.75,10.51677707,15.48784,0.40812,15.49321625,0.02784,0.00812,0.029,15.46,0.4,15.46517378,18.322,-0.409,18.32656446,1.032,0.301,1.075,17.29,-0.71,17.30457165,11.23,-0.82,11.25989787,11.23,-0.82,11.25989787
14/01/2021 17:00,10.82,-0.88,10.8557266,10.82,-0.88,10.8557266,16.49784,-0.53188,16.50641151,0.02784,0.00812,0.029,16.47,-0.54,16.47885008,18.99392,-0.47844,18.99994478,1.03392,0.30156,1.077,17.96,-0.78,17.97692966,11.23,-0.68,11.25056887,11.23,-0.68,11.25056887
14/01/2021 17:30,10.81,-0.68,10.83136649,10.81,-0.68,10.83136649,16.95784,-0.53188,16.96617912,0.02784,0.00812,0.029,16.93,-0.54,16.93860974,18.74392,-0.27844,18.74598799,1.03392,0.30156,1.077,17.71,-0.58,17.71949491,10.57,-0.5,10.58181931,10.57,-0.5,10.58181931
14/01/2021 18:00,10.58,-0.58,10.59588599,10.58,-0.58,10.59588599,16.72784,-0.50188,16.73536718,0.02784,0.00812,0.029,16.7,-0.51,16.70778561,17.84296,-0.10872,17.84329122,1.03296,0.30128,1.076,16.81,-0.41,16.81499926,10.24,-0.47,10.25078046,10.24,-0.47,10.25078046
14/01/2021 18:30,10.1,-0.41,10.10831836,10.1,-0.41,10.10831836,16.56688,-0.50216,16.57448876,0.02688,0.00784,0.028,16.54,-0.51,16.54786089,17.272,-0.079,17.27218067,1.032,0.301,1.075,16.24,-0.38,16.2444452,9.92,-0.47,9.931127831,9.92,-0.47,9.931127831
14/01/2021 19:00,9.79,-0.36,9.796616763,9.79,-0.36,9.796616763,15.97784,-0.33188,15.98128641,0.02784,0.00812,0.029,15.95,-0.34,15.95362341,17.05392,0.66156,17.06674688,1.03392,0.30156,1.077,16.02,0.36,16.02404443,9.63,-0.41,9.638723982,9.63,-0.41,9.638723982
14/01/2021 19:30,9.52,-0.36,9.526804291,9.52,-0.36,9.526804291,15.48784,0.45812,15.49461396,0.02784,0.00812,0.029,15.46,0.45,15.46654777,16.472,0.421,16.47737919,1.032,0.301,1.075,15.44,0.12,15.44046631,9.18,-0.41,9.189151212,9.18,-0.41,9.189151212
14/01/2021 20:00,9.15,-0.32,9.155593918,9.15,-0.32,9.155593918,14.88784,0.50812,14.89650851,0.02784,0.00812,0.029,14.86,0.5,14.86840946,15.77296,0.64128,15.78599085,1.03296,0.30128,1.076,14.74,0.34,14.74392078,8.92,-0.45,8.931343684,8.92,-0.45,8.931343684
14/01/2021 20:30,8.85,-0.32,8.855783421,8.85,-0.32,8.855783421,14.25784,0.52812,14.26761761,0.02784,0.00812,0.029,14.23,0.52,14.23949788,15.402,0.541,15.41149847,1.032,0.301,1.075,14.37,0.24,14.37200404,8.62,-0.31,8.625572445,8.62,-0.31,8.625572445
14/01/2021 21:00,8.67,-0.32,8.675903411,8.67,-0.32,8.675903411,10.7092,0.5556,10.72360275,0.0192,0.0056,0.02,10.69,0.55,10.70413939,16.90296,0.76128,16.92009468,1.03296,0.30128,1.076,15.87,0.46,15.87666527,8.68,-0.36,8.68746223,8.68,-0.36,8.68746223
14/01/2021 21:30,8.03,0.34,8.037194784,8.03,0.34,8.037194784,9.15208,0.68644,9.177786672,0.02208,0.00644,0.023,9.13,0.68,9.155288089,16.862,0.761,16.87916363,1.032,0.301,1.075,15.83,0.46,15.8366821,8.38,-0.3,8.385368209,8.38,-0.3,8.385368209
14/01/2021 22:00,7.37,0.38,7.37978997,7.37,0.38,7.37978997,8.49496,0.59728,8.51593147,0.02496,0.00728,0.026,8.47,0.59,8.49052413,15.64912,0.95016,15.67793867,1.02912,0.30016,1.072,14.62,0.65,14.63444225,8.35,-0.47,8.363217084,8.35,-0.47,8.363217084
14/01/2021 22:30,6.93,0.4,6.941534413,6.93,0.4,6.941534413,9.86,0.86,9.897434011,0,0,0,9.86,0.86,9.897434011,13.10816,0.86988,13.13699166,1.02816,0.29988,1.071,12.08,0.57,12.09344037,7.88,-0.42,7.891184955,7.88,-0.42,7.891184955
14/01/2021 23:00,6.54,0.4,6.552220997,6.54,0.4,6.552220997,9.24,0.86,9.279935345,0,0,0,9.24,0.86,9.279935345,12.532,0.911,12.56506844,1.032,0.301,1.075,11.5,0.61,11.5161669,7.28,-0.05,7.280171701,7.28,-0.05,7.280171701
14/01/2021 23:30,6.03,0.43,6.045312233,6.03,0.43,6.045312233,8.7,0.86,8.742402416,0,0,0,8.7,0.86,8.742402416,11.40816,1.18988,11.47004486,1.02816,0.29988,1.071,10.38,0.89,10.41808524,6.95,-0.37,6.959841952,6.95,-0.37,6.959841952
15/01/2021 00:00,5.74,0.38,5.752564645,5.74,0.38,5.752564645,8.21,0.89,8.258099055,0,0,0,8.21,0.89,8.258099055,10.99816,1.04988,11.04815692,1.02816,0.29988,1.071,9.97,0.75,9.998169833,6.76,-0.44,6.774304392,6.76,-0.44,6.774304392
15/01/2021 00:30,5.74,0.38,5.752564645,5.74,0.38,5.752564645,8.71,0.89,8.755352649,0,0,0,8.71,0.89,8.755352649,10.2972,1.0496,10.35055496,1.0272,0.2996,1.07,9.27,0.75,9.300290318,7.02,-0.44,7.033775657,7.02,-0.44,7.033775657
15/01/2021 01:00,6.02,0.38,6.031981432,6.02,0.38,6.031981432,9.64,0.83,9.675665352,0,0,0,9.64,0.83,9.675665352,10.34912,1.08016,10.40533663,1.02912,0.30016,1.072,9.32,0.78,9.352582531,7.89,-0.31,7.896087639,7.89,-0.31,7.896087639
15/01/2021 01:30,5.96,0.38,5.972101808,5.96,0.38,5.972101808,9.77,0.83,9.805192502,0,0,0,9.77,0.83,9.805192502,10.34912,1.11016,10.40849365,1.02912,0.30016,1.072,9.32,0.81,9.355132281,7.89,-0.25,7.893959716,7.89,-0.25,7.893959716
15/01/2021 02:00,5.88,0.35,5.890407456,5.88,0.35,5.890407456,9.51,0.83,9.546151057,0,0,0,9.51,0.83,9.546151057,10.38912,1.02016,10.43908716,1.02912,0.30016,1.072,9.36,0.72,9.387651463,7.71,-0.28,7.715082631,7.71,-0.28,7.715082631
15/01/2021 02:30,5.76,0.35,5.770623883,5.76,0.35,5.770623883,9.3,0.83,9.336964175,0,0,0,9.3,0.83,9.336964175,9.80952,0.86736,9.847791428,0.53952,0.15736,0.562,9.27,0.71,9.297150101,8.07,0.13,8.07104702,8.07,0.13,8.07104702
15/01/2021 03:00,5.67,0.32,5.679022803,5.67,0.32,5.679022803,9.18,0.83,9.217445416,0,0,0,9.18,0.83,9.217445416,9.91872,1.00796,9.9698039,0.91872,0.26796,0.957,9,0.74,9.030370978,7.53,-0.17,7.531918746,7.53,-0.17,7.531918746
15/01/2021 03:30,5.57,0.32,5.579184528,5.57,0.32,5.579184528,8.86,0.83,8.898792053,0,0,0,8.86,0.83,8.898792053,9.6572,1.2096,9.73265863,1.0272,0.2996,1.07,8.63,0.91,8.677845355,7.15,-0.44,7.163525668,7.15,-0.44,7.163525668
15/01/2021 04:00,5.42,0.32,5.429438277,5.42,0.32,5.429438277,8.72,0.79,8.755712421,0,0,0,8.72,0.79,8.755712421,9.65816,1.06988,9.717237148,1.02816,0.29988,1.071,8.63,0.77,8.664283006,6.95,-0.46,6.965206386,6.95,-0.46,6.965206386
15/01/2021 04:30,5.37,0.32,5.379526001,5.37,0.32,5.379526001,8.41,0.82,8.449881656,0,0,0,8.41,0.82,8.449881656,9.61816,1.06988,9.677481336,1.02816,0.29988,1.071,8.59,0.77,8.624442011,6.82,-0.46,6.835495593,6.82,-0.46,6.835495593
15/01/2021 05:00,5.48,0.29,5.487667993,5.48,0.29,5.487667993,8.12,0.82,8.161298916,0,0,0,8.12,0.82,8.161298916,9.6372,1.0696,9.696373961,1.0272,0.2996,1.07,8.61,0.77,8.644362325,6.99,-0.49,7.007153488,6.99,-0.49,7.007153488
15/01/2021 05:30,5.68,0.29,5.687398351,5.68,0.29,5.687398351,8.12,0.8,8.159313697,0,0,0,8.12,0.8,8.159313697,9.78912,1.05016,9.845288538,1.02912,0.30016,1.072,8.76,0.75,8.792047543,7.52,-0.49,7.535947187,7.52,-0.49,7.535947187
15/01/2021 06:00,5.86,0.29,5.86717138,5.86,0.29,5.86717138,8.42,0.77,8.455134535,0,0,0,8.42,0.77,8.455134535,10.35616,0.95888,10.40045676,0.95616,0.27888,0.996,9.4,0.68,9.42456365,7.86,-0.49,7.875258726,7.86,-0.49,7.875258726
15/01/2021 06:30,6.48,-0.17,6.482229555,6.48,-0.17,6.482229555,9,0.68,9.025652331,0,0,0,9,0.68,9.025652331,10.86,0.5,10.87150404,0,0,0,10.86,0.5,10.87150404,9.73,-0.33,9.735594486,9.73,-0.33,9.735594486
15/01/2021 07:00,6.91,-0.3,6.916509235,6.91,-0.3,6.916509235,9.44,0.68,9.464459837,0,0,0,9.44,0.68,9.464459837,11.93,0.24,11.93241384,0,0,0,11.93,0.24,11.93241384,10.61,-0.43,10.6187099,10.61,-0.43,10.6187099
15/01/2021 07:30,7.37,-0.4,7.380846835,7.37,-0.4,7.380846835,10.04,0.6,10.05791231,0,0,0,10.04,0.6,10.05791231,13.08,-0.54,13.09114204,0,0,0,13.08,-0.54,13.09114204,11.38,-0.61,11.39633713,11.38,-0.61,11.39633713
15/01/2021 08:00,8.03,-0.5,8.045551566,8.03,-0.5,8.045551566,10.4,0.6,10.41729331,0,0,0,10.4,0.6,10.41729331,14.54,-0.96,14.57165742,0,0,0,14.54,-0.96,14.57165742,11.59,-0.67,11.60934968,11.59,-0.67,11.60934968
15/01/2021 08:30,8.52,-0.45,8.531875527,8.52,-0.45,8.531875527,10.71,0.7,10.73285144,0,0,0,10.71,0.7,10.73285144,15.95808,-0.68056,15.97258524,0.47808,0.13944,0.498,15.48,-0.82,15.50170313,11.68,-0.89,11.71385931,11.68,-0.89,11.71385931
15/01/2021 09:00,8.99,-0.45,9.001255468,8.99,-0.45,9.001255468,11.46,0.65,11.47841888,0,0,0,11.46,0.65,11.47841888,17.51296,-0.80872,17.53162274,1.03296,0.30128,1.076,16.48,-1.11,16.51733937,12.04,-1.16,12.09575132,12.04,-1.16,12.09575132
15/01/2021 09:30,9.27,-0.54,9.285714835,9.27,-0.54,9.285714835,11.99,0.6,12.00500312,0,0,0,11.99,0.6,12.00500312,18.21488,-0.91816,18.23800623,1.03488,0.30184,1.078,17.18,-1.22,17.22326334,12.31,-1.09,12.35816329,12.31,-1.09,12.35816329
15/01/2021 10:00,9.37,-0.54,9.3855474,9.37,-0.54,9.3855474,12.32,0.6,12.33460174,0,0,0,12.32,0.6,12.33460174,18.28392,-0.84844,18.30359476,1.03392,0.30156,1.077,17.25,-1.15,17.28829084,12.72,-1.24,12.78029734,12.72,-1.24,12.78029734
15/01/2021 10:30,9.39,-0.47,9.401755155,9.39,-0.47,9.401755155,12.54,0.59,12.55387191,0,0,0,12.54,0.59,12.55387191,18.4872,-0.8304,18.50584038,1.0272,0.2996,1.07,17.46,-1.13,17.49652823,12.74,-1,12.7791862,12.74,-1,12.7791862
15/01/2021 11:00,9.69,-0.54,9.705034776,9.69,-0.54,9.705034776,12.73,0.57,12.7427548,0,0,0,12.73,0.57,12.7427548,18.50688,-0.75216,18.52215841,0.98688,0.28784,1.028,17.52,-1.04,17.55084044,13.2,-1.33,13.26683459,13.2,-1.33,13.26683459
15/01/2021 11:30,9.89,-0.56,9.905841711,9.89,-0.56,9.905841711,12.98,0.45,12.98779812,0,0,0,12.98,0.45,12.98779812,18.96496,-0.97272,18.9898892,0.98496,0.28728,1.026,17.98,-1.26,18.02409498,13.17,-1.46,13.25067923,13.17,-1.46,13.25067923
15/01/2021 12:00,9.76,-0.54,9.77492711,9.76,-0.54,9.77492711,13.03,0.49,13.0392101,0,0,0,13.03,0.49,13.0392101,19.09592,-1.00244,19.12221343,0.98592,0.28756,1.027,18.11,-1.29,18.1558861,13.37,-1.46,13.44947954,13.37,-1.46,13.44947954
15/01/2021 12:30,9.85,-0.54,9.864790925,9.85,-0.54,9.864790925,13.38,0.49,13.38896934,0,0,0,13.38,0.49,13.38896934,18.154,-0.743,18.16919825,0.984,0.287,1.025,17.17,-1.03,17.20086626,13.37,-1.44,13.44732315,13.37,-1.44,13.44732315
15/01/2021 13:00,9.55,-0.42,9.559231141,9.55,-0.42,9.559231141,13.38,0.49,13.38896934,0,0,0,13.38,0.49,13.38896934,17.73496,-0.71272,17.74927537,0.98496,0.28728,1.026,16.75,-1,16.77982419,12.94,-1.22,12.99738435,12.94,-1.22,12.99738435
15/01/2021 13:30,9.46,-0.34,9.466107965,9.46,-0.34,9.466107965,13.38,0.53,13.3904929,0,0,0,13.38,0.53,13.3904929,17.91208,-0.42356,17.91708718,0.98208,0.28644,1.023,16.93,-0.71,16.94488123,12.84,-1.1,12.88703224,12.84,-1.1,12.88703224
15/01/2021 14:00,9.41,-0.34,9.416140398,9.41,-0.34,9.416140398,13.05,0.51,13.05996172,0,0,0,13.05,0.51,13.05996172,17.71208,-0.25356,17.71389485,0.98208,0.28644,1.023,16.73,-0.54,16.73871261,12.9,-1.28,12.96334833,12.9,-1.28,12.96334833
15/01/2021 14:30,9.36,-0.36,9.366920519,9.36,-0.36,9.366920519,12.83,0.54,12.84135896,0,0,0,12.83,0.54,12.84135896,17.36304,-0.11328,17.36340953,0.98304,0.28672,1.024,16.38,-0.4,16.38488328,12.49,-1.28,12.55541716,12.49,-1.28,12.55541716
15/01/2021 15:00,9.48,-0.34,9.486095087,9.48,-0.34,9.486095087,13,0.6,13.01383879,0,0,0,13,0.6,13.01383879,16.9892,0.0956,16.98946897,0.9792,0.2856,1.02,16.01,-0.19,16.01112738,12.17,-1.2,12.22901877,12.17,-1.2,12.22901877
15/01/2021 15:30,9.29,-0.25,9.293363223,9.29,-0.25,9.293363223,12.81,0.65,12.82648042,0,0,0,12.81,0.65,12.82648042,17.17728,-0.05496,17.17736792,0.97728,0.28504,1.018,16.2,-0.34,16.20356751,11.76,-1.2,11.82106594,11.76,-1.2,11.82106594
15/01/2021 16:00,9.29,0.32,9.295509669,9.29,0.32,9.295509669,12.81,0.65,12.82648042,0,0,0,12.81,0.65,12.82648042,17.1492,0.3456,17.15268201,0.9792,0.2856,1.02,16.17,0.06,16.17011132,11.85,-1.12,11.90281059,11.85,-1.12,11.90281059
15/01/2021 16:30,12.73,0.54,12.74144811,12.73,0.54,12.74144811,9.92,0.5,9.932592814,0,0,0,9.92,0.5,9.932592814,17.694,0.357,17.69760111,0.984,0.287,1.025,16.71,0.07,16.71014662,11.8,-1.01,11.8431457,11.8,-1.01,11.8431457
15/01/2021 17:00,13.51,0.26,13.51250162,13.51,0.26,13.51250162,10.63,0.02,10.63001881,0,0,0,10.63,0.02,10.63001881,18.19208,-0.06356,18.19219103,0.98208,0.28644,1.023,17.21,-0.35,17.21355861,12.1,-1.22,12.16134861,12.1,-1.22,12.16134861
15/01/2021 17:30,11,0.26,11.0030723,11,0.26,11.0030723,14.2,-0.34,14.20406984,0,0,0,14.2,-0.34,14.20406984,18.19208,0.20644,18.19325128,0.98208,0.28644,1.023,17.21,-0.08,17.21018594,11.73,-0.98,11.77086658,11.73,-0.98,11.77086658
15/01/2021 18:00,9.69,0,9.69,9.69,0,9.69,15.55,-0.27,15.55234387,0,0,0,15.55,-0.27,15.55234387,17.64496,0.69728,17.65873191,0.98496,0.28728,1.026,16.66,0.41,16.66504425,11.4,-0.91,11.4362625,11.4,-0.91,11.4362625
15/01/2021 18:30,9.39,0.36,9.396898424,9.39,0.36,9.396898424,15.41,-0.41,15.41545329,0,0,0,15.41,-0.41,15.41545329,16.80496,0.79728,16.8238621,0.98496,0.28728,1.026,15.82,0.51,15.82821847,10.91,-0.56,10.92436268,10.91,-0.56,10.92436268
15/01/2021 19:00,9.04,0.38,9.047983201,9.04,0.38,9.047983201,14.7,0.1,14.70034013,0,0,0,14.7,0.1,14.70034013,16.124,0.857,16.14675896,0.984,0.287,1.025,15.14,0.57,15.15072606,10.6,-0.72,10.62442469,10.6,-0.72,10.62442469
15/01/2021 19:30,8.52,0.38,8.528469968,8.52,0.38,8.528469968,14.36,0.49,14.3683576,0,0,0,14.36,0.49,14.3683576,15.64688,0.85784,15.67037789,0.98688,0.28784,1.028,14.66,0.57,14.67107699,10.09,-0.42,10.09873754,10.09,-0.42,10.09873754
15/01/2021 20:00,8.24,0.41,8.250193937,8.24,0.41,8.250193937,13.77,0.51,13.77944121,0,0,0,13.77,0.51,13.77944121,15.43496,0.78728,15.45502507,0.98496,0.28728,1.026,14.45,0.5,14.45864793,9.88,-0.47,9.891172832,9.88,-0.47,9.891172832
15/01/2021 20:30,7.97,0.46,7.983263744,7.97,0.46,7.983263744,13.13,0.55,13.14151437,0,0,0,13.13,0.55,13.14151437,14.93592,0.74756,14.95461642,0.98592,0.28756,1.027,13.95,0.46,13.95758217,9.54,-0.35,9.546418176,9.54,-0.35,9.546418176
15/01/2021 21:00,7.73,0.48,7.744888637,7.73,0.48,7.744888637,12.68,0.62,12.69514868,0,0,0,12.68,0.62,12.69514868,14.36688,0.74784,14.38633051,0.98688,0.28784,1.028,13.38,0.46,13.38790499,9.18,-0.29,9.184579468,9.18,-0.29,9.184579468
15/01/2021 21:30,7.41,0.51,7.427529872,7.41,0.51,7.427529872,11.97,0.66,11.98818168,0,0,0,11.97,0.66,11.98818168,13.73304,0.89672,13.76228522,0.98304,0.28672,1.024,12.75,0.61,12.76458382,8.9,-0.4,8.908984229,8.9,-0.4,8.908984229
15/01/2021 22:00,7.14,0.54,7.160391051,7.14,0.54,7.160391051,11.42,0.75,11.44460135,0,0,0,11.42,0.75,11.44460135,13.19304,0.89672,13.22347954,0.98304,0.28672,1.024,12.21,0.61,12.22522801,8.46,-0.46,8.47249668,8.46,-0.46,8.47249668
15/01/2021 22:30,6.76,0.56,6.783155608,6.76,0.56,6.783155608,10.71,0.78,10.7383658,0,0,0,10.71,0.78,10.7383658,12.61304,0.95672,12.64927236,0.98304,0.28672,1.024,11.63,0.67,11.64928324,7.84,0.19,7.842301958,7.84,0.19,7.842301958
15/01/2021 23:00,6.36,0.56,6.384606487,6.36,0.56,6.384606487,9.96,0.81,9.992882467,0,0,0,9.96,0.81,9.992882467,12.13304,1.01672,12.17556484,0.98304,0.28672,1.024,11.15,0.73,11.17387131,7.46,0.02,7.46002681,7.46,0.02,7.46002681
15/01/2021 23:30,5.93,0.61,5.961291806,5.93,0.61,5.961291806,9.27,0.81,9.305321058,0,0,0,9.27,0.81,9.305321058,11.214,1.237,11.28201954,0.984,0.287,1.025,10.23,0.95,10.27401577,7.01,-0.2,7.012852487,7.01,-0.2,7.012852487
16/01/2021 00:00,5.66,0.63,5.694953907,5.66,0.63,5.694953907,8.88,0.85,8.920588546,0,0,0,8.88,0.85,8.920588546,10.98016,1.10588,11.0357095,0.98016,0.28588,1.021,10,0.82,10.03356367,6.84,-0.29,6.846144901,6.84,-0.29,6.846144901
16/01/2021 00:30,5.56,0.63,5.595578612,5.56,0.63,5.595578612,9.24,0.85,9.279013956,0,0,0,9.24,0.85,9.279013956,10.824,1.107,10.8804607,0.984,0.287,1.025,9.84,0.82,9.874107555,7,0.26,7.004826907,7,0.26,7.004826907
16/01/2021 01:00,5.86,0.61,5.891663602,5.86,0.61,5.891663602,10.39,0.77,10.41849317,0,0,0,10.39,0.77,10.41849317,10.93208,1.16644,10.99413277,0.98208,0.28644,1.023,9.95,0.88,9.988838771,7.87,0,7.87,7.87,0,7.87
16/01/2021 01:30,5.86,0.61,5.891663602,5.86,0.61,5.891663602,10.48,0.73,10.50539385,0,0,0,10.48,0.73,10.50539385,10.6664,1.2102,10.73483456,0.9264,0.2702,0.965,9.74,0.94,9.785254212,8.02,0.74,8.054067295,8.02,0.74,8.054067295
16/01/2021 02:00,5.69,0.61,5.722604302,5.69,0.61,5.722604302,10.12,0.8,10.15157131,0,0,0,10.12,0.8,10.15157131,9.88216,1.04688,9.937456616,0.57216,0.16688,0.596,9.31,0.88,9.351497206,8.13,0.74,8.163608271,8.13,0.74,8.163608271
16/01/2021 02:30,5.52,0.61,5.553602434,5.52,0.61,5.553602434,10.03,0.77,10.05951291,0,0,0,10.03,0.77,10.05951291,10.25784,1.13812,10.32078479,0.98784,0.28812,1.029,9.27,0.85,9.308888226,7.45,0,7.45,7.45,0,7.45
16/01/2021 03:00,5.34,0.63,5.377034499,5.34,0.63,5.377034499,9.87,0.77,9.899989899,0,0,0,9.87,0.77,9.899989899,10.04728,1.17504,10.11575773,0.97728,0.28504,1.018,9.07,0.89,9.113561324,7.23,0,7.23,7.23,0,7.23
16/01/2021 03:30,5.26,0.6,5.294109935,5.26,0.6,5.294109935,9.5,0.77,9.53115418,0,0,0,9.5,0.77,9.53115418,9.51824,1.36532,9.615663856,0.97824,0.28532,1.019,8.54,1.08,8.608019517,7.03,0,7.03,7.03,0,7.03
16/01/2021 04:00,5.15,0.6,5.184833652,5.15,0.6,5.184833652,9.18,0.8,9.214792456,0,0,0,9.18,0.8,9.214792456,9.51536,1.23448,9.595103793,0.97536,0.28448,1.016,8.54,0.95,8.592677115,6.82,0,6.82,6.82,0,6.82
16/01/2021 04:30,5.03,0.6,5.065658891,5.03,0.6,5.065658891,8.93,0.76,8.962282075,0,0,0,8.93,0.76,8.962282075,9.3596,0.9878,9.411581217,0.6096,0.1778,0.635,8.75,0.81,8.78741145,6.97,0.72,7.007089267,6.97,0.72,7.007089267
16/01/2021 05:00,4.96,0.57,4.99264459,4.96,0.57,4.99264459,8.64,0.78,8.675136887,0,0,0,8.64,0.78,8.675136887,8.77,0.74,8.801164696,0,0,0,8.77,0.74,8.801164696,7.6,0.69,7.631258088,7.6,0.69,7.631258088
16/01/2021 05:30,5.07,0.5,5.094595175,5.07,0.5,5.094595175,8.38,0.78,8.416222431,0,0,0,8.38,0.78,8.416222431,8.77,0.74,8.801164696,0,0,0,8.77,0.74,8.801164696,7.76,0.67,7.788870265,7.76,0.67,7.788870265
16/01/2021 06:00,5.21,0.42,5.226901568,5.21,0.42,5.226901568,8.28,0.84,8.322499625,0,0,0,8.28,0.84,8.322499625,8.92,0.79,8.954914852,0,0,0,8.92,0.79,8.954914852,7.76,0.59,7.782396803,7.76,0.59,7.782396803
16/01/2021 06:30,5.43,0.35,5.441268235,5.43,0.35,5.441268235,8.28,0.81,8.319525227,0,0,0,8.28,0.81,8.319525227,9.86,0.74,9.88772977,0,0,0,9.86,0.74,9.88772977,8.24,0.35,8.247429903,8.24,0.35,8.247429903
16/01/2021 07:00,5.51,0.38,5.523087904,5.51,0.38,5.523087904,8.42,0.78,8.456051088,0,0,0,8.42,0.78,8.456051088,10.28,0.71,10.30448931,0,0,0,10.28,0.71,10.30448931,8.49,0.09,8.490477018,8.49,0.09,8.490477018
16/01/2021 07:30,5.68,0.38,5.692697076,5.68,0.38,5.692697076,8.36,0.78,8.396308713,0,0,0,8.36,0.78,8.396308713,11.3404,0.6222,11.35745592,0.5904,0.1722,0.615,10.75,0.45,10.75941448,8.17,-0.68,8.198249813,8.17,-0.68,8.198249813
16/01/2021 08:00,5.83,0.38,5.842371094,5.83,0.38,5.842371094,8.39,0.78,8.426179443,0,0,0,8.39,0.78,8.426179443,12.30728,0.67504,12.32577868,0.97728,0.28504,1.018,11.33,0.39,11.33671028,7.74,-0.74,7.775294207,7.74,-0.74,7.775294207
16/01/2021 08:30,6.06,0.45,6.076684952,6.06,0.45,6.076684952,8.72,0.95,8.771596206,0,0,0,8.72,0.95,8.771596206,12.9892,0.7856,13.01293526,0.9792,0.2856,1.02,12.01,0.5,12.02040349,8.06,-0.59,8.081565442,8.06,-0.59,8.081565442
16/01/2021 09:00,6.23,0.45,6.246230863,6.23,0.45,6.246230863,9.35,0.97,9.400180849,0,0,0,9.35,0.97,9.400180849,13.61824,0.73532,13.63807744,0.97824,0.28532,1.019,12.64,0.45,12.64800775,8.31,-0.39,8.319146591,8.31,-0.39,8.319146591
16/01/2021 09:30,6.68,0.41,6.692570508,6.68,0.41,6.692570508,10.13,0.86,10.16643989,0,0,0,10.13,0.86,10.16643989,13.88728,0.76504,13.90833678,0.97728,0.28504,1.018,12.91,0.48,12.91892023,8.59,-0.47,8.602848366,8.59,-0.47,8.602848366
16/01/2021 10:00,7.02,0.36,7.029224708,7.02,0.36,7.029224708,10.71,0.81,10.74058658,0,0,0,10.71,0.81,10.74058658,14.66824,0.67532,14.6837775,0.97824,0.28532,1.019,13.69,0.39,13.69555402,8.96,-0.44,8.970797066,8.96,-0.44,8.970797066
16/01/2021 10:30,7.29,0.34,7.297924362,7.29,0.34,7.297924362,11.06,0.78,11.08747041,0,0,0,11.06,0.78,11.08747041,14.9244,0.6342,14.93786882,0.9744,0.2842,1.015,13.95,0.35,13.95438999,9.23,-0.55,9.246372262,9.23,-0.55,9.246372262
16/01/2021 11:00,7.39,0.34,7.397817246,7.39,0.34,7.397817246,11.2,0.73,11.22376497,0,0,0,11.2,0.73,11.22376497,14.80824,0.76532,14.82800346,0.97824,0.28532,1.019,13.83,0.48,13.83832721,9.26,-0.44,9.27044767,9.26,-0.44,9.27044767
16/01/2021 11:30,7.33,0.38,7.339843323,7.33,0.38,7.339843323,11.36,0.73,11.38343094,0,0,0,11.36,0.73,11.38343094,15.02728,0.68504,15.04288616,0.97728,0.28504,1.018,14.05,0.4,14.0556928,9.19,-0.34,9.196287294,9.19,-0.34,9.196287294
16/01/2021 12:00,7.52,0.34,7.527682246,7.52,0.34,7.527682246,11.49,0.67,11.5095178,0,0,0,11.49,0.67,11.5095178,15.11632,0.68476,15.13182166,0.97632,0.28476,1.017,14.14,0.4,14.14565658,9.19,-0.31,9.195227023,9.19,-0.31,9.195227023
16/01/2021 12:30,7.55,0.36,7.558577909,7.55,0.36,7.558577909,11.58288,0.73084,11.60591385,0.00288,0.00084,0.003,11.58,0.73,11.60298668,15.03728,0.68504,15.05287579,0.97728,0.28504,1.018,14.06,0.4,14.06568875,9.02,-0.26,9.02374645,9.02,-0.26,9.02374645
16/01/2021 13:00,7.74,0.36,7.74836757,7.74,0.36,7.74836757,11.874,0.737,11.89685021,0.024,0.007,0.025,11.85,0.73,11.87246394,15.37536,0.68448,15.39058829,0.97536,0.28448,1.016,14.4,0.4,14.40555448,9.07,-0.17,9.071593024,9.07,-0.17,9.071593024
16/01/2021 13:30,7.64,0.38,7.649444424,7.64,0.38,7.649444424,11.734,0.787,11.76036245,0.024,0.007,0.025,11.71,0.78,11.73594905,15.41632,0.72476,15.43334699,0.97632,0.28476,1.017,14.44,0.44,14.44670205,9.23,0.27,9.233948235,9.23,0.27,9.233948235
16/01/2021 14:00,7.69,0.38,7.699383092,7.69,0.38,7.699383092,11.774,0.787,11.80027309,0.024,0.007,0.025,11.75,0.78,11.7758609,15.04632,0.72476,15.06376522,0.97632,0.28476,1.017,14.07,0.44,14.07687821,9.23,0.1,9.230541696,9.23,0.1,9.230541696
16/01/2021 14:30,7.64,0.42,7.651535794,7.64,0.42,7.651535794,11.88304,0.78672,11.90905403,0.02304,0.00672,0.024,11.86,0.78,11.88562157,15.01536,0.76448,15.03480847,0.97536,0.28448,1.016,14.04,0.48,14.04820273,9.17,0.01,9.170005453,9.17,0.01,9.170005453
16/01/2021 15:00,7.64,0.39,7.649947712,7.64,0.39,7.649947712,11.884,0.807,11.91136873,0.024,0.007,0.025,11.86,0.8,11.88695083,15.07632,0.96476,15.1071568,0.97632,0.28476,1.017,14.1,0.68,14.11638764,9.19,0.25,9.193399806,9.19,0.25,9.193399806
16/01/2021 15:30,7.81,0.42,7.821285061,7.81,0.42,7.821285061,11.864,0.867,11.89563723,0.024,0.007,0.025,11.84,0.86,11.87119202,15.15536,0.83448,15.17831656,0.97536,0.28448,1.016,14.18,0.55,14.19066242,9.15,0.25,9.153414663,9.15,0.25,9.153414663
16/01/2021 16:00,7.74,0.51,7.756784127,7.74,0.51,7.756784127,11.964,0.837,11.99324247,0.024,0.007,0.025,11.94,0.83,11.96881364,15.48632,0.83476,15.50880174,0.97632,0.28476,1.017,14.51,0.55,14.5204201,9.08,0.25,9.083440978,9.08,0.25,9.083440978
16/01/2021 16:30,7.74,0.59,7.762454509,7.74,0.59,7.762454509,12.474,0.827,12.50138412,0.024,0.007,0.025,12.45,0.82,12.47697479,15.86728,0.86504,15.89084229,0.97728,0.28504,1.018,14.89,0.58,14.90129189,9.34,0.28,9.34419606,9.34,0.28,9.34419606
16/01/2021 17:00,8.27,0.45,8.282233998,8.27,0.45,8.282233998,13.464,0.607,13.4776758,0.024,0.007,0.025,13.44,0.6,13.45338619,16.29728,0.77504,16.31569865,0.97728,0.28504,1.018,15.32,0.49,15.32783416,9.62,0.17,9.621501962,9.62,0.17,9.621501962
16/01/2021 17:30,8.58,0.42,8.59027357,8.58,0.42,8.59027357,14.244,0.477,14.2519846,0.024,0.007,0.025,14.22,0.47,14.22776511,16.14168,0.44924,16.1479302,0.51168,0.14924,0.533,15.63,0.3,15.63287881,10.46,0.28,10.46374694,10.46,0.28,10.46374694
16/01/2021 18:00,8.49,0.46,8.502452587,8.49,0.46,8.502452587,14.424,0.477,14.43188501,0.024,0.007,0.025,14.4,0.47,14.4076681,16.0032,0.6576,16.01670528,0.6432,0.1876,0.67,15.36,0.47,15.36718907,10.22,0.01,10.22000489,10.22,0.01,10.22000489
16/01/2021 18:30,8.29,0.46,8.302752556,8.29,0.46,8.302752556,14.12304,0.50672,14.13212737,0.02304,0.00672,0.024,14.1,0.5,14.10886246,15.75576,0.72168,15.77227933,0.72576,0.21168,0.756,15.03,0.51,15.03865021,9.99,-0.37,9.996849504,9.99,-0.37,9.996849504
16/01/2021 19:00,8.05,0.49,8.064899255,8.05,0.49,8.064899255,13.604,0.537,13.61459456,0.024,0.007,0.025,13.58,0.53,13.59033848,14.9748,0.8014,14.99622876,0.7248,0.2114,0.755,14.25,0.59,14.26220881,9.6,-0.46,9.611014515,9.6,-0.46,9.611014515
16/01/2021 19:30,7.8,0.51,7.816655295,7.8,0.51,7.816655295,13.164,0.587,13.17708105,0.024,0.007,0.025,13.14,0.58,13.15279438,14.6448,0.8014,14.66671091,0.7248,0.2114,0.755,13.92,0.59,13.93249798,9.25,-0.29,9.254544829,9.25,-0.29,9.254544829
16/01/2021 20:00,7.51,0.55,7.530112881,7.51,0.55,7.530112881,12.794,0.607,12.80839119,0.024,0.007,0.025,12.77,0.6,12.78408777,14.20904,0.87972,14.23624687,0.71904,0.20972,0.749,13.49,0.67,13.506628,9.03,-0.31,9.035319585,9.03,-0.31,9.035319585
16/01/2021 20:30,7.25,0.57,7.272372378,7.25,0.57,7.272372378,12.184,0.667,12.20224344,0.024,0.007,0.025,12.16,0.66,12.17789801,13.46096,0.93028,13.49306729,0.72096,0.21028,0.751,12.74,0.72,12.76032915,8.71,0.22,8.712777973,8.71,0.22,8.712777973
16/01/2021 21:00,7.07,0.57,7.092940152,7.07,0.57,7.092940152,11.644,0.737,11.66730067,0.024,0.007,0.025,11.62,0.73,11.64290771,12.97904,1.02972,13.01982345,0.71904,0.20972,0.749,12.26,0.82,12.28739191,8.56,-0.14,8.561144783,8.56,-0.14,8.561144783
16/01/2021 21:30,6.87,0.6,6.8961511,6.87,0.6,6.8961511,10.904,0.807,10.93382207,0.024,0.007,0.025,10.88,0.8,10.90937212,12.54,0.99,12.57901824,0.72,0.21,0.75,11.82,0.78,11.84570808,8.13,0.21,8.132711725,8.13,0.21,8.132711725
16/01/2021 22:00,6.54,0.63,6.570273967,6.54,0.63,6.570273967,10.49304,0.83672,10.52634736,0.02304,0.00672,0.024,10.47,0.83,10.50284723,11.89808,1.06944,11.94604577,0.71808,0.20944,0.748,11.18,0.86,11.21302814,7.86,0.23,7.86336442,7.86,0.23,7.86336442
16/01/2021 22:30,6.3,0.63,6.331421641,6.3,0.63,6.331421641,10.024,0.877,10.06229124,0.024,0.007,0.025,10,0.87,10.03777366,11.51712,1.06916,11.5666398,0.71712,0.20916,0.747,10.8,0.86,10.83418663,7.53,-0.08,7.530424955,7.53,-0.08,7.530424955
16/01/2021 23:00,5.89,0.68,5.929123038,5.89,0.68,5.929123038,9.364,0.917,9.408792962,0.024,0.007,0.025,9.34,0.91,9.384226127,10.98904,1.11972,11.04593921,0.71904,0.20972,0.749,10.27,0.91,10.31023763,7.14,0.09,7.140567204,7.14,0.09,7.140567204
16/01/2021 23:30,5.53,0.7,5.574127734,5.53,0.7,5.574127734,8.744,0.947,8.795131892,0.024,0.007,0.025,8.72,0.94,8.770518799,10.29712,1.18916,10.36555748,0.71712,0.20916,0.747,9.58,0.98,9.629994808,6.82,0.23,6.823877197,6.82,0.23,6.823877197
17/01/2021 00:00,5.19,0.74,5.242489866,5.19,0.74,5.242489866,8.314,0.967,8.370046894,0.024,0.007,0.025,8.29,0.96,8.345399931,9.78808,1.24944,9.867502744,0.71808,0.20944,0.748,9.07,1.04,9.129430431,6.63,0.21,6.633324958,6.63,0.21,6.633324958
17/01/2021 00:30,5.19,0.74,5.242489866,5.19,0.74,5.242489866,8.904,0.917,8.951095184,0.024,0.007,0.025,8.88,0.91,8.926505475,9.61808,1.27944,9.702805244,0.71808,0.20944,0.748,8.9,1.07,8.964089469,6.79,0.27,6.795366068,6.79,0.27,6.795366068
17/01/2021 01:00,5.51,0.71,5.555555778,5.51,0.71,5.555555778,9.784,0.867,9.82233908,0.024,0.007,0.025,9.76,0.86,9.797816083,9.72904,1.30972,9.8168012,0.71904,0.20972,0.749,9.01,1.1,9.07689925,7.68,0.24,7.683749085,7.68,0.24,7.683749085
17/01/2021 01:30,5.51,0.71,5.555555778,5.51,0.71,5.555555778,9.954,0.837,9.98912834,0.024,0.007,0.025,9.93,0.83,9.964627439,9.57,1.33,9.661977023,0.72,0.21,0.75,8.85,1.12,8.920588546,7.68,0.24,7.683749085,7.68,0.24,7.683749085
17/01/2021 02:00,5.3,0.73,5.350037383,5.3,0.73,5.350037383,9.73304,0.83672,9.768938939,0.02304,0.00672,0.024,9.71,0.83,9.745409176,9.35712,1.32916,9.451050788,0.71712,0.20916,0.747,8.64,1.12,8.71229017,7.53,0,7.53,7.53,0,7.53
17/01/2021 02:30,5.16,0.73,5.211381775,5.16,0.73,5.211381775,9.534,0.837,9.570670039,0.024,0.007,0.025,9.51,0.83,9.546151057,9.30808,1.32944,9.402540295,0.71808,0.20944,0.748,8.59,1.12,8.662707429,7.27,0.22,7.273327987,7.27,0.22,7.273327987
17/01/2021 03:00,4.99,0.73,5.043114117,4.99,0.73,5.043114117,9.284,0.887,9.326276052,0.024,0.007,0.025,9.26,0.88,9.301720271,9.18904,1.28972,9.279107382,0.71904,0.20972,0.749,8.47,1.08,8.538577165,7.08,0,7.08,7.08,0,7.08
17/01/2021 03:30,4.88,0.73,4.934298329,4.88,0.73,4.934298329,9.004,0.887,9.047584484,0.024,0.007,0.025,8.98,0.88,9.023015017,9.03712,1.28916,9.128607309,0.71712,0.20916,0.747,8.32,1.08,8.389803335,6.86,0.22,6.86352679,6.86,0.22,6.86352679
17/01/2021 04:00,4.76,0.73,4.815651565,4.76,0.73,4.815651565,8.674,0.867,8.717222321,0.024,0.007,0.025,8.65,0.86,8.692646317,8.81712,1.30916,8.913781745,0.71712,0.20916,0.747,8.1,1.1,8.174350127,6.65,-0.28,6.655892127,6.65,-0.28,6.655892127
17/01/2021 04:30,4.62,0.73,4.677317607,4.62,0.73,4.677317607,8.464,0.867,8.508289193,0.024,0.007,0.025,8.44,0.86,8.483702022,8.67712,1.32916,8.778330012,0.71712,0.20916,0.747,7.96,1.12,8.038407803,6.55,0,6.55,6.55,0,6.55
17/01/2021 05:00,4.56,0.73,4.618062364,4.56,0.73,4.618062364,8.134,0.867,8.1800761,0.024,0.007,0.025,8.11,0.86,8.155470557,8.55616,1.27888,8.65120847,0.71616,0.20888,0.746,7.84,1.07,7.912679698,6.38,-0.3,6.387049397,6.38,-0.3,6.387049397
17/01/2021 05:30,4.53,0.73,4.588442001,4.53,0.73,4.588442001,7.784,0.917,7.837827824,0.024,0.007,0.025,7.76,0.91,7.813174771,8.72712,1.23916,8.8146549,0.71712,0.20916,0.747,8.01,1.03,8.075951956,6.42,-0.28,6.426103018,6.42,-0.28,6.426103018
17/01/2021 06:00,4.56,0.71,4.61494312,4.56,0.71,4.61494312,7.74304,0.88672,7.793647464,0.02304,0.00672,0.024,7.72,0.88,7.769993565,8.93616,1.24888,9.023007082,0.71616,0.20888,0.746,8.22,1.04,8.285529555,6.45,-0.32,6.457933106,6.45,-0.32,6.457933106
17/01/2021 06:30,4.87,0.66,4.914519305,4.87,0.66,4.914519305,7.664,0.887,7.715158132,0.024,0.007,0.025,7.64,0.88,7.690513637,9.49712,1.24916,9.578918989,0.71712,0.20916,0.747,8.78,1.04,8.841379983,6.67,-0.36,6.679708077,6.67,-0.36,6.679708077
17/01/2021 07:00,4.97,0.58,5.00372861,4.97,0.58,5.00372861,7.824,0.817,7.866540854,0.024,0.007,0.025,7.8,0.81,7.841944912,9.63,1.2,9.704478348,0.72,0.21,0.75,8.91,0.99,8.964831287,6.75,-0.36,6.759593183,6.75,-0.36,6.759593183
17/01/2021 07:30,5.03,0.55,5.059980237,5.03,0.55,5.059980237,7.744,0.817,7.786977912,0.024,0.007,0.025,7.72,0.81,7.762377213,10.09,1.2,10.16110722,0.72,0.21,0.75,9.37,0.99,9.422154743,6.9,-0.29,6.906091514,6.9,-0.29,6.906091514
17/01/2021 08:00,5.06,0.59,5.094281107,5.06,0.59,5.094281107,7.844,0.927,7.898586266,0.024,0.007,0.025,7.82,0.92,7.873931674,10.27,1.24,10.34458796,0.72,0.21,0.75,9.55,1.03,9.605383907,6.64,-0.29,6.646329814,6.64,-0.29,6.646329814
17/01/2021 08:30,5.11,0.72,5.160474784,5.11,0.72,5.160474784,8.144,1.077,8.214905051,0.024,0.007,0.025,8.12,1.07,8.190195358,10.91808,1.35944,11.00238829,0.71808,0.20944,0.748,10.2,1.15,10.26462371,6.67,-0.29,6.676301371,6.67,-0.29,6.676301371
17/01/2021 09:00,5.5,0.72,5.546927077,5.5,0.72,5.546927077,9.014,1.077,9.078112414,0.024,0.007,0.025,8.99,1.07,9.05345238,11.59904,1.32972,11.6750111,0.71904,0.20972,0.749,10.88,1.12,10.93749514,6.91,-0.05,6.910180895,6.91,-0.05,6.910180895
17/01/2021 09:30,5.99,0.65,6.025163898,5.99,0.65,6.025163898,9.554,0.997,9.60587971,0.024,0.007,0.025,9.53,0.99,9.581283839,12.30192,1.24056,12.36431255,0.72192,0.21056,0.752,11.58,1.03,11.62571718,7.38,-0.08,7.380433592,7.38,-0.08,7.380433592
17/01/2021 10:00,6.37,0.61,6.399140567,6.37,0.61,6.399140567,10.23304,0.94672,10.27674007,0.02304,0.00672,0.024,10.21,0.94,10.25317999,13.11904,1.15972,13.17019973,0.71904,0.20972,0.749,12.4,0.95,12.43633789,7.94,-0.17,7.941819691,7.94,-0.17,7.941819691
17/01/2021 10:30,6.66,0.57,6.684347388,6.66,0.57,6.684347388,10.904,0.877,10.93921135,0.024,0.007,0.025,10.88,0.87,10.91472858,13.37,1.07,13.41274767,0.72,0.21,0.75,12.65,0.86,12.6791995,8.37,-0.31,8.375738773,8.37,-0.31,8.375738773
17/01/2021 11:00,6.85,0.53,6.870473055,6.85,0.53,6.870473055,11.524,0.777,11.55016472,0.024,0.007,0.025,11.5,0.77,11.52574943,14.2,0.9,14.22849254,0.72,0.21,0.75,13.48,0.69,13.49764794,8.46,-0.29,8.46496899,8.46,-0.29,8.46496899
17/01/2021 11:30,7.09,0.49,7.106912128,7.09,0.49,7.106912128,11.914,0.747,11.93739524,0.024,0.007,0.025,11.89,0.74,11.9130055,14.65,0.85,14.67463799,0.72,0.21,0.75,13.93,0.64,13.94469433,8.83,-0.29,8.834760891,8.83,-0.29,8.834760891
17/01/2021 12:00,7.45,0.46,7.464187833,7.45,0.46,7.464187833,12.284,0.717,12.30490735,0.024,0.007,0.025,12.26,0.71,12.28054152,15.35192,0.81056,15.37330333,0.72192,0.21056,0.752,14.63,0.6,14.64229832,9,-0.23,9.002938409,9,-0.23,9.002938409
17/01/2021 12:30,7.77,0.44,7.782448201,7.77,0.44,7.782448201,12.974,0.717,12.99379717,0.024,0.007,0.025,12.95,0.71,12.96944872,15.78,0.78,15.79926581,0.72,0.21,0.75,15.06,0.57,15.07078299,9.15,0.3,9.154916712,9.15,0.3,9.154916712
17/01/2021 13:00,7.97,0.44,7.982136306,7.97,0.44,7.982136306,13.294,0.687,13.31173937,0.024,0.007,0.025,13.27,0.68,13.28741134,16.20096,0.74028,16.21786421,0.72096,0.21028,0.751,15.48,0.53,15.48907034,9.28,0.3,9.284847872,9.28,0.3,9.284847872
17/01/2021 13:30,7.95,0.44,7.962166791,7.95,0.44,7.962166791,13.294,0.707,13.31278652,0.024,0.007,0.025,13.27,0.7,13.28844987,16.12096,0.81028,16.14131051,0.72096,0.21028,0.751,15.4,0.6,15.41168388,9.39,0.3,9.39479111,9.39,0.3,9.39479111
17/01/2021 14:00,7.88,0.44,7.892274704,7.88,0.44,7.892274704,13.08304,0.73672,13.10376633,0.02304,0.00672,0.024,13.06,0.73,13.08038608,16.1,0.88,16.12403175,0.72,0.21,0.75,15.38,0.67,15.39458671,9.43,0.28,9.43415603,9.43,0.28,9.43415603
17/01/2021 14:30,7.8,0.44,7.812400399,7.8,0.44,7.812400399,12.744,0.797,12.76889756,0.024,0.007,0.025,12.72,0.79,12.74450862,15.69096,0.97028,15.72093092,0.72096,0.21028,0.751,14.97,0.76,14.9892795,9.28,0.28,9.284223177,9.28,0.28,9.284223177
17/01/2021 15:00,7.62,0.49,7.63573834,7.62,0.49,7.63573834,12.574,0.827,12.60116681,0.024,0.007,0.025,12.55,0.82,12.57676031,15.23,0.99,15.26214271,0.72,0.21,0.75,14.51,0.78,14.53094973,9.18,0.28,9.18426916,9.18,0.28,9.18426916
17/01/2021 15:30,7.77,0.49,7.78543512,7.77,0.49,7.78543512,12.644,0.847,12.67233779,0.024,0.007,0.025,12.62,0.84,12.64792473,15.53,0.97,15.56026349,0.72,0.21,0.75,14.81,0.76,14.82948752,9.15,0.31,9.15524986,9.15,0.31,9.15524986
17/01/2021 16:00,7.83,0.5,7.845947999,7.83,0.5,7.845947999,12.994,0.827,13.02029051,0.024,0.007,0.025,12.97,0.82,12.99589551,15.43,1.03,15.46433962,0.72,0.21,0.75,14.71,0.82,14.73283747,9.18,0.28,9.18426916,9.18,0.28,9.18426916
17/01/2021 16:30,8.24,0.48,8.253968742,8.24,0.48,8.253968742,13.544,0.777,13.56626938,0.024,0.007,0.025,13.52,0.77,13.54190902,15.86904,1.04972,15.90372103,0.71904,0.20972,0.749,15.15,0.84,15.17326926,9.46,0.17,9.461527361,9.46,0.17,9.461527361
17/01/2021 17:00,8.68,0.36,8.68746223,8.68,0.36,8.68746223,14.494,0.547,14.50431815,0.024,0.007,0.025,14.47,0.54,14.48007251,16.39904,0.75972,16.41662838,0.71904,0.20972,0.749,15.68,0.55,15.68964308,10.06,-0.34,10.06574389,10.06,-0.34,10.06574389
17/01/2021 17:30,8.78,0.34,8.786580677,8.78,0.34,8.786580677,14.924,0.487,14.93194378,0.024,0.007,0.025,14.9,0.48,14.90772954,16.56,0.72,16.57564478,0.72,0.21,0.75,15.84,0.51,15.8482081,10.01,-0.34,10.01577256,10.01,-0.34,10.01577256
17/01/2021 18:00,8.63,0.38,8.638362113,8.63,0.38,8.638362113,14.74304,0.48672,14.75107199,0.02304,0.00672,0.024,14.72,0.48,14.72782401,16.23904,0.74972,16.25633723,0.71904,0.20972,0.749,15.52,0.54,15.52939149,9.89,-0.36,9.896549904,9.89,-0.36,9.896549904
17/01/2021 18:30,8.37,0.4,8.379552494,8.37,0.4,8.379552494,14.224,0.537,14.2341331,0.024,0.007,0.025,14.2,0.53,14.2098874,15.73096,0.77028,15.74980742,0.72096,0.21028,0.751,15.01,0.56,15.02044274,9.51,-0.26,9.51355349,9.51,-0.26,9.51355349
17/01/2021 19:00,8.17,0.4,8.179786061,8.17,0.4,8.179786061,13.824,0.577,13.83603646,0.024,0.007,0.025,13.8,0.57,13.81176672,15.51,0.87,15.53438122,0.72,0.21,0.75,14.79,0.66,14.80471884,9.43,-0.28,9.43415603,9.43,-0.28,9.43415603
17/01/2021 19:30,7.86,0.43,7.871753299,7.86,0.43,7.871753299,13.424,0.597,13.43726851,0.024,0.007,0.025,13.4,0.59,13.41298252,14.78808,0.84944,14.81245619,0.71808,0.20944,0.748,14.07,0.64,14.08454827,9.19,-0.28,9.194264517,9.19,-0.28,9.194264517
17/01/2021 20:00,7.52,0.46,7.534056013,7.52,0.46,7.534056013,12.684,0.677,12.70205436,0.024,0.007,0.025,12.66,0.67,12.67771667,14.43,0.78,14.4510657,0.72,0.21,0.75,13.71,0.57,13.7218439,9.01,-0.22,9.012685504,9.01,-0.22,9.012685504
17/01/2021 20:30,7.36,0.5,7.376964145,7.36,0.5,7.376964145,12.374,0.677,12.392506,0.024,0.007,0.025,12.35,0.67,12.36816074,14.12,0.82,14.14379016,0.72,0.21,0.75,13.4,0.61,13.41387714,8.75,0.13,8.750965661,8.75,0.13,8.750965661
17/01/2021 21:00,7.12,0.52,7.13896351,7.12,0.52,7.13896351,11.694,0.747,11.71783448,0.024,0.007,0.025,11.67,0.74,11.69343833,13.74904,0.75972,13.77001363,0.71904,0.20972,0.749,13.03,0.55,13.04160266,8.48,0.22,8.482853294,8.48,0.22,8.482853294
17/01/2021 21:30,6.81,0.54,6.831376142,6.81,0.54,6.831376142,11.11304,0.81672,11.1430108,0.02304,0.00672,0.024,11.09,0.81,11.11954136,13.05,0.87,13.07896785,0.72,0.21,0.75,12.33,0.66,12.3476516,8.13,0.22,8.132976085,8.13,0.22,8.132976085
17/01/2021 22:00,6.5,0.57,6.524944444,6.5,0.57,6.524944444,10.424,0.867,10.45999355,0.024,0.007,0.025,10.4,0.86,10.43549711,12.41808,0.86944,12.4484793,0.71808,0.20944,0.748,11.7,0.66,11.7186006,7.89,0.17,7.89183122,7.89,0.17,7.89183122
17/01/2021 22:30,6.18,0.57,6.20623074,6.18,0.57,6.20623074,9.754,0.937,9.798902234,0.024,0.007,0.025,9.73,0.93,9.774343968,11.87,0.91,11.90483095,0.72,0.21,0.75,11.15,0.7,11.17195149,7.76,-0.06,7.760231955,7.76,-0.06,7.760231955
17/01/2021 23:00,5.8,0.62,5.833043802,5.8,0.62,5.833043802,9.114,0.937,9.162039347,0.024,0.007,0.025,9.09,0.93,9.13745041,11.13712,0.93916,11.17664813,0.71712,0.20916,0.747,10.42,0.73,10.44553972,7.35,-0.3,7.356119901,7.35,-0.3,7.356119901
17/01/2021 23:30,5.38,0.62,5.415607076,5.38,0.62,5.415607076,8.474,0.937,8.52564631,0.024,0.007,0.025,8.45,0.93,8.501023468,10.23616,1.16888,10.30268179,0.71616,0.20888,0.746,9.52,0.96,9.568280932,6.92,-0.3,6.926499838,6.92,-0.3,6.926499838
18/01/2021 00:00,5.11,0.62,5.147475109,5.11,0.62,5.147475109,7.844,0.987,7.905852579,0.024,0.007,0.025,7.82,0.98,7.881167426,9.79616,1.07888,9.855391053,0.71616,0.20888,0.746,9.08,0.87,9.121584292,6.67,-0.38,6.680815818,6.67,-0.38,6.680815818
18/01/2021 00:30,5.09,0.62,5.127621281,5.09,0.62,5.127621281,8.444,0.927,8.494731603,0.024,0.007,0.025,8.42,0.92,8.47011216,9.58616,1.07888,9.646680548,0.71616,0.20888,0.746,8.87,0.87,8.912564165,6.86,-0.33,6.867932731,6.86,-0.33,6.867932731
18/01/2021 01:00,5.36,0.62,5.39573906,5.36,0.62,5.39573906,9.494,0.887,9.535345038,0.024,0.007,0.025,9.47,0.88,9.510799125,9.86808,1.05944,9.924787957,0.71808,0.20944,0.748,9.15,0.85,9.189396063,7.74,-0.3,7.745811772,7.74,-0.3,7.745811772
18/01/2021 01:30,5.48,0.62,5.514961469,5.48,0.62,5.514961469,9.72304,0.83672,9.758975725,0.02304,0.00672,0.024,9.7,0.83,9.735445547,9.76616,1.08888,9.826674962,0.71616,0.20888,0.746,9.05,0.88,9.092683872,7.97,-0.42,7.981058827,7.97,-0.42,7.981058827
18/01/2021 02:00,5.29,0.62,5.326208783,5.29,0.62,5.326208783,9.424,0.887,9.465650796,0.024,0.007,0.025,9.4,0.88,9.441101631,9.57808,1.13944,9.645617658,0.71808,0.20944,0.748,8.86,0.93,8.908675547,7.62,-0.5,7.63638658,7.62,-0.5,7.63638658
18/01/2021 02:30,5.19,0.62,5.226901568,5.19,0.62,5.226901568,9.294,0.867,9.334351879,0.024,0.007,0.025,9.27,0.86,9.309806657,9.53096,1.16028,9.601325336,0.72096,0.21028,0.751,8.81,0.95,8.86107217,7.34,0,7.34,7.34,0,7.34
18/01/2021 03:00,5.06,0.62,5.097842681,5.06,0.62,5.097842681,9.244,0.817,9.280033675,0.024,0.007,0.025,9.22,0.81,9.255511871,9.38,1.09,9.443119188,0.72,0.21,0.75,8.66,0.88,8.704596487,7.23,0,7.23,7.23,0,7.23
18/01/2021 03:30,4.98,0.62,5.018445975,4.98,0.62,5.018445975,9.034,0.837,9.072691166,0.024,0.007,0.025,9.01,0.83,9.048148982,8.83904,1.32972,8.938500064,0.71904,0.20972,0.749,8.12,1.12,8.196877454,7.03,-0.28,7.035573893,7.03,-0.28,7.035573893
18/01/2021 04:00,4.92,0.56,4.951767361,4.92,0.56,4.951767361,8.694,0.817,8.732303533,0.024,0.007,0.025,8.67,0.81,8.707755164,8.93,1.15,9.003743666,0.72,0.21,0.75,8.21,0.94,8.263637214,6.86,0,6.86,6.86,0,6.86
18/01/2021 04:30,5.08,0.46,5.100784253,5.08,0.46,5.100784253,8.524,0.847,8.565978345,0.024,0.007,0.025,8.5,0.84,8.541405037,9.03904,1.10972,9.106905215,0.71904,0.20972,0.749,8.32,0.9,8.368536312,6.79,0,6.79,6.79,0,6.79
18/01/2021 05:00,5.26,0.37,5.27299725,5.26,0.37,5.27299725,8.264,0.857,8.30831782,0.024,0.007,0.025,8.24,0.85,8.283725008,9.03904,1.07972,9.10329827,0.71904,0.20972,0.749,8.32,0.87,8.365363112,6.73,-0.27,6.73541387,6.73,-0.27,6.73541387
18/01/2021 05:30,5.49,0.33,5.49990909,5.49,0.33,5.49990909,8.26304,0.82672,8.304293829,0.02304,0.00672,0.024,8.24,0.82,8.280700453,9.30808,1.03944,9.365937689,0.71808,0.20944,0.748,8.59,0.83,8.630005794,7.35,-0.44,7.36315829,7.35,-0.44,7.36315829
18/01/2021 06:00,5.83,0.27,5.836248795,5.83,0.27,5.836248795,8.444,0.797,8.481529638,0.024,0.007,0.025,8.42,0.79,8.456979366,9.4256,0.9658,9.474951451,0.4656,0.1358,0.485,8.96,0.83,8.998360962,7.99,-0.32,7.996405442,7.99,-0.32,7.996405442
