Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
18/01/2021 06:30,6.43,-0.23,6.434112215,6.43,-0.23,6.434112215,9.214,0.687,9.239576018,0.024,0.007,0.025,9.19,0.68,9.215123439,10.25,0.63,10.26934272,0,0,0,10.25,0.63,10.26934272,9.26,-0.01,9.2600054,9.26,-0.01,9.2600054
18/01/2021 07:00,7.04,-0.32,7.047268975,7.04,-0.32,7.047268975,9.824,0.627,9.843988267,0.024,0.007,0.025,9.8,0.62,9.81959266,11.25384,0.31112,11.25813974,0.00384,0.00112,0.004,11.25,0.31,11.2542703,9.94,-0.35,9.946160063,9.94,-0.35,9.946160063
18/01/2021 07:30,7.74,-0.5,7.756133057,7.74,-0.5,7.756133057,10.384,0.547,10.39839723,0.024,0.007,0.025,10.36,0.54,10.37406381,13.89104,-0.42428,13.89751797,0.67104,0.19572,0.699,13.22,-0.62,13.23453059,10.38,-0.85,10.41474436,10.38,-0.85,10.41474436
18/01/2021 08:00,8.28,-0.61,8.302439401,8.28,-0.61,8.302439401,10.614,0.577,10.62967191,0.024,0.007,0.025,10.59,0.57,10.60532885,15.42288,-0.59916,15.43451393,0.72288,0.21084,0.753,14.7,-0.81,14.72229941,10.48,-0.82,10.5120312,10.48,-0.82,10.5120312
18/01/2021 08:30,8.84,-0.61,8.861021386,8.84,-0.61,8.861021386,11.174,0.607,11.19047474,0.024,0.007,0.025,11.15,0.6,11.16613183,16.34192,-0.65944,16.35521967,0.72192,0.21056,0.752,15.62,-0.87,15.64420979,11.25,-1.05,11.29889375,11.25,-1.05,11.29889375
18/01/2021 09:00,9.17,-0.65,9.193008213,9.17,-0.65,9.193008213,11.914,0.527,11.92564988,0.024,0.007,0.025,11.89,0.52,11.90136547,17.12288,-0.85916,17.14442112,0.72288,0.21084,0.753,16.4,-1.07,16.43486842,12.1,-1.23,12.16235586,12.1,-1.23,12.16235586
18/01/2021 09:30,9.48,-0.71,9.506550373,9.48,-0.71,9.506550373,12.08304,0.52672,12.09451486,0.02304,0.00672,0.024,12.06,0.52,12.07120541,17.77192,-0.90944,17.79517411,0.72192,0.21056,0.752,17.05,-1.12,17.08674633,12.69,-1.36,12.76266822,12.69,-1.36,12.76266822
18/01/2021 10:00,9.8,-0.78,9.830991812,9.8,-0.78,9.830991812,12.254,0.557,12.26665256,0.024,0.007,0.025,12.23,0.55,12.24236088,18.06096,-0.85972,18.08141019,0.72096,0.21028,0.751,17.34,-1.07,17.3729819,12.77,-1.36,12.84221554,12.77,-1.36,12.84221554
18/01/2021 10:30,9.77,-0.72,9.796494271,9.77,-0.72,9.796494271,12.634,0.527,12.64498656,0.024,0.007,0.025,12.61,0.52,12.6207171,18.34192,-0.93944,18.36596245,0.72192,0.21056,0.752,17.62,-1.15,17.6574885,12.44,-1.17,12.49489896,12.44,-1.17,12.49489896
18/01/2021 11:00,9.88,-0.83,9.914802066,9.88,-0.83,9.914802066,12.974,0.417,12.98069971,0.024,0.007,0.025,12.95,0.41,12.95648872,18.34,-0.94,18.36407362,0.72,0.21,0.75,17.62,-1.15,17.6574885,13.04,-1.63,13.14148013,13.04,-1.63,13.14148013
18/01/2021 11:30,9.79,-0.82,9.824281144,9.79,-0.82,9.824281144,14.264,-0.353,14.26836729,0.024,0.007,0.025,14.24,-0.36,14.24454983,18.75616,-1.21112,18.79522146,0.71616,0.20888,0.746,18.04,-1.42,18.09580062,11.86,-1.77,11.99135105,11.86,-1.77,11.99135105
18/01/2021 12:00,9.76,-0.86,9.797816083,9.76,-0.86,9.797816083,14.394,-0.443,14.40081543,0.024,0.007,0.025,14.37,-0.45,14.3770442,18.79616,-1.23112,18.8364351,0.71616,0.20888,0.746,18.08,-1.44,18.13725448,11.76,-1.69,11.88081226,11.76,-1.69,11.88081226
18/01/2021 12:30,9.74,-0.81,9.773622665,9.74,-0.81,9.773622665,14.644,-0.473,14.65163694,0.024,0.007,0.025,14.62,-0.48,14.62787749,18.76712,-1.20084,18.80549946,0.71712,0.20916,0.747,18.05,-1.41,18.10498826,11.93,-1.57,12.03286333,11.93,-1.57,12.03286333
18/01/2021 13:00,9.89,-0.81,9.92311443,9.89,-0.81,9.92311443,14.994,-0.433,15.00025083,0.024,0.007,0.025,14.97,-0.44,14.97646487,18.54304,-1.04328,18.57236564,0.74304,0.21672,0.774,17.8,-1.26,17.84453978,11.88,-1.57,11.98329254,11.88,-1.57,11.98329254
18/01/2021 13:30,9.86,-0.72,9.886253082,9.86,-0.72,9.886253082,14.82304,-0.38328,14.82799442,0.02304,0.00672,0.024,14.8,-0.39,14.80513762,18.31696,-0.86672,18.33745422,0.69696,0.20328,0.726,17.62,-1.07,17.65245875,12.01,-1.12,12.0621101,12.01,-1.12,12.0621101
18/01/2021 14:00,9.71,-0.72,9.736657537,9.71,-0.72,9.736657537,14.794,-0.303,14.79710259,0.024,0.007,0.025,14.77,-0.31,14.77325286,18.51144,-1.08208,18.54303934,0.54144,0.15792,0.564,17.97,-1.24,18.01273161,12.1,-1.06,12.14634101,12.1,-1.06,12.14634101
18/01/2021 14:30,9.62,-0.72,9.64690624,9.62,-0.72,9.64690624,14.524,-0.263,14.526381,0.024,0.007,0.025,14.5,-0.27,14.50251358,18.45088,-1.13016,18.48546008,0.65088,0.18984,0.678,17.8,-1.32,17.84887672,11.96,-0.97,11.99927081,11.96,-0.97,11.99927081
18/01/2021 15:00,9.62,-0.67,9.643303376,9.62,-0.67,9.643303376,14.644,-0.343,14.64801642,0.024,0.007,0.025,14.62,-0.35,14.62418887,18.05048,-0.90236,18.07302083,0.54048,0.15764,0.563,17.51,-1.06,17.54205518,11.89,-0.9,11.92401359,11.89,-0.9,11.92401359
18/01/2021 15:30,9.36,-0.49,9.372817079,9.36,-0.49,9.372817079,14.584,-0.343,14.58803294,0.024,0.007,0.025,14.56,-0.35,14.56420612,17.93104,-0.75928,17.94710845,0.55104,0.16072,0.574,17.38,-0.92,17.40433279,11.78,-0.8,11.80713344,11.78,-0.8,11.80713344
18/01/2021 16:00,9.49,-0.49,9.502641738,9.49,-0.49,9.502641738,14.684,0.457,14.69110973,0.024,0.007,0.025,14.66,0.45,14.66690492,18.24664,-0.72348,18.26097737,0.77664,0.22652,0.809,17.47,-0.95,17.49581093,11.6,-0.94,11.63802389,11.6,-0.94,11.63802389
18/01/2021 16:30,9.83,-0.52,9.843744206,9.83,-0.52,9.843744206,15.454,0.477,15.46135974,0.024,0.007,0.025,15.43,0.47,15.43715647,18.03792,-0.39144,18.04216681,0.81792,0.23856,0.852,17.22,-0.63,17.23152054,11.7,-0.89,11.7338016,11.7,-0.89,11.7338016
18/01/2021 17:00,10.19,-0.6,10.20764909,10.19,-0.6,10.20764909,16.554,-0.473,16.56075617,0.024,0.007,0.025,16.53,-0.48,16.53696768,18.58888,-0.53116,18.59646715,0.81888,0.23884,0.853,17.77,-0.77,17.78667479,11.53,-0.81,11.55841685,11.53,-0.81,11.55841685
18/01/2021 17:30,10.18,-0.51,10.19276704,10.18,-0.51,10.19276704,17.03304,-0.54328,17.04170193,0.02304,0.00672,0.024,17.01,-0.55,17.01888951,18.51216,-0.38312,18.51612402,0.81216,0.23688,0.846,17.7,-0.62,17.71085543,11.08,-0.66,11.09963963,11.08,-0.66,11.09963963
18/01/2021 18:00,10.07,-0.46,10.08050098,10.07,-0.46,10.08050098,16.814,-0.523,16.822132,0.024,0.007,0.025,16.79,-0.53,16.79836302,17.64408,-0.16256,17.64482884,0.81408,0.23744,0.848,16.83,-0.4,16.83475275,10.92,-0.69,10.94177773,10.92,-0.69,10.94177773
18/01/2021 18:30,9.65,-0.35,9.656345064,9.65,-0.35,9.656345064,16.154,-0.433,16.15980213,0.024,0.007,0.025,16.13,-0.44,16.13600012,16.59504,0.04772,16.59510861,0.81504,0.23772,0.849,15.78,-0.19,15.78114381,10.32,-0.51,10.33259406,10.32,-0.51,10.33259406
18/01/2021 19:00,9.31,-0.31,9.315159687,9.31,-0.31,9.315159687,15.544,-0.123,15.54448664,0.024,0.007,0.025,15.52,-0.13,15.52054445,15.84312,0.58716,15.8539966,0.81312,0.23716,0.847,15.03,0.35,15.03407463,9.97,-0.37,9.976863235,9.97,-0.37,9.976863235
18/01/2021 19:30,8.88,-0.26,8.883805491,8.88,-0.26,8.883805491,14.784,0.467,14.79137401,0.024,0.007,0.025,14.76,0.46,14.76716628,15.23408,0.70744,15.2504972,0.81408,0.23744,0.848,14.42,0.47,14.42765747,9.59,-0.41,9.598760337,9.59,-0.41,9.598760337
18/01/2021 20:00,8.51,0.29,8.514939812,8.51,0.29,8.514939812,14.424,0.467,14.43155795,0.024,0.007,0.025,14.4,0.46,14.40734535,14.85024,0.63632,14.86386663,0.81024,0.23632,0.844,14.04,0.4,14.04569685,9.31,-0.47,9.321856038,9.31,-0.47,9.321856038
18/01/2021 20:30,8.04,0.33,8.046769538,8.04,0.33,8.046769538,13.974,0.487,13.98248351,0.024,0.007,0.025,13.95,0.48,13.95825562,14.20216,0.63688,14.21643291,0.81216,0.23688,0.846,13.39,0.4,13.39597328,8.92,-0.4,8.928964106,8.92,-0.4,8.928964106
18/01/2021 21:00,7.7,0.35,7.707950441,7.7,0.35,7.707950441,13.254,0.527,13.26447304,0.024,0.007,0.025,13.23,0.52,13.24021526,13.6812,0.5866,13.69376986,0.8112,0.2366,0.845,12.87,0.35,12.87475825,8.58,-0.32,8.585965292,8.58,-0.32,8.585965292
18/01/2021 21:30,7.39,0.39,7.400283778,7.39,0.39,7.400283778,12.65304,0.56672,12.66572512,0.02304,0.00672,0.024,12.63,0.56,12.64240879,13.28216,0.67688,13.29939626,0.81216,0.23688,0.846,12.47,0.44,12.47776022,8.2,-0.31,8.205857664,8.2,-0.31,8.205857664
18/01/2021 22:00,6.96,0.45,6.974532242,6.96,0.45,6.974532242,11.814,0.647,11.83170339,0.024,0.007,0.025,11.79,0.64,11.80735788,12.53832,0.70576,12.55816729,0.80832,0.23576,0.842,11.73,0.47,11.73941225,7.8,-0.27,7.804671678,7.8,-0.27,7.804671678
18/01/2021 22:30,6.52,0.45,6.535510692,6.52,0.45,6.535510692,11.104,0.697,11.1258539,0.024,0.007,0.025,11.08,0.69,11.10146387,11.85216,0.78688,11.87825226,0.81216,0.23688,0.846,11.04,0.55,11.05369169,7.26,0.24,7.263965859,7.26,0.24,7.263965859
18/01/2021 23:00,6.08,0.45,6.096630217,6.08,0.45,6.096630217,10.264,0.717,10.28901283,0.024,0.007,0.025,10.24,0.71,10.26458475,11.17928,0.78604,11.20688004,0.80928,0.23604,0.843,10.37,0.55,10.3845751,6.8,0.24,6.804233976,6.8,0.24,6.804233976
18/01/2021 23:30,5.66,0.47,5.67948061,5.66,0.47,5.67948061,9.424,0.737,9.45277446,0.024,0.007,0.025,9.4,0.73,9.428303135,10.21024,0.99632,10.25873552,0.81024,0.23632,0.844,9.4,0.76,9.430673359,6.46,-0.26,6.465230081,6.46,-0.26,6.465230081
19/01/2021 00:00,5.41,0.47,5.430377519,5.41,0.47,5.430377519,8.854,0.737,8.884620701,0.024,0.007,0.025,8.83,0.73,8.860124153,9.84736,0.91548,9.889823183,0.80736,0.23548,0.841,9.04,0.68,9.065539146,6.14,0,6.14,6.14,0,6.14
19/01/2021 00:30,5.28,0.51,5.304573498,5.28,0.51,5.304573498,9.684,0.707,9.709773684,0.024,0.007,0.025,9.66,0.7,9.685329112,9.74928,0.88604,9.789460016,0.80928,0.23604,0.843,8.94,0.65,8.963598608,6.17,0,6.17,6.17,0,6.17
19/01/2021 01:00,5.55,0.51,5.573383174,5.55,0.51,5.573383174,10.804,0.677,10.8251903,0.024,0.007,0.025,10.78,0.67,10.8008009,9.90928,0.96604,9.9562575,0.80928,0.23604,0.843,9.1,0.73,9.129233265,6.9,0,6.9,6.9,0,6.9
19/01/2021 01:30,5.53,0.51,5.553467385,5.53,0.51,5.553467385,10.91304,0.67672,10.93400165,0.02304,0.00672,0.024,10.89,0.67,10.91059118,9.9112,0.9366,9.955355594,0.8112,0.2366,0.845,9.1,0.7,9.126883367,6.9,0,6.9,6.9,0,6.9
19/01/2021 02:00,5.39,0.51,5.414074251,5.39,0.51,5.414074251,10.824,0.657,10.84392111,0.024,0.007,0.025,10.8,0.65,10.8195425,9.95832,0.93576,10.00218896,0.80832,0.23576,0.842,9.15,0.7,9.176736893,6.73,0,6.73,6.73,0,6.73
19/01/2021 02:30,5.32,0.51,5.344389582,5.32,0.51,5.344389582,10.784,0.577,10.79942522,0.024,0.007,0.025,10.76,0.57,10.77508701,9.89928,0.89604,9.939750108,0.80928,0.23604,0.843,9.09,0.66,9.1139289,6.55,-0.22,6.553693615,6.55,-0.22,6.553693615
19/01/2021 03:00,5.17,0.51,5.195093839,5.17,0.51,5.195093839,10.564,0.577,10.57974598,0.024,0.007,0.025,10.54,0.57,10.55540146,9.7064,0.8952,9.747593754,0.8064,0.2352,0.84,8.9,0.66,8.924438358,6.36,-0.22,6.363803894,6.36,-0.22,6.363803894
19/01/2021 03:30,5.09,0.51,5.115486292,5.09,0.51,5.115486292,10.184,0.607,10.20207356,0.024,0.007,0.025,10.16,0.6,10.17770112,9.3764,1.0252,9.432280318,0.8064,0.2352,0.84,8.57,0.79,8.606334876,6.15,-0.22,6.153933701,6.15,-0.22,6.153933701
19/01/2021 04:00,4.95,0.51,4.976203372,4.95,0.51,4.976203372,9.764,0.637,9.784756768,0.024,0.007,0.025,9.74,0.63,9.760353477,9.47352,0.83436,9.51019126,0.80352,0.23436,0.837,8.67,0.6,8.690736448,5.96,-0.25,5.965240984,5.96,-0.25,5.965240984
19/01/2021 04:30,4.97,0.46,4.99124233,4.97,0.46,4.99124233,9.504,0.617,9.524006772,0.024,0.007,0.025,9.48,0.61,9.499605255,9.36544,0.83492,9.402582507,0.80544,0.23492,0.839,8.56,0.6,8.581002272,5.85,-0.25,5.855339444,5.85,-0.25,5.855339444
19/01/2021 05:00,5.09,0.38,5.104164966,5.09,0.38,5.104164966,9.184,0.637,9.206064577,0.024,0.007,0.025,9.16,0.63,9.181639287,9.33352,0.83436,9.370739149,0.80352,0.23436,0.837,8.53,0.6,8.551075956,5.76,-0.35,5.770623883,5.76,-0.35,5.770623883
19/01/2021 05:30,5.34,0.3,5.348420328,5.34,0.3,5.348420328,9.16304,0.61672,9.183770772,0.02304,0.00672,0.024,9.14,0.61,9.160332963,9.48544,0.83492,9.52211444,0.80544,0.23492,0.839,8.68,0.6,8.700712614,6.17,-0.33,6.178818657,6.17,-0.33,6.178818657
19/01/2021 06:00,5.62,0.21,5.623922119,5.62,0.21,5.623922119,9.374,0.577,9.391741319,0.024,0.007,0.025,9.35,0.57,9.367358219,9.85544,0.88492,9.895088731,0.80544,0.23492,0.839,9.05,0.65,9.073312515,6.55,-0.33,6.558307709,6.55,-0.33,6.558307709
19/01/2021 06:30,6.28,-0.35,6.289745623,6.28,-0.35,6.289745623,10.124,0.477,10.13523088,0.024,0.007,0.025,10.1,0.47,10.11092973,11.01736,0.78548,11.04532481,0.80736,0.23548,0.841,10.21,0.55,10.22480318,7.33,-0.51,7.347720735,7.33,-0.51,7.347720735
19/01/2021 07:00,6.78,-0.51,6.799154359,6.78,-0.51,6.799154359,10.584,0.447,10.593435,0.024,0.007,0.025,10.56,0.44,10.56916269,12.23928,0.48604,12.24892688,0.80928,0.23604,0.843,11.43,0.25,11.43273371,7.91,-0.56,7.929798232,7.91,-0.56,7.929798232
19/01/2021 07:30,7.51,-0.72,7.544435035,7.51,-0.72,7.544435035,11.174,0.267,11.17718949,0.024,0.007,0.025,11.15,0.26,11.15303098,14.01024,-0.51368,14.01965378,0.81024,0.23632,0.844,13.2,-0.75,13.22128965,8.97,-0.8,9.005603811,8.97,-0.8,9.005603811
19/01/2021 08:00,7.89,-0.8,7.930453959,7.89,-0.8,7.930453959,11.354,0.117,11.35460281,0.024,0.007,0.025,11.33,0.11,11.33053397,15.0212,-0.8134,15.04320674,0.8112,0.2366,0.845,14.21,-1.05,14.2487403,9.24,-0.89,9.282763597,9.24,-0.89,9.282763597
19/01/2021 08:30,8.46,-0.9,8.507737655,8.46,-0.9,8.507737655,11.844,0.477,11.85360135,0.024,0.007,0.025,11.82,0.47,11.82934064,15.74024,-0.84368,15.76283449,0.81024,0.23632,0.844,14.93,-1.08,14.96901132,9.71,-1.15,9.777862752,9.71,-1.15,9.777862752
19/01/2021 09:00,8.73,-0.96,8.782624892,8.73,-0.96,8.782624892,12.264,0.477,12.27327279,0.024,0.007,0.025,12.24,0.47,12.24902037,16.52216,-0.92312,16.54792802,0.81216,0.23688,0.846,15.71,-1.16,15.75276801,10.23,-1.13,10.29222036,10.23,-1.13,10.29222036
19/01/2021 09:30,9.1,-1.03,9.158105699,9.1,-1.03,9.158105699,12.68304,0.44672,12.69090471,0.02304,0.00672,0.024,12.66,0.44,12.66764382,16.99216,-0.92312,17.01721634,0.81216,0.23688,0.846,16.18,-1.16,16.2215289,10.4,-1.08,10.45592655,10.4,-1.08,10.45592655
19/01/2021 10:00,9.19,-1.03,9.247540213,9.19,-1.03,9.247540213,13.03208,0.44644,13.03972461,0.02208,0.00644,0.023,13.01,0.44,13.0174383,17.06312,-0.84284,17.08392354,0.81312,0.23716,0.847,16.25,-1.08,16.28584969,10.81,-1.13,10.86890059,10.81,-1.13,10.86890059
19/01/2021 10:30,9.22,-0.99,9.272998436,9.22,-0.99,9.272998436,13.07304,0.47672,13.08172912,0.02304,0.00672,0.024,13.05,0.47,13.05846086,17.2612,-0.8234,17.2808279,0.8112,0.2366,0.845,16.45,-1.06,16.4841166,10.71,-1,10.75658403,10.71,-1,10.75658403
19/01/2021 11:00,9.39,-1.06,9.449640205,9.39,-1.06,9.449640205,13.43304,0.44672,13.44046586,0.02304,0.00672,0.024,13.41,0.44,13.41721655,17.2112,-0.7834,17.22901973,0.8112,0.2366,0.845,16.4,-1.02,16.4316889,11.12,-1.35,11.2016472,11.12,-1.35,11.2016472
19/01/2021 11:30,9.49,-1.06,9.549015656,9.49,-1.06,9.549015656,13.40304,0.40672,13.40920961,0.02304,0.00672,0.024,13.38,0.4,13.38597774,17.54024,-0.99368,17.56836416,0.81024,0.23632,0.844,16.73,-1.23,16.77515425,11.1,-1.53,11.2049498,11.1,-1.53,11.2049498
19/01/2021 12:00,9.58,-1.06,9.638464608,9.58,-1.06,9.638464608,13.51304,0.40672,13.51915941,0.02304,0.00672,0.024,13.49,0.4,13.49592902,17.45832,-0.79424,17.47637704,0.80832,0.23576,0.842,16.65,-1.03,16.68182844,11.25,-1.53,11.35356332,11.25,-1.53,11.35356332
19/01/2021 12:30,9.65,-1.06,9.708043057,9.65,-1.06,9.708043057,14.13304,-0.43328,14.13968002,0.02304,0.00672,0.024,14.11,-0.44,14.11685872,17.75024,-0.99368,17.77803195,0.81024,0.23632,0.844,16.94,-1.23,16.98459596,11.56,-1.52,11.65950256,11.56,-1.52,11.65950256
19/01/2021 13:00,9.84,-1.1,9.901292845,9.84,-1.1,9.901292845,14.13208,-0.45356,14.13935648,0.02208,0.00644,0.023,14.11,-0.46,14.11749624,17.81928,-0.91396,17.84270334,0.80928,0.23604,0.843,17.01,-1.15,17.04882987,11.5,-1.52,11.60001724,11.5,-1.52,11.60001724
19/01/2021 13:30,9.71,-1.03,9.764476432,9.71,-1.03,9.764476432,13.89304,-0.13328,13.89367928,0.02304,0.00672,0.024,13.87,-0.14,13.87070654,17.76024,-0.91368,17.78372672,0.81024,0.23632,0.844,16.95,-1.15,16.98896701,11.5,-1.17,11.55936417,11.5,-1.17,11.55936417
19/01/2021 14:00,9.66,-1.07,9.719079174,9.66,-1.07,9.719079174,13.98304,-0.45328,13.99038493,0.02304,0.00672,0.024,13.96,-0.46,13.96757674,17.68216,-1.06312,17.71409062,0.81216,0.23688,0.846,16.87,-1.3,16.92001478,11.36,-1.27,11.43076988,11.36,-1.27,11.43076988
19/01/2021 14:30,9.66,-1.07,9.719079174,9.66,-1.07,9.719079174,13.75304,-0.45328,13.76050769,0.02304,0.00672,0.024,13.73,-0.46,13.73770359,17.4212,-1.0534,17.45301868,0.8112,0.2366,0.845,16.61,-1.29,16.66001801,11.19,-1.27,11.26183822,11.19,-1.27,11.26183822
19/01/2021 15:00,9.66,-1.02,9.713701663,9.66,-1.02,9.713701663,13.79208,-0.45356,13.79953577,0.02208,0.00644,0.023,13.77,-0.46,13.77768123,17.19216,-0.82312,17.21185324,0.81216,0.23688,0.846,16.38,-1.06,16.41426209,10.97,-1.21,11.03653025,10.97,-1.21,11.03653025
19/01/2021 15:30,9.61,-0.95,9.656842134,9.61,-0.95,9.656842134,13.86304,-0.41328,13.86919891,0.02304,0.00672,0.024,13.84,-0.42,13.84637137,17.48752,-0.68364,17.50087768,0.94752,0.27636,0.987,16.54,-0.96,16.56783631,10.63,-1.15,10.69202507,10.63,-1.15,10.69202507
19/01/2021 16:00,9.68,-0.89,9.720828154,9.68,-0.89,9.720828154,14.19304,-0.15328,14.19386766,0.02304,0.00672,0.024,14.17,-0.16,14.17090329,17.63392,-0.73344,17.64916624,0.91392,0.26656,0.952,16.72,-1,16.74987761,10.63,-1.06,10.68271969,10.63,-1.06,10.68271969
19/01/2021 16:30,9.91,-0.92,9.952612722,9.91,-0.92,9.952612722,14.89304,-0.17328,14.89404802,0.02304,0.00672,0.024,14.87,-0.18,14.8710894,17.93696,-0.61172,17.94738798,0.81696,0.23828,0.851,17.12,-0.85,17.14108806,10.81,-0.99,10.85523837,10.81,-0.99,10.85523837
19/01/2021 17:00,10.3,-0.92,10.34100575,10.3,-0.92,10.34100575,15.84208,-0.52356,15.85072913,0.02208,0.00644,0.023,15.82,-0.53,15.82887551,18.11696,-0.47172,18.12310016,0.81696,0.23828,0.851,17.3,-0.71,17.31456323,10.38,-0.87,10.41639573,10.38,-0.87,10.41639573
19/01/2021 17:30,10.1,-0.61,10.11840402,10.1,-0.61,10.11840402,16.24304,-0.55328,16.25246034,0.02304,0.00672,0.024,16.22,-0.56,16.2296642,18.04984,-0.28088,18.0520253,0.81984,0.23912,0.854,17.23,-0.52,17.23784499,10.1,-0.64,10.12025691,10.1,-0.64,10.12025691
19/01/2021 18:00,9.89,-0.45,9.900232321,9.89,-0.45,9.900232321,16.15304,-0.50328,16.16087844,0.02304,0.00672,0.024,16.13,-0.51,16.1380606,17.16696,-0.16172,17.16772172,0.81696,0.23828,0.851,16.35,-0.4,16.35489223,9.78,-0.64,9.800918324,9.78,-0.64,9.800918324
19/01/2021 18:30,9.49,-0.43,9.499736838,9.49,-0.43,9.499736838,15.84304,-0.48328,15.85040933,0.02304,0.00672,0.024,15.82,-0.49,15.82758668,16.12792,0.07856,16.12811133,0.81792,0.23856,0.852,15.31,-0.16,15.31083603,9.39,-0.6,9.409149802,9.39,-0.6,9.409149802
19/01/2021 19:00,9.17,-0.35,9.176676958,9.17,-0.35,9.176676958,15.22304,-0.48328,15.23070932,0.02304,0.00672,0.024,15.2,-0.49,15.20789598,15.3612,0.6466,15.37480267,0.8112,0.2366,0.845,14.55,0.41,14.55577549,9.03,-0.63,9.051950066,9.03,-0.63,9.051950066
19/01/2021 19:30,8.87,-0.35,8.876902613,8.87,-0.35,8.876902613,14.58208,-0.38356,14.58712362,0.02208,0.00644,0.023,14.56,-0.39,14.56522228,14.69312,0.68716,14.70917959,0.81312,0.23716,0.847,13.88,0.45,13.88729275,8.67,-0.6,8.690736448,8.67,-0.6,8.690736448
19/01/2021 20:00,8.37,-0.28,8.374682084,8.37,-0.28,8.374682084,14.09304,0.37672,14.09807414,0.02304,0.00672,0.024,14.07,0.37,14.07486412,14.38216,0.65688,14.39715311,0.81216,0.23688,0.846,13.57,0.42,13.57649808,8.49,-0.59,8.510475897,8.49,-0.59,8.510475897
19/01/2021 20:30,8.19,-0.22,8.19295429,8.19,-0.22,8.19295429,13.59304,0.47672,13.60139693,0.02304,0.00672,0.024,13.57,0.47,13.57813684,13.74024,0.61632,13.75405561,0.81024,0.23632,0.844,12.93,0.38,12.93558271,8.19,-0.52,8.206491333,8.19,-0.52,8.206491333
19/01/2021 21:00,7.99,0.15,7.991407886,7.99,0.15,7.991407886,13.04208,0.47644,13.05077951,0.02208,0.00644,0.023,13.02,0.47,13.02848034,13.24928,0.64604,13.26502123,0.80928,0.23604,0.843,12.44,0.41,12.4467546,7.78,-0.52,7.797358527,7.78,-0.52,7.797358527
19/01/2021 21:30,7.41,0.38,7.419737192,7.41,0.38,7.419737192,12.28304,0.55672,12.29565,0.02304,0.00672,0.024,12.26,0.55,12.27233067,12.84736,0.64548,12.86356496,0.80736,0.23548,0.841,12.04,0.41,12.04697887,7.33,-0.48,7.345699422,7.33,-0.48,7.345699422
19/01/2021 22:00,6.77,0.4,6.781806544,6.77,0.4,6.781806544,11.48208,0.58644,11.49704627,0.02208,0.00644,0.023,11.46,0.58,11.47466775,12.15736,0.68548,12.1766697,0.80736,0.23548,0.841,11.35,0.45,11.3589172,6.92,-0.48,6.936627423,6.92,-0.48,6.936627423
19/01/2021 22:30,6.38,0.4,6.392526887,6.38,0.4,6.392526887,10.56304,0.67672,10.5846948,0.02304,0.00672,0.024,10.54,0.67,10.5612736,11.25928,0.77604,11.28599239,0.80928,0.23604,0.843,10.45,0.54,10.46394285,6.5,-0.48,6.51769898,6.5,-0.48,6.51769898
19/01/2021 23:00,5.95,0.42,5.96480511,5.95,0.42,5.96480511,9.90304,0.71672,9.928941978,0.02304,0.00672,0.024,9.88,0.71,9.905478282,10.69928,0.80604,10.72959892,0.80928,0.23604,0.843,9.89,0.57,9.906412065,6.05,-0.28,6.056475873,6.05,-0.28,6.056475873
19/01/2021 23:30,5.53,0.42,5.545926433,5.53,0.42,5.545926433,9.27304,0.69672,9.299176824,0.02304,0.00672,0.024,9.25,0.69,9.275699435,9.94832,1.00576,9.999031153,0.80832,0.23576,0.842,9.14,0.77,9.172377009,5.75,-0.28,5.756813355,5.75,-0.28,5.756813355
20/01/2021 00:00,5.28,0.39,5.294383817,5.28,0.39,5.294383817,8.77304,0.71672,8.802267799,0.02304,0.00672,0.024,8.75,0.71,8.778758454,9.48736,1.00548,9.540492115,0.80736,0.23548,0.841,8.68,0.77,8.714086297,5.55,-0.32,5.559217571,5.55,-0.32,5.559217571
20/01/2021 00:30,5.26,0.37,5.27299725,5.26,0.37,5.27299725,9.53304,0.67672,9.557028911,0.02304,0.00672,0.024,9.51,0.67,9.533572258,9.38736,0.97548,9.437907024,0.80736,0.23548,0.841,8.58,0.74,8.611852298,5.61,-0.28,5.616983176,5.61,-0.28,5.616983176
20/01/2021 01:00,5.54,0.37,5.552341848,5.54,0.37,5.552341848,10.56112,0.64616,10.58086851,0.02112,0.00616,0.022,10.54,0.64,10.55941286,9.69928,0.85604,9.736982952,0.80928,0.23604,0.843,8.89,0.62,8.911593572,6.34,0,6.34,6.34,0,6.34
20/01/2021 01:30,5.51,0.37,5.522408895,5.51,0.37,5.522408895,10.72304,0.62672,10.74133906,0.02304,0.00672,0.024,10.7,0.62,10.71794756,9.67024,0.85632,9.708080428,0.81024,0.23632,0.844,8.86,0.62,8.88166651,6.37,0,6.37,6.37,0,6.37
20/01/2021 02:00,5.4,0.39,5.414065016,5.4,0.39,5.414065016,10.47304,0.62672,10.4917751,0.02304,0.00672,0.024,10.45,0.62,10.46837619,9.47832,0.89576,9.520553345,0.80832,0.23576,0.842,8.67,0.66,8.695084818,6.24,-0.22,6.243877001,6.24,-0.22,6.243877001
20/01/2021 02:30,5.27,0.39,5.284411036,5.27,0.39,5.284411036,10.30304,0.62672,10.32208367,0.02304,0.00672,0.024,10.28,0.62,10.29867953,9.43832,0.89576,9.480731533,0.80832,0.23576,0.842,8.63,0.66,8.655200749,6.05,-0.22,6.053998679,6.05,-0.22,6.053998679
20/01/2021 03:00,5.1,0.39,5.114890028,5.1,0.39,5.114890028,10.10304,0.62672,10.12245994,0.02304,0.00672,0.024,10.08,0.62,10.09904946,9.3964,0.8852,9.438003602,0.8064,0.2352,0.84,8.59,0.65,8.614557447,5.87,-0.22,5.874121211,5.87,-0.22,5.874121211
20/01/2021 03:30,4.95,0.39,4.965339868,4.95,0.39,4.965339868,9.77304,0.56672,9.789457717,0.02304,0.00672,0.024,9.75,0.56,9.76606881,8.8964,1.1052,8.964786668,0.8064,0.2352,0.84,8.09,0.87,8.1366455,5.69,-0.31,5.698438383,5.69,-0.31,5.698438383
20/01/2021 04:00,4.72,0.39,4.736084881,4.72,0.39,4.736084881,9.42208,0.60644,9.441576193,0.02208,0.00644,0.023,9.4,0.6,9.419129471,8.99448,0.92464,9.041881972,0.80448,0.23464,0.838,8.19,0.69,8.219014539,5.44,-0.31,5.448825562,5.44,-0.31,5.448825562
20/01/2021 04:30,4.69,0.37,4.704572244,4.69,0.37,4.704572244,9.16304,0.58672,9.181804964,0.02304,0.00672,0.024,9.14,0.58,9.158384137,8.99544,0.88492,9.038861886,0.80544,0.23492,0.839,8.19,0.65,8.215753161,5.24,-0.26,5.246446416,5.24,-0.26,5.246446416
20/01/2021 05:00,4.83,0.32,4.840588807,4.83,0.32,4.840588807,8.91208,0.58644,8.931353862,0.02208,0.00644,0.023,8.89,0.58,8.908900044,8.9264,0.8352,8.965387666,0.8064,0.2352,0.84,8.12,0.6,8.142137312,5.29,-0.39,5.3043567,5.29,-0.39,5.3043567
20/01/2021 05:30,5,0.29,5.008402939,5,0.29,5.008402939,8.80304,0.59672,8.823241355,0.02304,0.00672,0.024,8.78,0.59,8.799801134,9.22544,0.83492,9.263143883,0.80544,0.23492,0.839,8.42,0.6,8.441350603,5.8,-0.39,5.813097281,5.8,-0.39,5.813097281
20/01/2021 06:00,5.37,0.25,5.375816217,5.37,0.25,5.375816217,9.144,0.557,9.160948914,0.024,0.007,0.025,9.12,0.55,9.136569378,9.61928,0.81604,9.65383183,0.80928,0.23604,0.843,8.81,0.58,8.829071299,6.03,-0.39,6.042598779,6.03,-0.39,6.042598779
20/01/2021 06:30,6.03,-0.32,6.038484909,6.03,-0.32,6.038484909,9.784,0.467,9.795138845,0.024,0.007,0.025,9.76,0.46,9.770834151,10.76736,0.74548,10.79313586,0.80736,0.23548,0.841,9.96,0.51,9.973048681,6.83,-0.63,6.858994095,6.83,-0.63,6.858994095
20/01/2021 07:00,6.58,-0.37,6.590394525,6.58,-0.37,6.590394525,10.354,0.467,10.36452628,0.024,0.007,0.025,10.33,0.46,10.34023694,12.18928,0.45604,12.19780798,0.80928,0.23604,0.843,11.38,0.22,11.38212634,7.43,-0.89,7.483114325,7.43,-0.89,7.483114325
20/01/2021 07:30,7.48,-0.65,7.508188863,7.48,-0.65,7.508188863,10.894,0.227,10.89636476,0.024,0.007,0.025,10.87,0.22,10.87222608,13.74928,-0.42396,13.75581486,0.80928,0.23604,0.843,12.94,-0.66,12.9568206,8.31,-0.99,8.36876335,8.31,-0.99,8.36876335
20/01/2021 08:00,7.86,-0.77,7.897626226,7.86,-0.77,7.897626226,11.404,-0.403,11.41111848,0.024,0.007,0.025,11.38,-0.41,11.38738337,14.92928,-0.92396,14.95784421,0.80928,0.23604,0.843,14.12,-1.16,14.1675686,9.09,-1.42,9.200244562,9.09,-1.42,9.200244562
20/01/2021 08:30,8.42,-0.91,8.469031822,8.42,-0.91,8.469031822,11.844,0.427,11.8516946,0.024,0.007,0.025,11.82,0.42,11.82745958,15.45928,-0.71396,15.47575772,0.80928,0.23604,0.843,14.65,-0.95,14.68076973,9.72,-1.37,9.816073553,9.72,-1.37,9.816073553
20/01/2021 09:00,8.82,-0.98,8.874277435,8.82,-0.98,8.874277435,12.26304,0.38672,12.26913617,0.02304,0.00672,0.024,12.24,0.38,12.24589727,16.3012,-0.8534,16.3235233,0.8112,0.2366,0.845,15.49,-1.09,15.52830319,10.05,-1.32,10.1363159,10.05,-1.32,10.1363159
20/01/2021 09:30,8.98,-1.01,9.036619943,8.98,-1.01,9.036619943,12.864,-0.363,12.8691206,0.024,0.007,0.025,12.84,-0.37,12.84532989,16.62216,-0.88312,16.64560314,0.81216,0.23688,0.846,15.81,-1.12,15.84962145,10.35,-1.48,10.45528096,10.35,-1.48,10.45528096
20/01/2021 10:00,9.1,-1.09,9.165047736,9.1,-1.09,9.165047736,13.054,-0.273,13.05685433,0.024,0.007,0.025,13.03,-0.28,13.03300809,17.12024,-0.92368,17.14513932,0.81024,0.23632,0.844,16.31,-1.16,16.35119873,10.55,-1.44,10.64782137,10.55,-1.44,10.64782137
20/01/2021 10:30,9.1,-0.98,9.152617112,9.1,-0.98,9.152617112,13.264,-0.353,13.26869643,0.024,0.007,0.025,13.24,-0.36,13.24489336,17.1112,-0.7934,17.12958403,0.8112,0.2366,0.845,16.3,-1.03,16.33251052,10.49,-1.34,10.57523995,10.49,-1.34,10.57523995
20/01/2021 11:00,9.32,-1.04,9.377846235,9.32,-1.04,9.377846235,13.424,-0.383,13.42946257,0.024,0.007,0.025,13.4,-0.39,13.40567417,17.15024,-0.90368,17.17403184,0.81024,0.23632,0.844,16.34,-1.14,16.37971917,10.76,-1.41,10.8519906,10.76,-1.41,10.8519906
20/01/2021 11:30,9.54,-1.09,9.602067486,9.54,-1.09,9.602067486,13.724,-0.423,13.73051729,0.024,0.007,0.025,13.7,-0.43,13.70674651,17.6812,-1.0834,17.71436109,0.8112,0.2366,0.845,16.87,-1.32,16.92156317,11.03,-1.47,11.12752443,11.03,-1.47,11.12752443
20/01/2021 12:00,9.66,-1.12,9.724710793,9.66,-1.12,9.724710793,13.90208,-0.42356,13.90853089,0.02208,0.00644,0.023,13.88,-0.43,13.88665907,17.80024,-1.08368,17.83319675,0.81024,0.23632,0.844,16.99,-1.32,17.04120008,11.09,-1.47,11.18700139,11.09,-1.47,11.18700139
20/01/2021 12:30,9.85,-1.12,9.913470633,9.85,-1.12,9.913470633,14.20112,-0.42384,14.20744346,0.02112,0.00616,0.022,14.18,-0.43,14.18651825,17.77216,-0.97312,17.7987818,0.81216,0.23688,0.846,16.96,-1.21,17.00310854,11.27,-1.43,11.36036091,11.27,-1.43,11.36036091
20/01/2021 13:00,9.77,-1.07,9.828417981,9.77,-1.07,9.828417981,14.08304,-0.31328,14.08652406,0.02304,0.00672,0.024,14.06,-0.32,14.06364106,17.65832,-0.89424,17.68094823,0.80832,0.23576,0.842,16.85,-1.13,16.8878477,11.12,-1.43,11.21156992,11.12,-1.43,11.21156992
20/01/2021 13:30,9.45,-0.86,9.489051586,9.45,-0.86,9.489051586,13.90304,0.44672,13.91021495,0.02304,0.00672,0.024,13.88,0.44,13.88697231,17.62832,-0.73424,17.64360435,0.80832,0.23576,0.842,16.82,-0.97,16.84794646,10.98,-1.4,11.06889335,10.98,-1.4,11.06889335
20/01/2021 14:00,9.33,-0.9,9.373307847,9.33,-0.9,9.373307847,13.69304,0.42672,13.69968738,0.02304,0.00672,0.024,13.67,0.42,13.67645056,17.8152,-0.7614,17.83146323,0.9552,0.2786,0.995,16.86,-1.04,16.89204547,10.69,-1.55,10.80178689,10.69,-1.55,10.80178689
20/01/2021 14:30,9.33,-0.93,9.376235919,9.33,-0.93,9.376235919,13.55304,0.44672,13.56040014,0.02304,0.00672,0.024,13.53,0.44,13.53715258,17.8272,-0.8604,17.84795081,1.0272,0.2996,1.07,16.8,-1.16,16.84,10.42,-1.47,10.52317918,10.42,-1.47,10.52317918
20/01/2021 15:00,9.37,-0.93,9.416039507,9.37,-0.93,9.416039507,13.53304,0.44672,13.54041101,0.02304,0.00672,0.024,13.51,0.44,13.51716316,17.47528,-0.68096,17.48854247,1.02528,0.29904,1.068,16.45,-0.98,16.47916563,10.46,-1.53,10.5713055,10.46,-1.53,10.5713055
20/01/2021 15:30,9.5,-0.93,9.545412511,9.5,-0.93,9.545412511,13.73304,0.46672,13.7409685,0.02304,0.00672,0.024,13.71,0.46,13.71771482,17.78624,-0.70068,17.80003612,1.02624,0.29932,1.069,16.76,-1,16.78980643,10.3,-1.48,10.40578685,10.3,-1.48,10.40578685
20/01/2021 16:00,9.52,-0.79,9.552722125,9.52,-0.79,9.552722125,14.03304,0.46672,14.04079909,0.02304,0.00672,0.024,14.01,0.46,14.01754971,17.78432,-0.62124,17.79516724,1.02432,0.29876,1.067,16.76,-0.92,16.7852316,10.26,-1.4,10.35507605,10.26,-1.4,10.35507605
20/01/2021 16:30,9.61,-0.74,9.638449045,9.61,-0.74,9.638449045,14.40592,0.50756,14.41485859,0.02592,0.00756,0.027,14.38,0.5,14.38869,17.94432,-0.51124,17.95160123,1.02432,0.29876,1.067,16.92,-0.81,16.9393772,10.08,-1.27,10.15968996,10.08,-1.27,10.15968996
20/01/2021 17:00,9.85,-0.8,9.882433911,9.85,-0.8,9.882433911,15.28008,-0.42956,15.28611679,0.07008,0.02044,0.073,15.21,-0.45,15.21665535,18.24432,-0.44124,18.24965493,1.02432,0.29876,1.067,17.22,-0.74,17.23589278,10.14,-1.16,10.20613541,10.14,-1.16,10.20613541
20/01/2021 17:30,9.93,-0.71,9.95535032,9.93,-0.71,9.95535032,15.93488,-0.48816,15.94235556,0.07488,0.02184,0.078,15.86,-0.51,15.86819776,17.94528,-0.22096,17.94664029,1.02528,0.29904,1.068,16.92,-0.52,16.92798866,9.84,-0.95,9.885752374,9.84,-0.95,9.885752374
20/01/2021 18:00,9.76,-0.58,9.777218418,9.76,-0.58,9.777218418,15.95744,-0.45908,15.96404228,0.03744,0.01092,0.039,15.92,-0.47,15.9269363,17.41528,-0.08096,17.41546818,1.02528,0.29904,1.068,16.39,-0.38,16.39440453,9.39,-0.84,9.427497017,9.39,-0.84,9.427497017
20/01/2021 18:30,9.24,-0.34,9.246253295,9.24,-0.34,9.246253295,15.58304,-0.42328,15.58878769,0.02304,0.00672,0.024,15.56,-0.43,15.56594038,16.56336,-0.06152,16.56347425,1.02336,0.29848,1.066,15.54,-0.36,15.54416932,9.17,-0.71,9.197445297,9.17,-0.71,9.197445297
20/01/2021 19:00,9.04,-0.34,9.046391546,9.04,-0.34,9.046391546,15.15304,-0.42328,15.15895073,0.02304,0.00672,0.024,15.13,-0.43,15.13610914,16.19432,-0.08124,16.19452377,1.02432,0.29876,1.067,15.17,-0.38,15.17475865,8.82,-0.75,8.851830319,8.82,-0.75,8.851830319
20/01/2021 19:30,8.6,-0.34,8.606718306,8.6,-0.34,8.606718306,14.39304,-0.25328,14.39526836,0.02304,0.00672,0.024,14.37,-0.26,14.37235193,15.47336,0.57848,15.48416962,1.02336,0.29848,1.066,14.45,0.28,14.45271255,8.42,-0.66,8.445827372,8.42,-0.66,8.445827372
20/01/2021 20:00,8.22,-0.28,8.224767474,8.22,-0.28,8.224767474,13.84304,0.43672,13.8499271,0.02304,0.00672,0.024,13.82,0.43,13.82668796,15.15624,0.15932,15.15707735,1.02624,0.29932,1.069,14.13,-0.14,14.13069354,7.99,-0.54,8.00822702,7.99,-0.54,8.00822702
20/01/2021 20:30,8.15,0.2,8.152453618,8.15,0.2,8.152453618,13.52208,0.45644,13.52978141,0.02208,0.00644,0.023,13.5,0.45,13.50749792,14.68432,0.49876,14.69278787,1.02432,0.29876,1.067,13.66,0.2,13.66146405,7.81,-0.54,7.828646115,7.81,-0.54,7.828646115
20/01/2021 21:00,7.71,0.3,7.715834368,7.71,0.3,7.715834368,12.75304,0.50672,12.76310285,0.02304,0.00672,0.024,12.73,0.5,12.73981554,14.13528,0.68904,14.15206405,1.02528,0.29904,1.068,13.11,0.39,13.11579963,7.34,-0.47,7.355032291,7.34,-0.47,7.355032291
20/01/2021 21:30,7.15,0.35,7.158561308,7.15,0.35,7.158561308,12.11208,0.50644,12.12266321,0.02208,0.00644,0.023,12.09,0.5,12.10033471,13.44528,0.71904,13.46449304,1.02528,0.29904,1.068,12.42,0.42,12.42709942,7.03,-0.42,7.042535055,7.03,-0.42,7.042535055
20/01/2021 22:00,6.67,0.43,6.683846198,6.67,0.43,6.683846198,11.54304,0.55672,11.55645748,0.02304,0.00672,0.024,11.52,0.55,11.53312187,12.36816,0.79988,12.39399814,1.02816,0.29988,1.071,11.34,0.5,11.35101758,6.72,-0.5,6.738575517,6.72,-0.5,6.738575517
20/01/2021 22:30,6.42,0.4,6.432448989,6.42,0.4,6.432448989,11.19304,0.58672,11.20840688,0.02304,0.00672,0.024,11.17,0.58,11.18504806,11.83912,0.83016,11.86818975,1.02912,0.30016,1.072,10.81,0.53,10.8229848,6.4,-0.35,6.409563168,6.4,-0.35,6.409563168
20/01/2021 23:00,5.98,0.45,5.996907536,5.98,0.45,5.996907536,10.58304,0.58672,10.5992913,0.02304,0.00672,0.024,10.56,0.58,10.57591604,11.07104,0.89072,11.10681362,1.03104,0.30072,1.074,10.04,0.59,10.05732072,6.06,-0.35,6.070098846,6.06,-0.35,6.070098846
20/01/2021 23:30,5.58,0.42,5.595784127,5.58,0.42,5.595784127,9.91304,0.60672,9.931589561,0.02304,0.00672,0.024,9.89,0.6,9.908183486,10.3572,0.9996,10.40532518,1.0272,0.2996,1.07,9.33,0.7,9.356222528,5.7,-0.42,5.715452738,5.7,-0.42,5.715452738
21/01/2021 00:00,5.3,0.42,5.316615465,5.3,0.42,5.316615465,9.31208,0.63644,9.333803608,0.02208,0.00644,0.023,9.29,0.63,9.311337176,10.01816,1.01988,10.06993967,1.02816,0.29988,1.071,8.99,0.72,9.018785949,5.47,-0.42,5.486100619,5.47,-0.42,5.486100619
21/01/2021 00:30,5.38,0.42,5.39636915,5.38,0.42,5.39636915,10.00304,0.63672,10.02328397,0.02304,0.00672,0.024,9.98,0.63,9.999864999,10.13624,0.89932,10.17605709,1.02624,0.29932,1.069,9.11,0.6,9.129737127,5.62,-0.43,5.636426173,5.62,-0.43,5.636426173
21/01/2021 01:00,5.61,0.39,5.62353981,5.61,0.39,5.62353981,11.25304,0.54672,11.26631315,0.02304,0.00672,0.024,11.23,0.54,11.24297558,10.26008,0.93044,10.3021823,1.03008,0.30044,1.073,9.23,0.63,9.251475558,6.34,-0.25,6.344927108,6.34,-0.25,6.344927108
21/01/2021 01:30,5.66,0.36,5.671437208,5.66,0.36,5.671437208,11.40304,0.54672,11.41613875,0.02304,0.00672,0.024,11.38,0.54,11.39280475,10.25816,0.92988,10.30021958,1.02816,0.29988,1.071,9.23,0.63,9.251475558,6.37,-0.22,6.373797926,6.37,-0.22,6.373797926
21/01/2021 02:00,5.48,0.41,5.495316187,5.48,0.41,5.495316187,11.13304,0.54672,11.14645605,0.02304,0.00672,0.024,11.11,0.54,11.12311557,10.05816,0.89988,10.09833484,1.02816,0.29988,1.071,9.03,0.6,9.049911602,6.2,-0.22,6.203901998,6.2,-0.22,6.203901998
21/01/2021 02:30,5.39,0.44,5.407929363,5.39,0.44,5.407929363,10.90304,0.54672,10.91673871,0.02304,0.00672,0.024,10.88,0.54,10.89339249,10.07528,0.91904,10.11710935,1.02528,0.29904,1.068,9.05,0.62,9.071212708,6.07,-0.3,6.077408987,6.07,-0.3,6.077408987
21/01/2021 03:00,5.26,0.44,5.278370961,5.26,0.44,5.278370961,10.48304,0.59672,10.50000964,0.02304,0.00672,0.024,10.46,0.59,10.47662637,9.89624,0.94932,9.941668602,1.02624,0.29932,1.069,8.87,0.65,8.893784346,5.87,-0.3,5.877661099,5.87,-0.3,5.877661099
21/01/2021 03:30,5.17,0.34,5.181167822,5.17,0.34,5.181167822,10.09304,0.59672,10.11066423,0.02304,0.00672,0.024,10.07,0.59,10.0872692,9.46432,1.11876,9.530213901,1.02432,0.29876,1.067,8.44,0.82,8.479740562,5.67,-0.44,5.687046685,5.67,-0.44,5.687046685
21/01/2021 04:00,5.01,0.34,5.021523673,5.01,0.34,5.021523673,9.67208,0.59644,9.690452631,0.02208,0.00644,0.023,9.65,0.59,9.668019446,9.46624,0.96932,9.515738595,1.02624,0.29932,1.069,8.44,0.67,8.466551836,5.42,-0.51,5.443941587,5.42,-0.51,5.443941587
21/01/2021 04:30,5.01,0.32,5.020209159,5.01,0.32,5.020209159,9.50304,0.59672,9.521756351,0.02304,0.00672,0.024,9.48,0.59,9.498341961,9.38816,0.96988,9.43812563,1.02816,0.29988,1.071,8.36,0.67,8.386805113,5.22,-0.33,5.230420633,5.22,-0.33,5.230420633
21/01/2021 05:00,5.08,0.3,5.088850558,5.08,0.3,5.088850558,9.23304,0.59672,9.252302546,0.02304,0.00672,0.024,9.21,0.59,9.228878588,9.34008,0.93044,9.386309871,1.03008,0.30044,1.073,8.31,0.63,8.333846651,5.26,0,5.26,5.26,0,5.26
21/01/2021 05:30,5.28,0.3,5.28851586,5.28,0.3,5.28851586,9.23304,0.59672,9.252302546,0.02304,0.00672,0.024,9.21,0.59,9.228878588,9.7272,0.8896,9.767794429,1.0272,0.2996,1.07,8.7,0.59,8.719982798,5.87,-0.39,5.882941441,5.87,-0.39,5.882941441
21/01/2021 06:00,5.53,0.3,5.538131454,5.53,0.3,5.538131454,9.35304,0.59672,9.372055911,0.02304,0.00672,0.024,9.33,0.59,9.348636264,10.12816,0.83988,10.16292396,1.02816,0.29988,1.071,9.1,0.54,9.116007898,6.11,-0.48,6.128825336,6.11,-0.48,6.128825336
21/01/2021 06:30,6.38,-0.45,6.395850217,6.38,-0.45,6.395850217,10.19304,0.48672,10.20465388,0.02304,0.00672,0.024,10.17,0.48,10.18132113,11.3872,0.7996,11.41523911,1.0272,0.2996,1.07,10.36,0.5,10.37205862,7.21,-0.68,7.241995581,7.21,-0.68,7.241995581
21/01/2021 07:00,7.09,-0.63,7.117935094,7.09,-0.63,7.117935094,10.94304,0.37672,10.94952247,0.02304,0.00672,0.024,10.92,0.37,10.92626652,12.12104,0.55072,12.13354454,1.03104,0.30072,1.074,11.09,0.25,11.0928175,8.03,-0.8,8.069752165,8.03,-0.8,8.069752165
21/01/2021 07:30,7.92,-0.82,7.962336341,7.92,-0.82,7.962336341,11.52304,-0.27328,11.52628009,0.02304,0.00672,0.024,11.5,-0.28,11.50340819,13.66104,-0.29928,13.66431785,1.03104,0.30072,1.074,12.63,-0.6,12.64424375,8.69,-0.87,8.733441475,8.69,-0.87,8.733441475
21/01/2021 08:00,8.45,-0.95,8.503234679,8.45,-0.95,8.503234679,11.724,0.047,11.72409421,0.024,0.007,0.025,11.7,0.04,11.70006838,15.522,-0.659,15.53598291,1.032,0.301,1.075,14.49,-0.96,14.52176642,9.07,-1,9.124960274,9.07,-1,9.124960274
21/01/2021 08:30,8.85,-0.95,8.900842657,8.85,-0.95,8.900842657,12.34496,0.38728,12.35103328,0.02496,0.00728,0.026,12.32,0.38,12.325859,16.19008,-0.53956,16.19906835,1.03008,0.30044,1.073,15.16,-0.84,15.18325393,9.7,-1.21,9.775177748,9.7,-1.21,9.775177748
21/01/2021 09:00,9.32,-1.09,9.383522793,9.32,-1.09,9.383522793,12.76144,0.42792,12.76861255,0.06144,0.01792,0.064,12.7,0.41,12.70661639,17.102,-0.709,17.11669025,1.032,0.301,1.075,16.07,-1.01,16.10170798,9.99,-1.06,10.04607884,9.99,-1.06,10.04607884
21/01/2021 09:30,9.55,-1.13,9.616621028,9.55,-1.13,9.616621028,13.038,0.424,13.04489249,0.048,0.014,0.05,12.99,0.41,12.99646875,17.472,-0.789,17.48980575,1.032,0.301,1.075,16.44,-1.09,16.4760948,10.41,-1.14,10.47223472,10.41,-1.14,10.47223472
21/01/2021 10:00,9.52,-1.09,9.582197034,9.52,-1.09,9.582197034,13.18672,0.44696,13.19429261,0.12672,0.03696,0.132,13.06,0.41,13.0664341,17.56104,-0.87928,17.58303896,1.03104,0.30072,1.074,16.53,-1.18,16.57206384,10.54,-1.38,10.62995767,10.54,-1.38,10.62995767
21/01/2021 10:30,9.52,-1.06,9.578830826,9.52,-1.06,9.578830826,13.52528,0.46404,13.53323805,0.18528,0.05404,0.193,13.34,0.41,13.34629911,17.77912,-0.89984,17.80187687,1.02912,0.30016,1.072,16.75,-1.2,16.79293006,10.41,-1.07,10.46484591,10.41,-1.07,10.46484591
21/01/2021 11:00,9.75,-1.15,9.817586261,9.75,-1.15,9.817586261,13.814,0.487,13.82258171,0.264,0.077,0.275,13.55,0.41,13.55620153,17.72008,-0.82956,17.73948717,1.03008,0.30044,1.073,16.69,-1.13,16.72820971,10.67,-1.15,10.73179389,10.67,-1.15,10.73179389
21/01/2021 11:30,9.63,-1.08,9.69037151,9.63,-1.08,9.69037151,13.73064,0.50352,13.73986926,0.32064,0.09352,0.334,13.41,0.41,13.41626625,17.93816,-0.95012,17.9633046,1.02816,0.29988,1.071,16.91,-1.25,16.95613753,10.71,-1.38,10.79854157,10.71,-1.38,10.79854157
21/01/2021 12:00,9.6,-1.06,9.658343543,9.6,-1.06,9.658343543,13.65032,0.54676,13.66126578,0.40032,0.11676,0.417,13.25,0.43,13.25697552,18.00816,-0.88012,18.0296544,1.02816,0.29988,1.071,16.98,-1.18,17.02095179,10.48,-1.47,10.5825942,10.48,-1.47,10.5825942
21/01/2021 12:30,9.7,-1.06,9.757745641,9.7,-1.06,9.757745641,14.05504,0.33272,14.05897763,0.45504,0.13272,0.474,13.6,0.2,13.60147051,18.3272,-1.0104,18.35503114,1.0272,0.2996,1.07,17.3,-1.31,17.34952737,10.67,-1.39,10.76015799,10.67,-1.39,10.76015799
21/01/2021 13:00,9.66,-1.06,9.71798333,9.66,-1.06,9.71798333,14.09848,0.61664,14.11195887,0.46848,0.13664,0.488,13.63,0.48,13.63844933,18.23624,-0.80068,18.25380886,1.02624,0.29932,1.069,17.21,-1.1,17.24511815,10.86,-1.44,10.95505363,10.86,-1.44,10.95505363
21/01/2021 13:30,9.32,-0.93,9.366285283,9.32,-0.93,9.366285283,13.88192,0.56056,13.89323326,0.48192,0.14056,0.502,13.4,0.42,13.40658047,17.52624,-0.70068,17.54024062,1.02624,0.29932,1.069,16.5,-1,16.53027525,10.86,-1.44,10.95505363,10.86,-1.44,10.95505363
21/01/2021 14:00,9.51,-1.03,9.565615506,9.51,-1.03,9.565615506,13.70576,0.60168,13.71896046,0.48576,0.14168,0.506,13.22,0.46,13.2280006,18.09624,-0.88068,18.11765712,1.02624,0.29932,1.069,17.07,-1.18,17.1107364,10.8,-1.56,10.91208504,10.8,-1.56,10.91208504
21/01/2021 14:30,9.32,-1.01,9.374566657,9.32,-1.01,9.374566657,13.4648,0.6214,13.47913117,0.4848,0.1414,0.505,12.98,0.48,12.98887216,17.5972,-0.8104,17.6158507,1.0272,0.2996,1.07,16.57,-1.11,16.60713702,10.48,-1.56,10.59547073,10.48,-1.56,10.59547073
21/01/2021 15:00,9.37,-1.01,9.424277161,9.37,-1.01,9.424277161,13.39384,0.66112,13.41014652,0.48384,0.14112,0.504,12.91,0.52,12.92046826,17.18528,-0.59096,17.19543784,1.02528,0.29904,1.068,16.16,-0.89,16.18448949,10.31,-1.29,10.39038979,10.31,-1.29,10.39038979
21/01/2021 15:30,9.51,-0.96,9.558331444,9.51,-0.96,9.558331444,13.70192,0.58056,13.71421385,0.48192,0.14056,0.502,13.22,0.44,13.22732021,17.74816,-0.61012,17.75864381,1.02816,0.29988,1.071,16.72,-0.91,16.74474544,10.28,-1.07,10.33553579,10.28,-1.07,10.33553579
21/01/2021 16:00,9.59,-0.92,9.634028233,9.59,-0.92,9.634028233,14.04616,0.68888,14.06304257,0.47616,0.13888,0.496,13.57,0.55,13.58114134,17.7272,-0.5004,17.73426119,1.0272,0.2996,1.07,16.7,-0.8,16.7191507,10.19,-1.01,10.23993164,10.19,-1.01,10.23993164
21/01/2021 16:30,9.68,-0.85,9.717247553,9.68,-0.85,9.717247553,14.54808,0.68944,14.56440727,0.47808,0.13944,0.498,14.07,0.55,14.08074572,17.72912,-0.31984,17.73200478,1.02912,0.30016,1.072,16.7,-0.62,16.71150502,10.19,-0.86,10.22622609,10.19,-0.86,10.22622609
21/01/2021 17:00,9.99,-0.83,10.02442018,9.99,-0.83,10.02442018,15.21808,0.32944,15.22164543,0.47808,0.13944,0.498,14.74,0.19,14.74122451,18.51008,-0.43956,18.51529839,1.03008,0.30044,1.073,17.48,-0.74,17.4956566,9.93,-0.6,9.948110373,9.93,-0.6,9.948110373
21/01/2021 17:30,10.37,-0.86,10.40559945,10.37,-0.86,10.40559945,16.29752,-0.46364,16.3041136,0.46752,0.13636,0.487,15.83,-0.6,15.84136673,19.53104,-0.43928,19.53597938,1.03104,0.30072,1.074,18.5,-0.74,18.51479408,9.93,-0.6,9.948110373,9.93,-0.6,9.948110373
21/01/2021 18:00,10.23,-0.81,10.26201735,10.23,-0.81,10.26201735,16.54944,-0.46308,16.55591759,0.46944,0.13692,0.489,16.08,-0.6,16.09119014,18.54104,-0.20928,18.54222108,1.03104,0.30072,1.074,17.51,-0.51,17.51742561,9.73,-0.6,9.748481933,9.73,-0.6,9.748481933
21/01/2021 18:30,9.65,-0.43,9.65957556,9.65,-0.43,9.65957556,16.07848,-0.44336,16.08459161,0.46848,0.13664,0.488,15.61,-0.58,15.62077143,17.40912,-0.17984,17.41004887,1.02912,0.30016,1.072,16.38,-0.48,16.38703146,9.44,-0.53,9.454866472,9.44,-0.53,9.454866472
21/01/2021 19:00,9.16,-0.32,9.165587815,9.16,-0.32,9.165587815,15.54848,-0.37336,15.55296203,0.46848,0.13664,0.488,15.08,-0.51,15.08862154,17.06104,-0.14928,17.06169307,1.03104,0.30072,1.074,16.03,-0.45,16.03631504,9.14,-0.48,9.15259526,9.14,-0.48,9.15259526
21/01/2021 19:30,8.75,0.03,8.750051428,8.75,0.03,8.750051428,14.98944,-0.40308,14.99485862,0.46944,0.13692,0.489,14.52,-0.54,14.53003785,16.44912,-0.07984,16.44931376,1.02912,0.30016,1.072,15.42,-0.38,15.42468152,8.85,-0.52,8.865263673,8.85,-0.52,8.865263673
21/01/2021 20:00,8.25,0.34,8.257003088,8.25,0.34,8.257003088,14.39752,-0.34364,14.40162042,0.46752,0.13636,0.487,13.93,-0.48,13.93826747,16.38104,-0.13928,16.3816321,1.03104,0.30072,1.074,15.35,-0.44,15.35630489,8.55,-0.43,8.560806037,8.55,-0.43,8.560806037
21/01/2021 20:30,7.96,0.38,7.96906519,7.96,0.38,7.96906519,13.85944,-0.21308,13.86107789,0.46944,0.13692,0.489,13.39,-0.35,13.39457353,14.96008,-0.09956,14.96041128,1.03008,0.30044,1.073,13.93,-0.4,13.93574182,8.25,-0.37,8.258292802,8.25,-0.37,8.258292802
21/01/2021 21:00,7.69,0.38,7.699383092,7.69,0.38,7.699383092,13.35848,0.52664,13.368857,0.46848,0.13664,0.488,12.89,0.39,12.89589857,14.412,0.141,14.41268972,1.032,0.301,1.075,13.38,-0.16,13.38095662,7.84,-0.37,7.848726011,7.84,-0.37,7.848726011
21/01/2021 21:30,7.35,0.4,7.360876307,7.35,0.4,7.360876307,12.74656,0.63608,12.76242099,0.46656,0.13608,0.486,12.28,0.5,12.29017494,13.73104,0.50072,13.74016667,1.03104,0.30072,1.074,12.7,0.2,12.70157471,7.5,-0.25,7.50416551,7.5,-0.25,7.50416551
21/01/2021 22:00,6.92,0.43,6.933346955,6.92,0.43,6.933346955,12.00848,0.76664,12.03292686,0.46848,0.13664,0.488,11.54,0.63,11.55718391,12.93912,0.74016,12.9602725,1.02912,0.30016,1.072,11.91,0.44,11.91812485,7.17,-0.31,7.176698405,7.17,-0.31,7.176698405
21/01/2021 22:30,6.55,0.39,6.561600415,6.55,0.39,6.561600415,11.32752,0.76636,11.35341433,0.46752,0.13636,0.487,10.86,0.63,10.87825813,12.27912,0.82016,12.30648002,1.02912,0.30016,1.072,11.25,0.52,11.26201137,6.79,-0.37,6.800073529,6.79,-0.37,6.800073529
21/01/2021 23:00,6.15,0.44,6.165719747,6.15,0.44,6.165719747,10.54944,0.87692,10.58582415,0.46944,0.13692,0.489,10.08,0.74,10.1071262,11.32816,0.89988,11.36384587,1.02816,0.29988,1.071,10.3,0.6,10.31746093,6.34,-0.27,6.345746607,6.34,-0.27,6.345746607
21/01/2021 23:30,5.73,0.39,5.743256916,5.73,0.39,5.743256916,9.96752,0.78636,9.998490736,0.46752,0.13636,0.487,9.5,0.65,9.522210878,10.60816,1.06988,10.66197457,1.02816,0.29988,1.071,9.58,0.77,9.610894859,5.94,-0.36,5.950899092,5.94,-0.36,5.950899092
22/01/2021 00:00,5.42,0.39,5.43401325,5.42,0.39,5.43401325,9.31656,0.78608,9.349663737,0.46656,0.13608,0.486,8.85,0.65,8.873837952,10.20624,1.03932,10.25902144,1.02624,0.29932,1.069,9.18,0.74,9.209777413,5.72,-0.38,5.732608481,5.72,-0.38,5.732608481
22/01/2021 00:30,5.39,0.39,5.404091043,5.39,0.39,5.404091043,9.98656,0.82608,10.02066808,0.46656,0.13608,0.486,9.52,0.69,9.544972499,9.94816,1.03988,10.00236161,1.02816,0.29988,1.071,8.92,0.74,8.950642435,5.84,-0.38,5.852349955,5.84,-0.38,5.852349955
22/01/2021 01:00,5.68,0.39,5.693373341,5.68,0.39,5.693373341,11.13944,0.87692,11.17390318,0.46944,0.13692,0.489,10.67,0.74,10.69562995,10.19912,1.04016,10.25202329,1.02912,0.30016,1.072,9.17,0.74,9.199809781,6.55,-0.24,6.554395472,6.55,-0.24,6.554395472
22/01/2021 01:30,5.65,0.39,5.663444182,5.65,0.39,5.663444182,11.34752,0.75636,11.37269935,0.46752,0.13636,0.487,10.88,0.62,10.89765112,10.14008,0.99044,10.18833616,1.03008,0.30044,1.073,9.11,0.69,9.136093257,6.61,-0.24,6.6143556,6.61,-0.24,6.6143556
22/01/2021 02:00,5.51,0.39,5.523784934,5.51,0.39,5.523784934,11.00944,0.79692,11.03824491,0.46944,0.13692,0.489,10.54,0.66,10.56064392,10.0272,0.9996,10.07690131,1.0272,0.2996,1.07,9,0.7,9.027181177,6.45,-0.34,6.458955024,6.45,-0.34,6.458955024
22/01/2021 02:30,5.36,0.42,5.376430042,5.36,0.42,5.376430042,10.76096,0.90028,10.7985538,0.48096,0.14028,0.501,10.28,0.76,10.3080551,9.87624,1.04932,9.931827073,1.02624,0.29932,1.069,8.85,0.75,8.881722806,6.26,-0.37,6.270924972,6.26,-0.37,6.270924972
22/01/2021 03:00,5.22,0.4,5.235303239,5.22,0.4,5.235303239,10.56192,0.92056,10.60196137,0.48192,0.14056,0.502,10.08,0.78,10.11013353,9.71816,1.04988,9.774706226,1.02816,0.29988,1.071,8.69,0.75,8.722304741,6.08,-0.25,6.085137632,6.08,-0.25,6.085137632
22/01/2021 03:30,5.13,0.38,5.144054821,5.13,0.38,5.144054821,10.38096,0.89028,10.41906565,0.48096,0.14028,0.501,9.9,0.75,9.928368446,9.38624,1.23932,9.467703808,1.02624,0.29932,1.069,8.36,0.94,8.412680904,5.87,-0.4,5.883612836,5.87,-0.4,5.883612836
22/01/2021 04:00,5.06,0.34,5.07141006,5.06,0.34,5.07141006,9.97096,0.89028,10.01062644,0.48096,0.14028,0.501,9.49,0.75,9.519590327,9.5372,1.0196,9.591546695,1.0272,0.2996,1.07,8.51,0.72,8.540403972,5.68,-0.47,5.69941225,5.68,-0.47,5.69941225
22/01/2021 04:30,5,0.34,5.011546667,5,0.34,5.011546667,9.74808,0.87944,9.787669712,0.47808,0.13944,0.498,9.27,0.74,9.299489233,9.46624,0.99932,9.518841327,1.02624,0.29932,1.069,8.44,0.7,8.468978687,5.48,-0.44,5.497635856,5.48,-0.44,5.497635856
22/01/2021 05:00,5.05,0.34,5.061432604,5.05,0.34,5.061432604,9.58288,0.88084,9.623277415,0.48288,0.14084,0.503,9.1,0.74,9.130038335,9.47008,0.98044,9.520697338,1.03008,0.30044,1.073,8.44,0.68,8.467349054,5.48,-0.33,5.48992714,5.48,-0.33,5.48992714
