Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
22/01/2021 05:30,5.31,0.34,5.320873988,5.31,0.34,5.320873988,9.48096,0.88028,9.521738045,0.48096,0.14028,0.501,9,0.74,9.030370978,9.69008,0.98044,9.739554045,1.03008,0.30044,1.073,8.66,0.68,8.686656434,5.98,-0.28,5.986551595,5.98,-0.28,5.986551595
22/01/2021 06:00,5.63,0.32,5.639086806,5.63,0.32,5.639086806,9.4848,0.8814,9.525665174,0.4848,0.1414,0.505,9,0.74,9.030370978,9.942,1.001,9.992265259,1.032,0.301,1.075,8.91,0.7,8.937454895,6.25,-0.28,6.256268856,6.25,-0.28,6.256268856
22/01/2021 06:30,6.2,-0.16,6.202064173,6.2,-0.16,6.202064173,10.24424,0.67832,10.26667284,0.47424,0.13832,0.494,9.77,0.54,9.784911854,11.25104,0.84072,11.28240715,1.03104,0.30072,1.074,10.22,0.54,10.2342562,7.14,-0.59,7.16433528,7.14,-0.59,7.16433528
22/01/2021 07:00,6.58,-0.29,6.586387477,6.58,-0.29,6.586387477,10.96712,0.60916,10.98402463,0.47712,0.13916,0.497,10.49,0.47,10.5005238,12.68296,0.65128,12.69967086,1.03296,0.30128,1.076,11.65,0.35,11.65525632,7.8,-0.62,7.824602226,7.8,-0.62,7.824602226
22/01/2021 07:30,7.21,-0.38,7.220006925,7.21,-0.38,7.220006925,11.40576,0.58168,11.42058286,0.48576,0.14168,0.506,10.92,0.44,10.92886087,14.34296,-0.21872,14.34462757,1.03296,0.30128,1.076,13.31,-0.52,13.3201539,8.55,-0.75,8.582831701,8.55,-0.75,8.582831701
22/01/2021 08:00,7.64,-0.4,7.650464038,7.64,-0.4,7.650464038,11.61328,0.63804,11.63079393,0.47328,0.13804,0.493,11.14,0.5,11.15121518,15.17104,-0.32928,15.17461301,1.03104,0.30072,1.074,14.14,-0.63,14.1540277,8.97,-1.03,9.028942352,8.97,-1.03,9.028942352
22/01/2021 08:30,8.2,-0.42,8.210749052,8.2,-0.42,8.210749052,12.12096,0.75028,12.14415874,0.48096,0.14028,0.501,11.64,0.61,11.65597272,16.05392,-0.43844,16.05990588,1.03392,0.30156,1.077,15.02,-0.74,15.03821798,9.83,-1.17,9.899383819,9.83,-1.17,9.899383819
22/01/2021 09:00,8.72,-0.52,8.735490828,8.72,-0.52,8.735490828,12.93192,0.68056,12.94981532,0.48192,0.14056,0.502,12.45,0.54,12.46170534,16.64104,-0.48928,16.64823135,1.03104,0.30072,1.074,15.61,-0.79,15.62997761,10.37,-1.23,10.44269122,10.37,-1.23,10.44269122
22/01/2021 09:30,8.97,-0.52,8.985059822,8.97,-0.52,8.985059822,13.25656,0.60608,13.27040753,0.46656,0.13608,0.486,12.79,0.47,12.79863274,17.40104,-0.58928,17.41101502,1.03104,0.30072,1.074,16.37,-0.89,16.3941758,10.55,-1.21,10.61916193,10.55,-1.21,10.61916193
22/01/2021 10:00,8.97,-0.45,8.981280532,8.97,-0.45,8.981280532,13.27192,0.68056,13.28935749,0.48192,0.14056,0.502,12.79,0.54,12.80139446,17.36008,-0.55956,17.36909569,1.03008,0.30044,1.073,16.33,-0.86,16.35262976,10.6,-1.24,10.67228186,10.6,-1.24,10.67228186
22/01/2021 10:30,8.84,-0.5,8.85412898,8.84,-0.5,8.85412898,13.45192,0.68056,13.46912446,0.48192,0.14056,0.502,12.97,0.54,12.98123646,17.48912,-0.65984,17.50156299,1.02912,0.30016,1.072,16.46,-0.96,16.48797137,10.56,-1.16,10.62352107,10.56,-1.16,10.62352107
22/01/2021 11:00,8.96,-0.59,8.979404212,8.96,-0.59,8.979404212,13.50192,0.65056,13.51758381,0.48192,0.14056,0.502,13.02,0.51,13.02998465,17.49912,-0.61984,17.5100943,1.02912,0.30016,1.072,16.47,-0.92,16.49567519,10.88,-1.33,10.96098992,10.88,-1.33,10.96098992
22/01/2021 11:30,9.04,-0.66,9.0640609,9.04,-0.66,9.0640609,13.60288,0.61084,13.61658804,0.48288,0.14084,0.503,13.12,0.47,13.12841575,17.692,-0.819,17.71094647,1.032,0.301,1.075,16.66,-1.12,16.69760462,10.63,-1.09,10.68573816,10.63,-1.09,10.68573816
22/01/2021 12:00,8.94,-0.63,8.962170496,8.94,-0.63,8.962170496,13.54056,0.61308,13.5544322,0.49056,0.14308,0.511,13.05,0.47,13.05846086,17.69008,-0.81956,17.70905444,1.03008,0.30044,1.073,16.66,-1.12,16.69760462,10.54,-1.13,10.60040094,10.54,-1.13,10.60040094
22/01/2021 12:30,8.73,-0.48,8.743185918,8.73,-0.48,8.743185918,13.72536,0.61448,13.73910815,0.49536,0.14448,0.516,13.23,0.47,13.23834582,17.58104,-0.64928,17.5930251,1.03104,0.30072,1.074,16.55,-0.95,16.57724344,10.61,-1.08,10.66482536,10.61,-1.08,10.66482536
22/01/2021 13:00,8.57,-0.41,8.579801863,8.57,-0.41,8.579801863,13.63728,0.66504,13.65348615,0.49728,0.14504,0.518,13.14,0.52,13.15028517,17.27816,-0.56012,17.28723655,1.02816,0.29988,1.071,16.25,-0.86,16.27274101,10.3,-0.95,10.3437179,10.3,-0.95,10.3437179
22/01/2021 13:30,8.57,-0.41,8.579801863,8.57,-0.41,8.579801863,13.45672,0.66196,13.47299166,0.48672,0.14196,0.507,12.97,0.52,12.98041987,16.89912,-0.33984,16.90253673,1.02912,0.30016,1.072,15.87,-0.64,15.88289961,9.98,-0.8,10.01201278,9.98,-0.8,10.01201278
22/01/2021 14:00,8.57,-0.41,8.579801863,8.57,-0.41,8.579801863,13.41632,0.72476,13.43588179,0.49632,0.14476,0.517,12.92,0.58,12.93301202,16.9572,-0.2804,16.95951815,1.0272,0.2996,1.07,15.93,-0.58,15.9405552,10,-0.92,10.04223083,10,-0.92,10.04223083
22/01/2021 14:30,8.41,-0.38,8.41858064,8.41,-0.38,8.41858064,13.12536,0.74448,13.14645677,0.49536,0.14448,0.516,12.63,0.6,12.64424375,16.31816,-0.10012,16.31846714,1.02816,0.29988,1.071,15.29,-0.4,15.29523128,9.75,-0.87,9.788738427,9.75,-0.87,9.788738427
22/01/2021 15:00,8.41,-0.36,8.417701587,8.41,-0.36,8.417701587,13.27536,0.77448,13.29793226,0.49536,0.14448,0.516,12.78,0.63,12.79551875,16.07624,0.21932,16.07773597,1.02624,0.29932,1.069,15.05,-0.08,15.05021262,9.58,-0.76,9.610098855,9.58,-0.76,9.610098855
22/01/2021 15:30,8.37,-0.34,8.376902769,8.37,-0.34,8.376902769,13.62632,0.77476,13.64832773,0.49632,0.14476,0.517,13.13,0.63,13.14510555,16.2672,-0.0204,16.26721279,1.0272,0.2996,1.07,15.24,-0.32,15.24335921,9.48,-0.76,9.510415343,9.48,-0.76,9.510415343
22/01/2021 16:00,8.46,-0.32,8.466049846,8.46,-0.32,8.466049846,14.0644,0.7742,14.08569249,0.4944,0.1442,0.515,13.57,0.63,13.5846163,16.51528,0.26904,16.51747124,1.02528,0.29904,1.068,15.49,-0.03,15.49002905,9.61,-0.68,9.634028233,9.61,-0.68,9.634028233
22/01/2021 16:30,8.5,0.34,8.506797282,8.5,0.34,8.506797282,14.68056,0.74308,14.69935406,0.49056,0.14308,0.511,14.19,0.6,14.20267932,16.562,0.681,16.57599484,1.032,0.301,1.075,15.53,0.38,15.53464837,9.81,-0.6,9.828331496,9.81,-0.6,9.828331496
22/01/2021 17:00,8.86,-0.19,8.862037012,8.86,-0.19,8.862037012,15.4896,0.1728,15.49056384,0.4896,0.1428,0.51,15,0.03,15.00003,16.722,0.401,16.72680738,1.032,0.301,1.075,15.69,0.1,15.69031867,9.72,-0.49,9.732342986,9.72,-0.49,9.732342986
22/01/2021 17:30,9.17,-0.32,9.175581725,9.17,-0.32,9.175581725,16.0496,-0.2972,16.05235148,0.4896,0.1428,0.51,15.56,-0.44,15.56621984,17.30392,0.24156,17.30560599,1.03392,0.30156,1.077,16.27,-0.06,16.27011063,9.51,-0.35,9.516438409,9.51,-0.35,9.516438409
22/01/2021 18:00,9.17,-0.37,9.177461523,9.17,-0.37,9.177461523,16.10288,-0.32916,16.10624384,0.48288,0.14084,0.503,15.62,-0.47,15.62706946,16.58104,0.77072,16.59894264,1.03104,0.30072,1.074,15.55,0.47,15.55710127,9.28,-0.37,9.287373149,9.28,-0.37,9.287373149
22/01/2021 18:30,8.98,-0.37,8.987619262,8.98,-0.37,8.987619262,15.82,-0.33,15.82344147,0.48,0.14,0.5,15.34,-0.47,15.34719844,16.212,0.721,16.22802468,1.032,0.301,1.075,15.18,0.42,15.18580917,9.21,-0.37,9.217429143,9.21,-0.37,9.217429143
22/01/2021 19:00,8.67,-0.37,8.677891449,8.67,-0.37,8.677891449,15.35,-0.31,15.35312997,0.48,0.14,0.5,14.87,-0.45,14.87680745,15.87104,0.78072,15.89023078,1.03104,0.30072,1.074,14.84,0.48,14.84776077,8.92,-0.37,8.927670469,8.92,-0.37,8.927670469
22/01/2021 19:30,8.15,0.12,8.150883388,8.15,0.12,8.150883388,14.99288,-0.32916,14.99649282,0.48288,0.14084,0.503,14.51,-0.47,14.51761,15.16104,0.87072,15.18602276,1.03104,0.30072,1.074,14.13,0.57,14.14149214,8.64,-0.41,8.649722539,8.64,-0.41,8.649722539
22/01/2021 20:00,7.75,0.43,7.761919866,7.75,0.43,7.761919866,14.21384,-0.30888,14.21719573,0.48384,0.14112,0.504,13.73,-0.45,13.73737238,14.91104,0.76072,14.9304323,1.03104,0.30072,1.074,13.88,0.46,13.88762039,8.36,-0.41,8.37004779,8.36,-0.41,8.37004779
22/01/2021 20:30,7.42,0.43,7.432449125,7.42,0.43,7.432449125,13.79768,-0.27776,13.8004755,0.48768,0.14224,0.508,13.31,-0.42,13.31662495,14.56104,0.76072,14.58089781,1.03104,0.30072,1.074,13.53,0.46,13.5378174,8.05,-0.38,8.058963953,8.05,-0.38,8.058963953
22/01/2021 21:00,7.07,0.48,7.086275467,7.07,0.48,7.086275467,13.36384,0.52112,13.37399662,0.48384,0.14112,0.504,12.88,0.38,12.88560437,14.12104,0.78072,14.14260564,1.03104,0.30072,1.074,13.09,0.48,13.09879765,7.67,-0.34,7.677532156,7.67,-0.34,7.677532156
22/01/2021 21:30,6.87,0.48,6.886748144,6.87,0.48,6.886748144,12.72864,-0.11748,12.72918213,0.48864,0.14252,0.509,12.24,-0.26,12.24276113,13.35008,0.81044,13.37465697,1.03008,0.30044,1.073,12.32,0.51,12.33055149,7.48,-0.34,7.487723285,7.48,-0.34,7.487723285
22/01/2021 22:00,6.56,0.51,6.57979483,6.56,0.51,6.57979483,11.94152,0.83336,11.97056343,0.49152,0.14336,0.512,11.45,0.69,11.47077155,12.802,0.891,12.83296867,1.032,0.301,1.075,11.77,0.59,11.78477832,6.99,-0.25,6.994469244,6.99,-0.25,6.994469244
22/01/2021 22:30,6.17,0.53,6.192721534,6.17,0.53,6.192721534,11.29304,0.99672,11.33693976,0.50304,0.14672,0.524,10.79,0.85,10.82342829,12.242,0.921,12.27659582,1.032,0.301,1.075,11.21,0.62,11.22713231,6.51,0.4,6.52227721,6.51,0.4,6.52227721
22/01/2021 23:00,5.91,0.53,5.933717216,5.91,0.53,5.933717216,10.55728,1.02504,10.60692547,0.49728,0.14504,0.518,10.06,0.88,10.09841572,11.78296,0.94128,11.82049721,1.03296,0.30128,1.076,10.75,0.64,10.76903431,6.15,0.34,6.159391204,6.15,0.34,6.159391204
22/01/2021 23:30,5.56,0.53,5.585203667,5.56,0.53,5.585203667,10.0744,0.9442,10.11854975,0.4944,0.1442,0.515,9.58,0.8,9.613344891,10.90912,1.21016,10.97603692,1.02912,0.30016,1.072,9.88,0.91,9.92181939,5.92,0.16,5.922161767,5.92,0.16,5.922161767
23/01/2021 00:00,5.3,0.55,5.328461316,5.3,0.55,5.328461316,9.58112,1.01616,9.634855557,0.50112,0.14616,0.522,9.08,0.87,9.121584292,10.26296,1.06128,10.31768691,1.03296,0.30128,1.076,9.23,0.76,9.261236419,5.63,0.32,5.639086806,5.63,0.32,5.639086806
23/01/2021 00:30,5.3,0.55,5.328461316,5.3,0.55,5.328461316,10.16208,1.03644,10.214797,0.50208,0.14644,0.523,9.66,0.89,9.700912328,10.17104,1.06072,10.22620074,1.03104,0.30072,1.074,9.14,0.76,9.171542945,5.8,0.32,5.808820879,5.8,0.32,5.808820879
23/01/2021 01:00,5.57,0.55,5.597088529,5.57,0.55,5.597088529,11.40304,0.97672,11.44479372,0.50304,0.14672,0.524,10.9,0.83,10.93155524,10.34392,1.12156,10.40454602,1.03392,0.30156,1.077,9.31,0.82,9.346041943,6.48,0.27,6.485622561,6.48,0.27,6.485622561
23/01/2021 01:30,5.55,0.55,5.57718567,5.55,0.55,5.57718567,11.47208,0.97644,11.5135596,0.50208,0.14644,0.523,10.97,0.83,11.00135446,10.312,1.121,10.37275205,1.032,0.301,1.075,9.28,0.82,9.316158006,6.43,0.31,6.437468447,6.43,0.31,6.437468447
23/01/2021 02:00,5.42,0.55,5.447834432,5.42,0.55,5.447834432,11.09208,0.99644,11.13674689,0.50208,0.14644,0.523,10.59,0.85,10.62405761,10.03392,1.12156,10.09640765,1.03392,0.30156,1.077,9,0.82,9.037278351,6.28,0.28,6.286238939,6.28,0.28,6.286238939
23/01/2021 02:30,5.28,0.52,5.30554427,5.28,0.52,5.30554427,10.84208,0.99644,10.88777256,0.50208,0.14644,0.523,10.34,0.85,10.37487831,10.032,1.051,10.08690364,1.032,0.301,1.075,9,0.75,9.031195934,6.11,0.28,6.116412347,6.11,0.28,6.116412347
23/01/2021 03:00,5.17,0.55,5.199173011,5.17,0.55,5.199173011,10.78208,0.99644,10.82802576,0.50208,0.14644,0.523,10.28,0.85,10.31508119,9.84392,1.08156,9.903157729,1.03392,0.30156,1.077,8.81,0.78,8.844461544,5.91,0.28,5.916629108,5.91,0.28,5.916629108
23/01/2021 03:30,5.01,0.55,5.040099205,5.01,0.55,5.040099205,10.40112,1.04616,10.45359976,0.50112,0.14616,0.522,9.9,0.9,9.940824915,9.33104,1.28072,9.41852171,1.03104,0.30072,1.074,8.3,0.98,8.357655174,5.72,0.22,5.724229206,5.72,0.22,5.724229206
23/01/2021 04:00,4.86,0.55,4.891022388,4.86,0.55,4.891022388,10.05112,1.04616,10.10541756,0.50112,0.14616,0.522,9.55,0.9,9.592314632,9.42296,1.11128,9.488262138,1.03296,0.30128,1.076,8.39,0.81,8.429009432,5.55,0.22,5.554358649,5.55,0.22,5.554358649
23/01/2021 04:30,4.78,0.55,4.811538216,4.78,0.55,4.811538216,9.84016,1.01588,9.892459805,0.50016,0.14588,0.521,9.34,0.87,9.38043176,9.29008,1.15044,9.361041534,1.03008,0.30044,1.073,8.26,0.85,8.303619693,5.38,0.22,5.384496262,5.38,0.22,5.384496262
23/01/2021 05:00,4.72,0.52,4.748557676,4.72,0.52,4.748557676,9.3544,1.0142,9.409218937,0.4944,0.1442,0.515,8.86,0.87,8.902611976,9.202,1.111,9.268825438,1.032,0.301,1.075,8.17,0.81,8.210054811,5.38,0.22,5.384496262,5.38,0.22,5.384496262
23/01/2021 05:30,4.95,0.34,4.961663028,4.95,0.34,4.961663028,9.1244,1.0142,9.18059241,0.4944,0.1442,0.515,8.63,0.87,8.673741984,9.28008,1.11044,9.34628064,1.03008,0.30044,1.073,8.25,0.81,8.289668268,5.47,0,5.47,5.47,0,5.47
23/01/2021 06:00,5.04,0.34,5.051455236,5.04,0.34,5.051455236,9.05208,1.06644,9.114683022,0.50208,0.14644,0.523,8.55,0.92,8.599354627,9.58296,1.11128,9.647179152,1.03296,0.30128,1.076,8.55,0.81,8.588282715,5.52,0,5.52,5.52,0,5.52
23/01/2021 06:30,5.28,0.34,5.290935645,5.28,0.34,5.290935645,9.14304,1.02672,9.20050729,0.50304,0.14672,0.524,8.64,0.88,8.684699189,10.29296,1.17128,10.35938813,1.03296,0.30128,1.076,9.26,0.87,9.300779537,5.92,-0.41,5.934180651,5.92,-0.41,5.934180651
23/01/2021 07:00,5.37,0.31,5.378940416,5.37,0.31,5.378940416,9.36824,0.99532,9.420965057,0.49824,0.14532,0.519,8.87,0.85,8.910634096,10.63296,1.06128,10.68579214,1.03296,0.30128,1.076,9.6,0.76,9.630036345,6.1,-0.35,6.110032733,6.1,-0.35,6.110032733
23/01/2021 07:30,5.58,0.31,5.588604477,5.58,0.31,5.588604477,9.4344,0.9642,9.483542851,0.4944,0.1442,0.515,8.94,0.82,8.977527499,11.372,0.841,11.40305507,1.032,0.301,1.075,10.34,0.54,10.35409098,6.6,-0.35,6.609273788,6.6,-0.35,6.609273788
23/01/2021 08:00,5.68,0.36,5.691397017,5.68,0.36,5.691397017,9.54672,1.06196,9.605603667,0.48672,0.14196,0.507,9.06,0.92,9.10659102,12.09296,0.89128,12.12576025,1.03296,0.30128,1.076,11.06,0.59,11.07572571,6.57,-0.35,6.579316074,6.57,-0.35,6.579316074
23/01/2021 08:30,5.87,0.39,5.882941441,5.87,0.39,5.882941441,9.9844,1.2242,10.05917039,0.4944,0.1442,0.515,9.49,1.08,9.551256462,12.642,0.951,12.67771923,1.032,0.301,1.075,11.61,0.65,11.62818129,6.78,-0.32,6.787547422,6.78,-0.32,6.787547422
23/01/2021 09:00,6.33,0.37,6.340804365,6.33,0.37,6.340804365,10.64208,1.22644,10.71251706,0.50208,0.14644,0.523,10.14,1.08,10.1973526,13.55488,0.88184,13.58353465,1.03488,0.30184,1.078,12.52,0.58,12.5334273,7.09,-0.43,7.103027524,7.09,-0.43,7.103027524
23/01/2021 09:30,6.7,0.34,6.708621319,6.7,0.34,6.708621319,11.25112,1.12616,11.30733999,0.50112,0.14616,0.522,10.75,0.98,10.79457734,14.21008,0.82044,14.23374495,1.03008,0.30044,1.073,13.18,0.52,13.19025398,7.46,-0.46,7.47416885,7.46,-0.46,7.47416885
23/01/2021 10:00,7,0.34,7.008252279,7,0.34,7.008252279,11.914,1.037,11.95904532,0.504,0.147,0.525,11.41,0.89,11.44465814,14.83784,0.74812,14.85668804,0.98784,0.28812,1.029,13.85,0.46,13.85763688,7.89,-0.42,7.901170799,7.89,-0.42,7.901170799
23/01/2021 10:30,7.11,0.34,7.118124753,7.11,0.34,7.118124753,12.31208,0.99644,12.35233608,0.50208,0.14644,0.523,11.81,0.85,11.84054897,15.194,0.687,15.2095235,0.984,0.287,1.025,14.21,0.4,14.21562872,7.99,-0.42,8.001031184,7.99,-0.42,8.001031184
23/01/2021 11:00,7.33,0.34,7.337881166,7.33,0.34,7.337881166,12.83112,0.97616,12.86819835,0.50112,0.14616,0.522,12.33,0.83,12.35790435,15.04496,0.82728,15.06768773,0.98496,0.28728,1.026,14.06,0.54,14.07036602,7.99,-0.35,7.997662158,7.99,-0.35,7.997662158
23/01/2021 11:30,7.27,0.34,7.277946139,7.27,0.34,7.277946139,13.25248,0.86364,13.28059111,0.49248,0.14364,0.513,12.76,0.72,12.78029734,15.544,0.677,15.55873597,0.984,0.287,1.025,14.56,0.39,14.56522228,8.15,-0.33,8.156678245,8.15,-0.33,8.156678245
23/01/2021 12:00,7.42,0.34,7.427785673,7.42,0.34,7.427785673,13.36576,0.82168,13.39099318,0.48576,0.14168,0.506,12.88,0.68,12.89793782,15.46496,0.73728,15.48252465,0.98496,0.28728,1.026,14.48,0.45,14.48699072,8.2,-0.33,8.206637557,8.2,-0.33,8.206637557
23/01/2021 12:30,7.64,0.34,7.647561703,7.64,0.34,7.647561703,13.59536,0.84448,13.62156232,0.49536,0.14448,0.516,13.1,0.7,13.11868896,15.37304,0.77672,15.39264931,0.98304,0.28672,1.024,14.39,0.49,14.39834018,8.27,-0.33,8.27658142,8.27,-0.33,8.27658142
23/01/2021 13:00,7.66,0.34,7.667541979,7.66,0.34,7.667541979,13.45576,0.88168,13.48461482,0.48576,0.14168,0.506,12.97,0.74,12.9910931,15.344,0.777,15.36366053,0.984,0.287,1.025,14.36,0.49,14.3683576,8.19,-0.33,8.196645655,8.19,-0.33,8.196645655
23/01/2021 13:30,7.77,0.34,7.77743531,7.77,0.34,7.77743531,13.39632,0.98476,13.43246596,0.49632,0.14476,0.517,12.9,0.84,12.92731991,15.53304,0.79672,15.55345924,0.98304,0.28672,1.024,14.55,0.51,14.5589354,8.19,-0.33,8.196645655,8.19,-0.33,8.196645655
23/01/2021 14:00,7.77,0.34,7.77743531,7.77,0.34,7.77743531,13.42632,0.98476,13.46238541,0.49632,0.14476,0.517,12.93,0.84,12.95725665,15.66208,0.79644,15.682317,0.98208,0.28644,1.023,14.68,0.51,14.68885632,8.28,-0.4,8.289656205,8.28,-0.4,8.289656205
23/01/2021 14:30,7.93,0.34,7.93728543,7.93,0.34,7.93728543,13.51016,1.00588,13.54755394,0.50016,0.14588,0.521,13.01,0.86,13.03839331,15.82592,0.79756,15.8460041,0.98592,0.28756,1.027,14.84,0.51,14.84876089,8.19,0.28,8.194784927,8.19,0.28,8.194784927
23/01/2021 15:00,7.69,0.37,7.698896025,7.69,0.37,7.698896025,13.19016,1.02588,13.22999435,0.50016,0.14588,0.521,12.69,0.88,12.72047562,15.054,1.077,15.09247644,0.984,0.287,1.025,14.07,0.79,14.09216094,8.09,0.28,8.094844038,8.09,0.28,8.094844038
23/01/2021 15:30,7.47,0.49,7.4860537,7.47,0.49,7.4860537,13.11728,1.05504,13.15964072,0.49728,0.14504,0.518,12.62,0.91,12.6527665,15.08496,0.93728,15.11405015,0.98496,0.28728,1.026,14.1,0.65,14.11497432,7.87,0.28,7.874979365,7.87,0.28,7.874979365
23/01/2021 16:00,7.32,0.55,7.340633488,7.32,0.55,7.340633488,13.16016,1.05588,13.2024503,0.50016,0.14588,0.521,12.66,0.91,12.69266324,15.034,0.937,15.06317115,0.984,0.287,1.025,14.05,0.65,14.06502755,7.95,0.31,7.956041729,7.95,0.31,7.956041729
23/01/2021 16:30,7.63,0.55,7.649797383,7.63,0.55,7.649797383,13.64208,1.05644,13.68292411,0.50208,0.14644,0.523,13.14,0.91,13.17147296,15.55688,0.91784,15.58393229,0.98688,0.28784,1.028,14.57,0.63,14.58361409,8.08,0.36,8.088015826,8.08,0.36,8.088015826
23/01/2021 17:00,8.12,0.48,8.13417482,8.12,0.48,8.13417482,14.91152,0.59336,14.92332084,0.49152,0.14336,0.512,14.42,0.45,14.42701979,16.40496,0.83728,16.42631275,0.98496,0.28728,1.026,15.42,0.55,15.42980557,8.48,0.1,8.480589602,8.48,0.1,8.480589602
23/01/2021 17:30,8.61,0.36,8.617522846,8.61,0.36,8.617522846,16.22672,-0.32804,16.2300355,0.48672,0.14196,0.507,15.74,-0.47,15.74701559,17.15592,0.69756,17.17009554,0.98592,0.28756,1.027,16.17,0.41,16.17519706,9.05,-0.31,9.055307836,9.05,-0.31,9.055307836
23/01/2021 18:00,8.55,0.39,8.558890115,8.55,0.39,8.558890115,16.15576,-0.27832,16.15815717,0.48576,0.14168,0.506,15.67,-0.42,15.67562758,16.84496,0.83728,16.8657557,0.98496,0.28728,1.026,15.86,0.55,15.8695337,9.14,-0.28,9.144287834,9.14,-0.28,9.144287834
23/01/2021 18:30,8.47,0.39,8.478973995,8.47,0.39,8.478973995,15.9848,-0.2486,15.98673303,0.4848,0.1414,0.505,15.5,-0.39,15.50490568,16.004,0.837,16.02587236,0.984,0.287,1.025,15.02,0.55,15.03006653,9.02,-0.31,9.025325479,9.02,-0.31,9.025325479
23/01/2021 19:00,8.31,0.39,8.319146591,8.31,0.39,8.319146591,15.61768,-0.17776,15.6186916,0.48768,0.14224,0.508,15.13,-0.32,15.13338363,15.38496,0.83728,15.40772637,0.98496,0.28728,1.026,14.4,0.55,14.41049964,8.78,-0.37,8.787792669,8.78,-0.37,8.787792669
23/01/2021 19:30,8.1,0.42,8.11088158,8.1,0.42,8.11088158,14.9848,0.6114,14.99726778,0.4848,0.1414,0.505,14.5,0.47,14.50761524,14.81496,0.91728,14.8433299,0.98496,0.28728,1.026,13.83,0.63,13.8443418,8.29,0.31,8.295794115,8.29,0.31,8.295794115
23/01/2021 20:00,7.71,0.45,7.723121131,7.71,0.45,7.723121131,14.29672,0.61196,14.30981124,0.48672,0.14196,0.507,13.81,0.47,13.81799551,14.49688,0.80784,14.51937103,0.98688,0.28784,1.028,13.51,0.52,13.5200037,8.07,0.28,8.074856036,8.07,0.28,8.074856036
23/01/2021 20:30,7.39,0.47,7.40493079,7.39,0.47,7.40493079,13.75768,0.61224,13.77129612,0.48768,0.14224,0.508,13.27,0.47,13.27832068,13.93592,0.86756,13.96289822,0.98592,0.28756,1.027,12.95,0.58,12.96298191,7.88,0.28,7.88497305,7.88,0.28,7.88497305
23/01/2021 21:00,7.14,0.5,7.157485592,7.14,0.5,7.157485592,13.46864,0.56252,13.48038175,0.48864,0.14252,0.509,12.98,0.42,12.98679329,13.384,0.947,13.4174612,0.984,0.287,1.025,12.4,0.66,12.41755209,7.79,0.25,7.794010521,7.79,0.25,7.794010521
23/01/2021 21:30,7.01,0.5,7.027809047,7.01,0.5,7.027809047,12.81864,0.58252,12.83186896,0.48864,0.14252,0.509,12.33,0.44,12.33784827,13.00496,0.94728,13.03941425,0.98496,0.28728,1.026,12.02,0.66,12.03810616,7.51,0.09,7.510539262,7.51,0.09,7.510539262
23/01/2021 22:00,6.76,0.53,6.780744797,6.76,0.53,6.780744797,12.32768,0.63224,12.34388195,0.48768,0.14224,0.508,11.84,0.49,11.85013502,12.60304,0.99672,12.6423917,0.98304,0.28672,1.024,11.62,0.71,11.64167084,7.22,0,7.22,7.22,0,7.22
23/01/2021 22:30,6.41,0.56,6.43441528,6.41,0.56,6.43441528,11.59864,0.94252,11.63687217,0.48864,0.14252,0.509,11.11,0.8,11.13876564,12.11496,1.02728,12.15843575,0.98496,0.28728,1.026,11.13,0.74,11.15457305,6.85,0.28,6.855720239,6.85,0.28,6.855720239
23/01/2021 23:00,6.05,0.59,6.078700519,6.05,0.59,6.078700519,10.70768,1.01224,10.75541914,0.48768,0.14224,0.508,10.22,0.87,10.25696349,11.06496,1.29728,11.14074841,0.98496,0.28728,1.026,10.08,1.01,10.13047383,6.36,0.39,6.371946327,6.36,0.39,6.371946327
23/01/2021 23:30,5.73,0.59,5.760295131,5.73,0.59,5.760295131,10.07016,1.13588,10.13401923,0.50016,0.14588,0.521,9.57,0.99,9.621070626,10.674,1.237,10.74543833,0.984,0.287,1.025,9.69,0.95,9.736457261,6.01,0.34,6.019609622,6.01,0.34,6.019609622
24/01/2021 00:00,5.41,0.61,5.444281403,5.41,0.61,5.444281403,9.67536,1.10448,9.738196301,0.49536,0.14448,0.516,9.18,0.96,9.230059588,10.22592,1.27756,10.30541602,0.98592,0.28756,1.027,9.24,0.99,9.292884375,5.89,0.32,5.898686294,5.89,0.32,5.898686294
24/01/2021 00:30,5.41,0.61,5.444281403,5.41,0.61,5.444281403,10.2892,1.1356,10.35167735,0.4992,0.1456,0.52,9.79,0.99,9.839928862,10.144,1.247,10.22035934,0.984,0.287,1.025,9.16,0.96,9.210168294,6.03,0.32,6.038484909,6.03,0.32,6.038484909
24/01/2021 01:00,5.61,0.61,5.643066542,5.61,0.61,5.643066542,11.364,1.107,11.41779072,0.504,0.147,0.525,10.86,0.96,10.90234837,10.27592,1.21756,10.34780094,0.98592,0.28756,1.027,9.29,0.93,9.336434009,6.74,0.27,6.745405844,6.74,0.27,6.745405844
24/01/2021 01:30,5.68,0.61,5.712661376,5.68,0.61,5.712661376,11.50304,1.07672,11.55332226,0.50304,0.14672,0.524,11,0.93,11.03924363,10.32688,1.17784,10.39383267,0.98688,0.28784,1.028,9.34,0.89,9.382307818,6.7,0.29,6.706273183,6.7,0.29,6.706273183
24/01/2021 02:00,5.53,0.61,5.563542037,5.53,0.61,5.563542037,11.22304,1.07672,11.27457107,0.50304,0.14672,0.524,10.72,0.93,10.76026487,10.11496,1.15728,10.18094852,0.98496,0.28728,1.026,9.13,0.87,9.171357588,6.52,0.26,6.52518199,6.52,0.26,6.52518199
24/01/2021 02:30,5.36,0.58,5.391289271,5.36,0.58,5.391289271,10.96304,1.07672,11.0157874,0.50304,0.14672,0.524,10.46,0.93,10.50126183,9.94688,1.17784,10.01637304,0.98688,0.28784,1.028,8.96,0.89,9.004093514,6.3,0.24,6.304569771,6.3,0.24,6.304569771
24/01/2021 03:00,5.21,0.6,5.244435146,5.21,0.6,5.244435146,10.80208,1.07644,10.85558176,0.50208,0.14644,0.523,10.3,0.93,10.34190021,9.73592,1.17756,9.806874415,0.98592,0.28756,1.027,8.75,0.89,8.795146389,6.13,0.24,6.134696407,6.13,0.24,6.134696407
24/01/2021 03:30,5.11,0.57,5.141692328,5.11,0.57,5.141692328,10.50248,1.04364,10.5542063,0.49248,0.14364,0.513,10.01,0.9,10.0503781,9.414,1.367,9.512732783,0.984,0.287,1.025,8.43,1.08,8.498899929,5.97,0.24,5.974822173,5.97,0.24,5.974822173
24/01/2021 04:00,4.87,0.62,4.909307487,4.87,0.62,4.909307487,10.11672,0.98196,10.16426431,0.48672,0.14196,0.507,9.63,0.84,9.666566091,9.45496,1.18728,9.529213105,0.98496,0.28728,1.026,8.47,0.9,8.517681609,5.74,0,5.74,5.74,0,5.74
24/01/2021 04:30,4.74,0.62,4.780376554,4.74,0.62,4.780376554,9.85672,0.94196,9.901627028,0.48672,0.14196,0.507,9.37,0.8,9.404089536,9.32304,1.18672,9.398264691,0.98304,0.28672,1.024,8.34,0.9,8.38842059,5.59,0,5.59,5.59,0,5.59
24/01/2021 05:00,4.74,0.58,4.77535339,4.74,0.58,4.77535339,9.57768,0.88224,9.618227571,0.48768,0.14224,0.508,9.09,0.74,9.120071272,9.25304,1.18672,9.328829166,0.98304,0.28672,1.024,8.27,0.9,8.318828042,5.42,0,5.42,5.42,0,5.42
24/01/2021 05:30,4.69,0.58,4.725727457,4.69,0.58,4.725727457,9.37672,0.93196,9.422920322,0.48672,0.14196,0.507,8.89,0.79,8.925032213,9.25304,1.18672,9.328829166,0.98304,0.28672,1.024,8.27,0.9,8.318828042,5.47,-0.39,5.483885484,5.47,-0.39,5.483885484
24/01/2021 06:00,4.74,0.58,4.77535339,4.74,0.58,4.77535339,9.114,1.137,9.184648333,0.504,0.147,0.525,8.61,0.99,8.666729487,9.25208,1.18644,9.327841347,0.98208,0.28644,1.023,8.27,0.9,8.318828042,5.47,0,5.47,5.47,0,5.47
24/01/2021 06:30,4.94,0.58,4.973932046,4.94,0.58,4.973932046,9.154,1.137,9.224341982,0.504,0.147,0.525,8.65,0.99,8.706468859,9.90496,1.26728,9.985701337,0.98496,0.28728,1.026,8.92,0.98,8.973672604,5.56,-0.3,5.568087643,5.56,-0.3,5.568087643
24/01/2021 07:00,5.09,0.58,5.12293861,5.09,0.58,5.12293861,9.20304,1.10672,9.269345953,0.50304,0.14672,0.524,8.7,0.96,8.752805265,10.18304,1.29672,10.26527089,0.98304,0.28672,1.024,9.2,1.01,9.255274172,5.63,-0.29,5.637463969,5.63,-0.29,5.637463969
24/01/2021 07:30,5.16,0.56,5.190298643,5.16,0.56,5.190298643,9.24304,1.03672,9.300998699,0.50304,0.14672,0.524,8.74,0.89,8.785197778,10.804,1.207,10.87121267,0.984,0.287,1.025,9.82,0.92,9.863001572,5.79,-0.32,5.79883609,5.79,-0.32,5.79883609
24/01/2021 08:00,5.16,0.62,5.197114584,5.16,0.62,5.197114584,9.33304,1.15672,9.404447714,0.50304,0.14672,0.524,8.83,1.01,8.887575597,11.094,1.307,11.17072446,0.984,0.287,1.025,10.11,1.02,10.16132373,5.67,-0.29,5.677411382,5.67,-0.29,5.677411382
24/01/2021 08:30,5.31,0.7,5.355940627,5.31,0.7,5.355940627,9.65208,1.28644,9.737431705,0.50208,0.14644,0.523,9.15,1.14,9.22074292,11.344,1.457,11.43718431,0.984,0.287,1.025,10.36,1.17,10.42585728,5.79,0.29,5.797257973,5.79,0.29,5.797257973
24/01/2021 09:00,5.68,0.69,5.721756723,5.68,0.69,5.721756723,10.314,1.287,10.39398696,0.504,0.147,0.525,9.81,1.14,9.876016403,11.83688,1.40784,11.92030795,0.98688,0.28784,1.028,10.85,1.12,10.90765328,6.1,0.35,6.110032733,6.1,0.35,6.110032733
24/01/2021 09:30,6.19,0.65,6.224034062,6.19,0.65,6.224034062,11.48208,1.16644,11.541176,0.50208,0.14644,0.523,10.98,1.02,11.02727528,12.75688,1.29784,12.82272888,0.98688,0.28784,1.028,11.77,1.01,11.81325527,6.58,0.39,6.591547618,6.58,0.39,6.591547618
24/01/2021 10:00,6.67,0.61,6.697835471,6.67,0.61,6.697835471,12.354,1.037,12.39744671,0.504,0.147,0.525,11.85,0.89,11.88337494,13.94592,1.15756,13.9938783,0.98592,0.28756,1.027,12.96,0.87,12.98916856,7.07,0.31,7.076793059,7.07,0.31,7.076793059
24/01/2021 10:30,7.1,0.57,7.122843533,7.1,0.57,7.122843533,12.96208,1.03644,13.00345053,0.50208,0.14644,0.523,12.46,0.89,12.49174527,14.766,1.083,14.8056626,0.936,0.273,0.975,13.83,0.81,13.85369987,7.48,0.31,7.486421041,7.48,0.31,7.486421041
24/01/2021 11:00,7.33,0.55,7.350605417,7.33,0.55,7.350605417,13.744,0.937,13.77590306,0.504,0.147,0.525,13.24,0.79,13.26354779,15.34888,1.01884,15.38265751,0.81888,0.23884,0.853,14.53,0.78,14.55092093,8.08,0.27,8.08450988,8.08,0.27,8.08450988
24/01/2021 11:30,7.84,0.5,7.855927698,7.84,0.5,7.855927698,14.58672,0.65196,14.60128255,0.48672,0.14196,0.507,14.1,0.51,14.10922039,15.82888,0.97884,15.8591163,0.81888,0.23884,0.853,15.01,0.74,15.0282301,8.44,-0.31,8.445691209,8.44,-0.31,8.445691209
24/01/2021 12:00,8.1,0.5,8.115417426,8.1,0.5,8.115417426,15.00768,0.64224,15.02141575,0.48768,0.14224,0.508,14.52,0.5,14.52860626,16.23984,0.95912,16.26813801,0.81984,0.23912,0.854,15.42,0.72,15.43680019,8.63,-0.31,8.635565992,8.63,-0.31,8.635565992
24/01/2021 12:30,8.22,0.47,8.233425775,8.22,0.47,8.233425775,15.31672,0.68196,15.33189424,0.48672,0.14196,0.507,14.83,0.54,14.83982817,16.77888,0.89884,16.80293806,0.81888,0.23884,0.853,15.96,0.66,15.97364079,8.68,0.22,8.682787571,8.68,0.22,8.682787571
24/01/2021 13:00,8.36,0.47,8.373201299,8.36,0.47,8.373201299,15.44768,0.68224,15.46273808,0.48768,0.14224,0.508,14.96,0.54,14.96974282,16.98504,0.86772,17.0071903,0.81504,0.23772,0.849,16.17,0.63,16.18226807,8.88,0,8.88,8.88,0,8.88
24/01/2021 13:30,8.45,0.47,8.463060912,8.45,0.47,8.463060912,15.51768,0.68224,15.53267021,0.48768,0.14224,0.508,15.03,0.54,15.03969747,16.84312,0.93716,16.86917189,0.81312,0.23716,0.847,16.03,0.7,16.04527656,8.71,0.31,8.715514902,8.71,0.31,8.715514902
24/01/2021 14:00,8.26,0.49,8.274521134,8.26,0.49,8.274521134,15.26768,0.65224,15.2816056,0.48768,0.14224,0.508,14.78,0.51,14.78879644,16.34504,0.95772,16.37307424,0.81504,0.23772,0.849,15.53,0.72,15.54668132,8.71,0.31,8.715514902,8.71,0.31,8.715514902
24/01/2021 14:30,8.23,0.49,8.244573973,8.23,0.49,8.244573973,15.03048,0.67264,15.04552337,0.42048,0.12264,0.438,14.61,0.55,14.62034883,16.04408,0.98744,16.0744375,0.81408,0.23744,0.848,15.23,0.75,15.24845566,8.71,0.31,8.715514902,8.71,0.31,8.715514902
24/01/2021 15:00,8.13,0.51,8.145980604,8.13,0.51,8.145980604,15.0396,0.6278,15.05269747,0.1296,0.0378,0.135,14.91,0.59,14.92166881,15.78312,1.04716,15.81781973,0.81312,0.23716,0.847,14.97,0.81,14.99189781,8.54,0.31,8.545624611,8.54,0.31,8.545624611
24/01/2021 15:30,8.1,0.51,8.116039675,8.1,0.51,8.116039675,15.01432,0.64876,15.02832973,0.06432,0.01876,0.067,14.95,0.63,14.96326836,15.97504,1.04772,16.00936039,0.81504,0.23772,0.849,15.16,0.81,15.18162376,8.6,0.31,8.605585396,8.6,0.31,8.605585396
24/01/2021 16:00,8.2,0.54,8.217761252,8.2,0.54,8.217761252,14.89744,0.70092,14.91391992,0.03744,0.01092,0.039,14.86,0.69,14.87601089,16.02312,1.06716,16.05861778,0.81312,0.23716,0.847,15.21,0.83,15.23262945,8.75,0.31,8.755489706,8.75,0.31,8.755489706
24/01/2021 16:30,8.37,0.54,8.387401266,8.37,0.54,8.387401266,15.3484,0.6612,15.36263545,0.0384,0.0112,0.04,15.31,0.65,15.32379196,16.076,1.068,16.11143693,0.816,0.238,0.85,15.26,0.83,15.28255541,8.8,0.33,8.806185326,8.8,0.33,8.806185326
24/01/2021 17:00,8.75,0.42,8.760074201,8.75,0.42,8.760074201,16.12744,0.14092,16.12805566,0.03744,0.01092,0.039,16.09,0.13,16.09052516,16.426,0.928,16.45219317,0.816,0.238,0.85,15.61,0.69,15.6252424,9.26,0.2,9.262159575,9.26,0.2,9.262159575
24/01/2021 17:30,9.09,0.34,9.096356413,9.09,0.34,9.096356413,16.67456,-0.36992,16.67866278,0.03456,0.01008,0.036,16.64,-0.38,16.64433838,17.016,0.818,17.03565027,0.816,0.238,0.85,16.2,0.58,16.21037939,9.56,0.27,9.563812001,9.56,0.27,9.563812001
24/01/2021 18:00,9.05,0.37,9.057560378,9.05,0.37,9.057560378,16.43744,-0.40908,16.44252962,0.03744,0.01092,0.039,16.4,-0.42,16.40537717,16.50696,0.84828,16.52874186,0.81696,0.23828,0.851,15.69,0.61,15.70185339,9.35,0.27,9.353897583,9.35,0.27,9.353897583
24/01/2021 18:30,8.88,0.37,8.887704991,8.88,0.37,8.887704991,15.8784,0.4312,15.88425384,0.0384,0.0112,0.04,15.84,0.42,15.8455672,15.63408,0.84744,15.65703075,0.81408,0.23744,0.848,14.82,0.61,14.83254867,9.28,-0.28,9.284223177,9.28,-0.28,9.284223177
24/01/2021 19:00,8.54,0.39,8.548900514,8.54,0.39,8.548900514,15.2784,0.4512,15.28506094,0.0384,0.0112,0.04,15.24,0.44,15.24635038,15.11696,0.89828,15.14362528,0.81696,0.23828,0.851,14.3,0.66,14.31522267,8.97,0.44,8.980785044,8.97,0.44,8.980785044
24/01/2021 19:30,8.24,0.42,8.25069694,8.24,0.42,8.25069694,15.0984,0.4912,15.10638805,0.0384,0.0112,0.04,15.06,0.48,15.06764746,14.87408,0.91744,14.9023472,0.81408,0.23744,0.848,14.06,0.68,14.07643421,8.74,-0.29,8.744809889,8.74,-0.29,8.744809889
24/01/2021 20:00,7.97,0.45,7.982693781,7.97,0.45,7.982693781,14.51744,0.53092,14.52714494,0.03744,0.01092,0.039,14.48,0.52,14.48933401,14.44312,0.88716,14.47034098,0.81312,0.23716,0.847,13.63,0.65,13.6454901,8.54,-0.35,8.547169122,8.54,-0.35,8.547169122
24/01/2021 20:30,7.71,0.45,7.723121131,7.71,0.45,7.723121131,13.9084,0.6112,13.92182301,0.0384,0.0112,0.04,13.87,0.6,13.88297158,14.13312,0.82716,14.15730464,0.81312,0.23716,0.847,13.32,0.59,13.33306041,8.29,-0.35,8.29738513,8.29,-0.35,8.29738513
24/01/2021 21:00,7.45,0.49,7.466096704,7.45,0.49,7.466096704,13.3684,0.6812,13.38574436,0.0384,0.0112,0.04,13.33,0.67,13.34682734,13.51216,0.91688,13.54323214,0.81216,0.23688,0.846,12.7,0.68,12.7181917,7.91,-0.3,7.915686957,7.91,-0.3,7.915686957
24/01/2021 21:30,7.15,0.51,7.168165735,7.15,0.51,7.168165735,12.8284,0.6812,12.84647345,0.0384,0.0112,0.04,12.79,0.67,12.80753684,13.01312,0.94716,13.04754399,0.81312,0.23716,0.847,12.2,0.71,12.22064237,7.64,-0.33,7.647123642,7.64,-0.33,7.647123642
24/01/2021 22:00,6.74,0.54,6.761597444,6.74,0.54,6.761597444,12.0384,0.7312,12.06058572,0.0384,0.0112,0.04,12,0.72,12.02158059,12.37024,0.94632,12.40638381,0.81024,0.23632,0.844,11.56,0.71,11.58178311,7.34,-0.33,7.347414511,7.34,-0.33,7.347414511
24/01/2021 22:30,6.46,0.54,6.48253037,6.46,0.54,6.48253037,11.46744,0.75092,11.49199987,0.03744,0.01092,0.039,11.43,0.74,11.45392946,11.7712,0.9866,11.81247345,0.8112,0.2366,0.845,10.96,0.75,10.98563152,7.09,-0.36,7.09913375,7.09,-0.36,7.09913375
24/01/2021 23:00,6.05,0.56,6.075862079,6.05,0.56,6.075862079,10.6684,0.7912,10.69769863,0.0384,0.0112,0.04,10.63,0.78,10.6585787,10.9512,1.1166,11.00797788,0.8112,0.2366,0.845,10.14,0.88,10.17811377,6.67,-0.34,6.678660045,6.67,-0.34,6.678660045
24/01/2021 23:30,5.64,0.56,5.667733233,5.64,0.56,5.667733233,10.0384,0.8512,10.07442385,0.0384,0.0112,0.04,10,0.84,10.03521798,10.22448,1.29464,10.30611877,0.80448,0.23464,0.838,9.42,1.06,9.479451461,6.33,-0.38,6.341395745,6.33,-0.38,6.341395745
25/01/2021 00:00,5.37,0.59,5.402314319,5.37,0.59,5.402314319,9.48744,0.88092,9.528249461,0.03744,0.01092,0.039,9.45,0.87,9.489963119,9.81352,1.17436,9.883536624,0.80352,0.23436,0.837,9.01,0.94,9.058901699,6.11,-0.4,6.123079291,6.11,-0.4,6.123079291
25/01/2021 00:30,5.37,0.59,5.402314319,5.37,0.59,5.402314319,10.0684,0.8412,10.1034794,0.0384,0.0112,0.04,10.03,0.83,10.06428338,9.73736,1.17548,9.808054496,0.80736,0.23548,0.841,8.93,0.94,8.979337392,6.31,-0.4,6.322665577,6.31,-0.4,6.322665577
25/01/2021 01:00,5.65,0.59,5.680721785,5.65,0.59,5.680721785,11.1884,0.8212,11.21849651,0.0384,0.0112,0.04,11.15,0.81,11.17938281,10.06928,1.17604,10.13772508,0.80928,0.23604,0.843,9.26,0.94,9.307588302,7.07,-0.26,7.074779148,7.07,-0.26,7.074779148
25/01/2021 01:30,5.66,0.57,5.688629009,5.66,0.57,5.688629009,11.3184,0.8212,11.34815174,0.0384,0.0112,0.04,11.28,0.81,11.30904505,10.17024,1.14632,10.23463879,0.81024,0.23632,0.844,9.36,0.91,9.404132071,7.1,-0.22,7.103407633,7.1,-0.22,7.103407633
25/01/2021 02:00,5.5,0.57,5.529457478,5.5,0.57,5.529457478,11.1484,0.8212,11.17860421,0.0384,0.0112,0.04,11.11,0.81,11.13948832,9.93024,1.14632,9.996185072,0.81024,0.23632,0.844,9.12,0.91,9.165287775,6.96,-0.22,6.963476143,6.96,-0.22,6.963476143
25/01/2021 02:30,5.37,0.6,5.403415586,5.37,0.6,5.403415586,10.9884,0.7812,11.01613399,0.0384,0.0112,0.04,10.95,0.77,10.97703967,9.82832,1.18576,9.899590941,0.80832,0.23576,0.842,9.02,0.95,9.069889746,6.77,-0.22,6.773573651,6.77,-0.22,6.773573651
25/01/2021 03:00,5.28,0.57,5.310677923,5.28,0.57,5.310677923,10.8984,0.7812,10.92636243,0.0384,0.0112,0.04,10.86,0.77,10.8872632,9.66928,1.18604,9.741748642,0.80928,0.23604,0.843,8.86,0.95,8.910785599,6.65,-0.25,6.654697589,6.65,-0.25,6.654697589
25/01/2021 03:30,5.17,0.59,5.203556476,5.17,0.59,5.203556476,10.73744,0.75092,10.76366567,0.03744,0.01092,0.039,10.7,0.74,10.72555826,9.39312,1.31716,9.485020495,0.81312,0.23716,0.847,8.58,1.08,8.647704898,6.39,0,6.39,6.39,0,6.39
25/01/2021 04:00,5.06,0.59,5.094281107,5.06,0.59,5.094281107,10.40744,0.75092,10.43449511,0.03744,0.01092,0.039,10.37,0.74,10.39636956,9.5012,1.1666,9.572552272,0.8112,0.2366,0.845,8.69,0.93,8.739622417,6.26,-0.22,6.263864622,6.26,-0.22,6.263864622
25/01/2021 04:30,5.15,0.48,5.172320562,5.15,0.48,5.172320562,10.2784,0.7512,10.30581428,0.0384,0.0112,0.04,10.24,0.74,10.26670346,9.47312,1.12716,9.539941939,0.81312,0.23716,0.847,8.66,0.89,8.705613132,6.11,-0.22,6.113959437,6.11,-0.22,6.113959437
25/01/2021 05:00,5.25,0.45,5.269250421,5.25,0.45,5.269250421,9.94744,0.78092,9.978045831,0.03744,0.01092,0.039,9.91,0.77,9.939869214,9.47216,1.12688,9.538955582,0.81216,0.23688,0.846,8.66,0.89,8.705613132,6.14,-0.28,6.146381049,6.14,-0.28,6.146381049
25/01/2021 05:30,5.48,0.38,5.493159382,5.48,0.38,5.493159382,9.9184,0.8012,9.950707513,0.0384,0.0112,0.04,9.88,0.79,9.911533686,9.6112,1.1266,9.677003307,0.8112,0.2366,0.845,8.8,0.89,8.844891181,6.47,-0.39,6.481743593,6.47,-0.39,6.481743593
25/01/2021 06:00,5.8,0.35,5.810550748,5.8,0.35,5.810550748,10.2684,0.7312,10.294401,0.0384,0.0112,0.04,10.23,0.72,10.25530594,10.14216,1.00688,10.19201731,0.81216,0.23688,0.846,9.33,0.77,9.361719927,6.59,-0.39,6.601530126,6.59,-0.39,6.601530126
25/01/2021 06:30,6.5,0.13,6.50129987,6.5,0.13,6.50129987,10.7384,0.5912,10.75466187,0.0384,0.0112,0.04,10.7,0.58,10.7157081,11.50216,0.81688,11.5311308,0.81216,0.23688,0.846,10.69,0.58,10.70572277,7.21,-0.49,7.226631304,7.21,-0.49,7.226631304
25/01/2021 07:00,7.01,-0.26,7.014820026,7.01,-0.26,7.014820026,11.1784,0.5512,11.19198142,0.0384,0.0112,0.04,11.14,0.54,11.15308029,12.416,0.738,12.43791381,0.816,0.238,0.85,11.6,0.5,11.61077086,7.69,-0.44,7.702577491,7.69,-0.44,7.702577491
25/01/2021 07:30,7.83,-0.37,7.838737143,7.83,-0.37,7.838737143,11.9184,0.4412,11.92656346,0.0384,0.0112,0.04,11.88,0.43,11.88777944,13.58408,0.25744,13.58651923,0.81408,0.23744,0.848,12.77,0.02,12.77001566,8.52,-0.66,8.545525145,8.52,-0.66,8.545525145
25/01/2021 08:00,8.2,-0.42,8.210749052,8.2,-0.42,8.210749052,12.04456,0.52008,12.05578321,0.03456,0.01008,0.036,12.01,0.51,12.0208236,14.79504,-0.21228,14.79656282,0.81504,0.23772,0.849,13.98,-0.45,13.98724061,8.88,-0.73,8.909955107,8.88,-0.73,8.909955107
25/01/2021 08:30,8.83,-0.54,8.846496482,8.83,-0.54,8.846496482,12.5388,0.5184,12.5495117,0.0288,0.0084,0.03,12.51,0.51,12.52039137,15.47408,-0.33256,15.47765318,0.81408,0.23744,0.848,14.66,-0.57,14.67107699,9.5,-0.8,9.533624704,9.5,-0.8,9.533624704
25/01/2021 09:00,9.52,-0.72,9.547188068,9.52,-0.72,9.547188068,13.47784,0.45812,13.48562364,0.02784,0.00812,0.029,13.45,0.45,13.45752578,16.98696,-0.58172,16.99691761,0.81696,0.23828,0.851,16.17,-0.82,16.19077824,10.54,-0.82,10.57184941,10.54,-0.82,10.57184941
25/01/2021 09:30,9.81,-0.75,9.838627953,9.81,-0.75,9.838627953,14.02688,-0.41216,14.03293406,0.02688,0.00784,0.028,14,-0.42,14.00629858,18.19504,-0.92228,18.21839952,0.81504,0.23772,0.849,17.38,-1.16,17.41866815,10.91,-0.48,10.92055402,10.91,-0.48,10.92055402
25/01/2021 10:00,10.09,-0.85,10.12573948,10.09,-0.85,10.12573948,17.08688,-0.79216,17.1052327,0.02688,0.00784,0.028,17.06,-0.8,17.07874703,19.28696,-1.04172,19.31507201,0.81696,0.23828,0.851,18.47,-1.28,18.51429988,7.92,-0.52,7.93705235,7.92,-0.52,7.93705235
25/01/2021 10:30,10.14,-0.8,10.17150923,10.14,-0.8,10.17150923,17.74592,-0.04244,17.74597075,0.02592,0.00756,0.027,17.72,-0.05,17.72007054,18.956,-1.112,18.98858815,0.816,0.238,0.85,18.14,-1.35,18.19016493,7.48,-0.59,7.503232637,7.48,-0.59,7.503232637
25/01/2021 11:00,10.34,-0.92,10.38084775,10.34,-0.92,10.38084775,18.07784,-0.49188,18.08453054,0.02784,0.00812,0.029,18.05,-0.5,18.05692388,19.39504,-1.01228,19.42143886,0.81504,0.23772,0.849,18.58,-1.25,18.62200043,7.65,-0.65,7.677564718,7.65,-0.65,7.677564718
25/01/2021 11:30,10.36,-0.97,10.40531114,10.36,-0.97,10.40531114,18.23592,-0.51244,18.24311851,0.02592,0.00756,0.027,18.21,-0.52,18.21742298,19.85696,-1.32172,19.90089958,0.81696,0.23828,0.851,19.04,-1.56,19.10380067,8.14,-0.78,8.177285613,8.14,-0.78,8.177285613
25/01/2021 12:00,10.22,-0.9,10.25955165,10.22,-0.9,10.25955165,18.14592,-0.51244,18.1531542,0.02592,0.00756,0.027,18.12,-0.52,18.12745983,19.63408,-1.51256,19.69225572,0.81408,0.23744,0.848,18.82,-1.75,18.90118779,8.14,-0.84,8.183226747,8.14,-0.84,8.183226747
25/01/2021 12:30,10.25,-0.92,10.29120498,10.25,-0.92,10.29120498,18.20688,-0.45216,18.21249373,0.02688,0.00784,0.028,18.18,-0.46,18.18581865,19.45504,-1.46228,19.50991656,0.81504,0.23772,0.849,18.64,-1.7,18.71736093,7.96,-0.8,8.000099999,7.96,-0.8,8.000099999
25/01/2021 13:00,10.16,-0.89,10.1989068,10.16,-0.89,10.1989068,17.9288,-0.4116,17.93352403,0.0288,0.0084,0.03,17.9,-0.42,17.9049267,19.49312,-1.39284,19.54281788,0.81312,0.23716,0.847,18.68,-1.63,18.75098131,7.72,-0.68,7.749890322,7.72,-0.68,7.749890322
25/01/2021 13:30,9.95,-0.79,9.981312539,9.95,-0.79,9.981312539,17.77592,0.28756,17.77824577,0.02592,0.00756,0.027,17.75,0.28,17.75220831,19.24696,-0.94172,19.26998458,0.81696,0.23828,0.851,18.43,-1.18,18.46773673,7.76,-0.65,7.787175354,7.76,-0.65,7.787175354
25/01/2021 14:00,9.75,-0.83,9.785264432,9.75,-0.83,9.785264432,14.75688,-0.12216,14.75738562,0.02688,0.00784,0.028,14.73,-0.13,14.73057365,19.55504,-1.11228,19.5866474,0.81504,0.23772,0.849,18.74,-1.35,18.78856301,10.39,-0.67,10.41158009,10.39,-0.67,10.41158009
25/01/2021 14:30,9.75,-0.86,9.787854719,9.75,-0.86,9.787854719,12.1488,0.4184,12.15600263,0.0288,0.0084,0.03,12.12,0.41,12.12693284,19.49504,-1.09228,19.52561549,0.81504,0.23772,0.849,18.68,-1.33,18.72728758,12.72,-0.95,12.7554263,12.72,-0.95,12.7554263
25/01/2021 15:00,9.77,-0.84,9.806044055,9.77,-0.84,9.806044055,11.8788,0.4684,11.88803129,0.0288,0.0084,0.03,11.85,0.46,11.85892491,19.00504,-0.87228,19.02504712,0.81504,0.23772,0.849,18.19,-1.11,18.22383604,12.33,-0.78,12.3546469,12.33,-0.78,12.3546469
25/01/2021 15:30,9.95,-0.81,9.982915406,9.95,-0.81,9.982915406,13.2488,-0.4916,13.25791733,0.0288,0.0084,0.03,13.22,-0.5,13.22945199,18.95504,-1.00228,18.98152013,0.81504,0.23772,0.849,18.14,-1.24,18.18233208,11.13,0.22,11.13217409,11.13,0.22,11.13217409
25/01/2021 16:00,9.95,-0.79,9.981312539,9.95,-0.79,9.981312539,14.22648,-0.12936,14.22706812,0.03648,0.01064,0.038,14.19,-0.14,14.19069061,18.88312,-0.86284,18.90282291,0.81312,0.23716,0.847,18.07,-1.1,18.10344995,10.63,-0.06,10.63016933,10.63,-0.06,10.63016933
25/01/2021 16:30,10.08,-0.72,10.10568157,10.08,-0.72,10.10568157,15.41744,0.50092,15.42557542,0.03744,0.01092,0.039,15.38,0.49,15.38780361,18.232,-0.314,18.23470373,0.912,0.266,0.95,17.32,-0.58,17.3297086,10.82,-0.84,10.8525573,10.82,-0.84,10.8525573
25/01/2021 17:00,10.16,-0.53,10.17381443,10.16,-0.53,10.17381443,16.2684,0.2712,16.27066034,0.0384,0.0112,0.04,16.23,0.26,16.23208243,18.65296,-0.15872,18.65363527,1.03296,0.30128,1.076,17.62,-0.46,17.62600352,10.7,-0.61,10.71737375,10.7,-0.61,10.71737375
25/01/2021 17:30,10.44,-0.42,10.44844486,10.44,-0.42,10.44844486,17.37744,-0.50908,17.38489527,0.03744,0.01092,0.039,17.34,-0.52,17.34779525,19.05488,-0.24816,19.05649588,1.03488,0.30184,1.078,18.02,-0.55,18.0283915,10.51,-0.5,10.52188671,10.51,-0.5,10.52188671
25/01/2021 18:00,10.3,-0.42,10.30855955,10.3,-0.42,10.30855955,17.5884,-0.4688,17.59464657,0.0384,0.0112,0.04,17.55,-0.48,17.55656288,18.38392,0.06156,18.38402307,1.03392,0.30156,1.077,17.35,-0.24,17.35165986,10.3,-0.46,10.31026673,10.3,-0.46,10.31026673
25/01/2021 18:30,9.7,-0.38,9.707440445,9.7,-0.38,9.707440445,17.2184,-0.4688,17.22478075,0.0384,0.0112,0.04,17.18,-0.48,17.18670416,17.62392,-0.09844,17.62419492,1.03392,0.30156,1.077,16.59,-0.4,16.59482148,10.08,-0.46,10.09049057,10.08,-0.46,10.09049057
25/01/2021 19:00,9.35,-0.33,9.355821717,9.35,-0.33,9.355821717,16.5684,-0.4088,16.57344249,0.0384,0.0112,0.04,16.53,-0.42,16.53533489,17.132,0.241,17.13369502,1.032,0.301,1.075,16.1,-0.06,16.1001118,9.79,-0.55,9.805437267,9.79,-0.55,9.805437267
25/01/2021 19:30,9.06,-0.33,9.066007942,9.06,-0.33,9.066007942,15.7684,0.2412,15.77024464,0.0384,0.0112,0.04,15.73,0.23,15.73168141,16.25104,0.71072,16.26657382,1.03104,0.30072,1.074,15.22,0.41,15.22552134,9.44,-0.52,9.454311186,9.44,-0.52,9.454311186
25/01/2021 20:00,8.7,-0.3,8.705170877,8.7,-0.3,8.705170877,15.1484,0.4512,15.15511808,0.0384,0.0112,0.04,15.11,0.44,15.116405,15.71296,0.48128,15.72032895,1.03296,0.30128,1.076,14.68,0.18,14.6811035,9.02,-0.45,9.03121808,9.02,-0.45,9.03121808
25/01/2021 20:30,8.45,0.17,8.451709886,8.45,0.17,8.451709886,14.4984,0.4812,14.50638328,0.0384,0.0112,0.04,14.46,0.47,14.4676363,15.23104,0.68072,15.2462441,1.03104,0.30072,1.074,14.2,0.38,14.2050836,8.73,-0.41,8.739622417,8.73,-0.41,8.739622417
25/01/2021 21:00,8.02,0.28,8.024886292,8.02,0.28,8.024886292,14.0184,0.4812,14.02665648,0.0384,0.0112,0.04,13.98,0.47,13.98789834,14.88296,0.68128,14.89854492,1.03296,0.30128,1.076,13.85,0.38,13.85521202,8.34,-0.39,8.349113725,8.34,-0.39,8.349113725
25/01/2021 21:30,7.67,0.28,7.67510912,7.67,0.28,7.67510912,13.33744,0.56092,13.34922983,0.03744,0.01092,0.039,13.3,0.55,13.31136732,14.28008,0.70044,14.29724802,1.03008,0.30044,1.073,13.25,0.4,13.25603636,7.95,-0.41,7.960565307,7.95,-0.41,7.960565307
25/01/2021 22:00,7.14,0.35,7.148573284,7.14,0.35,7.148573284,12.6384,0.6112,12.65317035,0.0384,0.0112,0.04,12.6,0.6,12.61427762,13.66296,0.79128,13.68585401,1.03296,0.30128,1.076,12.63,0.49,12.63950157,7.54,-0.32,7.546787396,7.54,-0.32,7.546787396
25/01/2021 22:30,6.81,0.35,6.818988195,6.81,0.35,6.818988195,11.8284,0.6612,11.84686591,0.0384,0.0112,0.04,11.79,0.65,11.80790413,12.732,0.921,12.76526792,1.032,0.301,1.075,11.7,0.62,11.71641583,7.09,0.2,7.092820314,7.09,0.2,7.092820314
25/01/2021 23:00,6.4,0.38,6.411271325,6.4,0.38,6.411271325,10.9684,0.6912,10.99015723,0.0384,0.0112,0.04,10.93,0.68,10.95113236,11.982,0.921,12.01734434,1.032,0.301,1.075,10.95,0.62,10.96753847,6.6,0.24,6.604362195,6.6,0.24,6.604362195
25/01/2021 23:30,5.93,0.38,5.942162906,5.93,0.38,5.942162906,10.2184,0.6912,10.24175063,0.0384,0.0112,0.04,10.18,0.68,10.20268592,11.05296,1.18128,11.11590515,1.03296,0.30128,1.076,10.02,0.88,10.05856849,6.3,-0.4,6.312685641,6.3,-0.4,6.312685641
26/01/2021 00:00,5.52,0.38,5.53306425,5.52,0.38,5.53306425,9.6684,0.7312,9.696010107,0.0384,0.0112,0.04,9.63,0.72,9.656878378,10.82008,1.02044,10.86809224,1.03008,0.30044,1.073,9.79,0.72,9.816440292,6.03,-0.32,6.038484909,6.03,-0.32,6.038484909
26/01/2021 00:30,5.59,0.38,5.602901034,5.59,0.38,5.602901034,10.46744,0.66092,10.48828467,0.03744,0.01092,0.039,10.43,0.65,10.45023445,10.72104,1.00072,10.76764316,1.03104,0.30072,1.074,9.69,0.7,9.715250897,6.14,-0.32,6.148333107,6.14,-0.32,6.148333107
26/01/2021 01:00,5.88,0.41,5.894276885,5.88,0.41,5.894276885,11.5784,0.6612,11.59726399,0.0384,0.0112,0.04,11.54,0.65,11.5582914,10.72104,1.00072,10.76764316,1.03104,0.30072,1.074,9.69,0.7,9.715250897,6.88,0,6.88,6.88,0,6.88
26/01/2021 01:30,5.92,0.37,5.93155123,5.92,0.37,5.93155123,11.71744,0.66092,11.73606473,0.03744,0.01092,0.039,11.68,0.65,11.69807249,10.88296,0.98128,10.92710981,1.03296,0.30128,1.076,9.85,0.68,9.873444181,6.92,-0.22,6.923496227,6.92,-0.22,6.923496227
26/01/2021 02:00,5.72,0.41,5.734675231,5.72,0.41,5.734675231,11.6084,0.6412,11.62609513,0.0384,0.0112,0.04,11.57,0.63,11.58713942,10.75104,0.98072,10.79567843,1.03104,0.30072,1.074,9.72,0.68,9.743756976,6.69,-0.22,6.693616362,6.69,-0.22,6.693616362
26/01/2021 02:30,5.64,0.41,5.654882846,5.64,0.41,5.654882846,11.4684,0.5912,11.48362817,0.0384,0.0112,0.04,11.43,0.58,11.4447062,10.75104,0.98072,10.79567843,1.03104,0.30072,1.074,9.72,0.68,9.743756976,6.55,-0.22,6.553693615,6.55,-0.22,6.553693615
26/01/2021 03:00,5.49,0.41,5.505288367,5.49,0.41,5.505288367,11.2484,0.6212,11.26554002,0.0384,0.0112,0.04,11.21,0.61,11.22658452,10.44104,1.05072,10.49377572,1.03104,0.30072,1.074,9.41,0.75,9.4398411,6.37,-0.22,6.373797926,6.37,-0.22,6.373797926
26/01/2021 03:30,5.42,0.38,5.433304703,5.42,0.38,5.433304703,11.0084,0.6212,11.02591311,0.0384,0.0112,0.04,10.97,0.61,10.9869468,10.19008,1.21044,10.2617199,1.03008,0.30044,1.073,9.16,0.91,9.205090983,6.21,-0.22,6.213895718,6.21,-0.22,6.213895718
26/01/2021 04:00,5.32,0.38,5.333554162,5.32,0.38,5.333554162,10.7584,0.6012,10.77518501,0.0384,0.0112,0.04,10.72,0.59,10.73622373,10.282,1.041,10.33456361,1.032,0.301,1.075,9.25,0.74,9.279552791,6.08,-0.3,6.087396816,6.08,-0.3,6.087396816
26/01/2021 04:30,5.4,0.34,5.410693116,5.4,0.34,5.410693116,10.3984,0.6312,10.41753982,0.0384,0.0112,0.04,10.36,0.62,10.37853554,10.27912,0.99016,10.32669961,1.02912,0.30016,1.072,9.25,0.69,9.275699435,5.99,-0.25,5.995214758,5.99,-0.25,5.995214758
26/01/2021 05:00,5.46,0.34,5.470575838,5.46,0.34,5.470575838,9.9784,0.6612,10.0002826,0.0384,0.0112,0.04,9.94,0.65,9.961229844,10.28008,0.99044,10.32768203,1.03008,0.30044,1.073,9.25,0.69,9.275699435,5.95,-0.34,5.959706369,5.95,-0.34,5.959706369
