Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
26/01/2021 05:30,5.6,0.31,5.608573794,5.6,0.31,5.608573794,10.08744,0.66092,10.10906826,0.03744,0.01092,0.039,10.05,0.65,10.07099796,10.43104,0.99072,10.47798271,1.03104,0.30072,1.074,9.4,0.69,9.425290446,6.41,-0.36,6.420101245,6.41,-0.36,6.420101245
26/01/2021 06:00,5.89,0.27,5.896185207,5.89,0.27,5.896185207,10.37744,0.56092,10.39258833,0.03744,0.01092,0.039,10.34,0.55,10.35461733,10.64008,0.99044,10.6860785,1.03008,0.30044,1.073,9.61,0.69,9.634739228,6.91,-0.48,6.926651428,6.91,-0.48,6.926651428
26/01/2021 06:30,6.76,-0.26,6.764998152,6.76,-0.26,6.764998152,10.7784,0.5012,10.79004671,0.0384,0.0112,0.04,10.74,0.49,10.75117203,12.02296,0.81128,12.05030051,1.03296,0.30128,1.076,10.99,0.51,11.00182712,7.68,-0.6,7.703401846,7.68,-0.6,7.703401846
26/01/2021 07:00,7.62,-0.52,7.637722174,7.62,-0.52,7.637722174,11.5784,0.3912,11.58500686,0.0384,0.0112,0.04,11.54,0.38,11.5462548,12.92296,0.69128,12.9414359,1.03296,0.30128,1.076,11.89,0.39,11.89639441,8.24,-0.71,8.270532026,8.24,-0.71,8.270532026
26/01/2021 07:30,8.15,-0.69,8.179156436,8.15,-0.69,8.179156436,12.0984,0.0912,12.09874374,0.0384,0.0112,0.04,12.06,0.08,12.06026534,14.61184,-0.35488,14.61614888,1.01184,0.29512,1.054,13.6,-0.65,13.61552423,9.24,-1.03,9.297230771,9.24,-1.03,9.297230771
26/01/2021 08:00,8.62,-0.72,8.650017341,8.62,-0.72,8.650017341,12.2884,0.2712,12.29139227,0.0384,0.0112,0.04,12.25,0.26,12.25275887,16.24592,-0.50244,16.25368766,0.98592,0.28756,1.027,15.26,-0.79,15.2804352,9.46,-1.03,9.515907734,9.46,-1.03,9.515907734
26/01/2021 08:30,9.24,-0.85,9.279013956,9.24,-0.85,9.279013956,12.7084,0.4612,12.71676594,0.0384,0.0112,0.04,12.67,0.45,12.6779888,16.95592,-0.63244,16.96771061,0.98592,0.28756,1.027,15.97,-0.92,15.99647774,10.38,-1.14,10.44241351,10.38,-1.14,10.44241351
26/01/2021 09:00,9.9,-0.97,9.947406697,9.9,-0.97,9.947406697,13.6484,0.4012,13.65429544,0.0384,0.0112,0.04,13.61,0.39,13.61558666,17.8988,-0.7416,17.91415675,0.9888,0.2884,1.03,16.91,-1.03,16.94133997,11.09,-1.14,11.14843935,11.09,-1.14,11.14843935
26/01/2021 09:30,10.7,-1.11,10.75742069,10.7,-1.11,10.75742069,14.11744,0.21092,14.11901553,0.03744,0.01092,0.039,14.08,0.2,14.08142038,18.48688,-0.85216,18.5065099,0.98688,0.28784,1.028,17.5,-1.14,17.53709212,10.86,-1.08,10.91356954,10.86,-1.08,10.91356954
26/01/2021 10:00,13.99,-1.45,14.06494223,13.99,-1.45,14.06494223,14.4784,-0.3688,14.48309635,0.0384,0.0112,0.04,14.44,-0.38,14.44499913,18.81688,-0.97216,18.84197622,0.98688,0.28784,1.028,17.83,-1.26,17.87446503,8.21,-0.89,8.258099055,8.21,-0.89,8.258099055
26/01/2021 10:30,14.22,-1.45,14.29373639,14.22,-1.45,14.29373639,14.8484,-0.4488,14.85518105,0.0384,0.0112,0.04,14.81,-0.46,14.8171421,19.25592,-1.01244,19.28251772,0.98592,0.28756,1.027,18.27,-1.3,18.31619229,8.18,-0.8,8.219026706,8.18,-0.8,8.219026706
26/01/2021 11:00,14.62,-1.64,14.71169603,14.62,-1.64,14.71169603,15.14744,-0.48908,15.15533364,0.03744,0.01092,0.039,15.11,-0.5,15.1182704,19.14592,-0.84244,19.16444515,0.98592,0.28756,1.027,18.16,-1.13,18.19512297,8.41,-0.9,8.458019863,8.41,-0.9,8.458019863
26/01/2021 11:30,14.87,-1.66,14.96236946,14.87,-1.66,14.96236946,15.4584,-0.5088,15.46677109,0.0384,0.0112,0.04,15.42,-0.52,15.42876534,19.40784,-1.02188,19.43472388,0.98784,0.28812,1.029,18.42,-1.31,18.46652377,8.26,-0.84,8.302602002,8.26,-0.84,8.302602002
26/01/2021 12:00,8.8,-0.67,8.825468826,8.8,-0.67,8.825468826,15.47744,-0.50908,15.48581,0.03744,0.01092,0.039,15.44,-0.52,15.448754,19.57592,-1.11244,19.60750281,0.98592,0.28756,1.027,18.59,-1.4,18.64264198,14.1,-1.88,14.22478119,14.1,-1.88,14.22478119
26/01/2021 12:30,7.15,-0.28,7.155480417,7.15,-0.28,7.155480417,15.53744,-0.50908,15.5457777,0.03744,0.01092,0.039,15.5,-0.52,15.50872013,19.57784,-1.00188,19.60345843,0.98784,0.28812,1.029,18.59,-1.29,18.63470418,15.95,-2.15,16.09425363,15.95,-2.15,16.09425363
26/01/2021 13:00,7.17,-0.28,7.175465142,7.17,-0.28,7.175465142,15.48744,-0.44908,15.49394948,0.03744,0.01092,0.039,15.45,-0.46,15.45684638,19.34208,-0.85356,19.36090451,0.98208,0.28644,1.023,18.36,-1.14,18.39535811,15.95,-2.47,16.14011772,15.95,-2.47,16.14011772
26/01/2021 13:30,7.65,-0.29,7.655494759,7.65,-0.29,7.655494759,15.48744,-0.41908,15.49310898,0.03744,0.01092,0.039,15.45,-0.43,15.45598266,19.17304,-0.76328,19.1882271,0.98304,0.28672,1.024,18.19,-1.05,18.22027991,15.17,-2.43,15.36339155,15.17,-2.43,15.36339155
26/01/2021 14:00,10.4,-0.9,10.43886967,10.4,-0.9,10.43886967,15.47648,-0.41936,15.48216057,0.03648,0.01064,0.038,15.44,-0.43,15.44598653,19.244,-0.883,19.26424733,0.984,0.287,1.025,18.26,-1.17,18.29744518,12.4,-1.6,12.50279969,12.4,-1.6,12.50279969
26/01/2021 14:30,10.37,-0.88,10.4072715,10.37,-0.88,10.4072715,15.21632,-0.44524,15.22283262,0.01632,0.00476,0.017,15.2,-0.45,15.20665973,19.03496,-0.81272,19.05230212,0.98496,0.28728,1.026,18.05,-1.1,18.08348694,12.26,-1.53,12.35510016,12.26,-1.53,12.35510016
26/01/2021 15:00,10.47,-0.92,10.51034253,10.47,-0.92,10.51034253,15.18,-0.4,15.18526918,0,0,0,15.18,-0.4,15.18526918,18.69688,-0.74216,18.71160397,0.98688,0.28784,1.028,17.71,-1.03,17.73992672,11.94,-1.35,12.01607673,11.94,-1.35,12.01607673
26/01/2021 15:30,10.37,-0.86,10.40559945,10.37,-0.86,10.40559945,15.26,0.27,15.26238841,0,0,0,15.26,0.27,15.26238841,18.81496,-0.67272,18.82698255,0.98496,0.28728,1.026,17.83,-0.96,17.85582538,11.74,-1.29,11.81066044,11.74,-1.29,11.81066044
26/01/2021 16:00,10.37,-0.73,10.39566256,10.37,-0.73,10.39566256,15.61,0.38,15.61462456,0,0,0,15.61,0.38,15.61462456,18.94688,-0.59216,18.95613134,0.98688,0.28784,1.028,17.96,-0.88,17.9815461,11.67,-1.21,11.73256153,11.67,-1.21,11.73256153
26/01/2021 16:30,10.57,-0.68,10.59185064,10.57,-0.68,10.59185064,15.94,0.46,15.94663601,0,0,0,15.94,0.46,15.94663601,18.94304,-0.46328,18.94870425,0.98304,0.28672,1.024,17.96,-0.75,17.97565298,11.4,-1.09,11.45199109,11.4,-1.09,11.45199109
26/01/2021 17:00,10.72,-0.55,10.73409987,10.72,-0.55,10.73409987,16.7,-0.32,16.70306559,0,0,0,16.7,-0.32,16.70306559,19.16592,-0.33244,19.16880293,0.98592,0.28756,1.027,18.18,-0.62,18.19056899,11.31,-1.01,11.35500771,11.31,-1.01,11.35500771
26/01/2021 17:30,10.77,-0.47,10.78025046,10.77,-0.47,10.78025046,17.1,-0.52,17.10790461,0,0,0,17.1,-0.52,17.10790461,18.964,-0.203,18.96508647,0.984,0.287,1.025,17.98,-0.49,17.98667562,10.92,-0.84,10.95226004,10.92,-0.84,10.95226004
26/01/2021 18:00,10.38,-0.44,10.38932144,10.38,-0.44,10.38932144,16.91,-0.47,16.91653038,0,0,0,16.91,-0.47,16.91653038,18.13496,-0.03272,18.13498952,0.98496,0.28728,1.026,17.15,-0.32,17.15298516,10.43,-0.76,10.4576527,10.43,-0.76,10.4576527
26/01/2021 18:30,9.87,-0.42,9.878932129,9.87,-0.42,9.878932129,16.64,-0.47,16.6466363,0,0,0,16.64,-0.47,16.6466363,17.41592,-0.05244,17.41599895,0.98592,0.28756,1.027,16.43,-0.34,16.43351758,10.01,-0.53,10.02402115,10.01,-0.53,10.02402115
26/01/2021 19:00,9.58,-0.39,9.587935127,9.58,-0.39,9.587935127,16.11,-0.4,16.11496509,0,0,0,16.11,-0.4,16.11496509,16.55496,0.10728,16.5553076,0.98496,0.28728,1.026,15.57,-0.18,15.57104043,9.64,-0.39,9.647885779,9.64,-0.39,9.647885779
26/01/2021 19:30,9.17,-0.39,9.178289601,9.17,-0.39,9.178289601,15.34,0.42,15.3457486,0,0,0,15.34,0.42,15.3457486,15.92592,0.15756,15.92669938,0.98592,0.28756,1.027,14.94,-0.13,14.94056559,9.27,-0.39,9.278200257,9.27,-0.39,9.278200257
26/01/2021 20:00,8.8,-0.34,8.806565732,8.8,-0.34,8.806565732,14.94,0.44,14.94647785,0,0,0,14.94,0.44,14.94647785,15.48304,-0.07328,15.48321341,0.98304,0.28672,1.024,14.5,-0.36,14.50446828,8.94,-0.43,8.950335189,8.94,-0.43,8.950335189
26/01/2021 20:30,8.46,0.27,8.464307414,8.46,0.27,8.464307414,14.32,0.44,14.32675818,0,0,0,14.32,0.44,14.32675818,14.76496,0.38728,14.77003824,0.98496,0.28728,1.026,13.78,0.1,13.78036284,8.68,-0.43,8.690644395,8.68,-0.43,8.690644395
26/01/2021 21:00,8.1,0.33,8.106719435,8.1,0.33,8.106719435,13.52,0.53,13.53038433,0,0,0,13.52,0.53,13.53038433,14.32304,0.64672,14.33763305,0.98304,0.28672,1.024,13.34,0.36,13.34485669,8.35,-0.45,8.362116957,8.35,-0.45,8.362116957
26/01/2021 21:30,7.56,0.33,7.567198953,7.56,0.33,7.567198953,12.75,0.57,12.76273482,0,0,0,12.75,0.57,12.76273482,13.73016,0.64588,13.74534301,0.98016,0.28588,1.021,12.75,0.36,12.75508134,7.89,-0.49,7.90520082,7.89,-0.49,7.90520082
26/01/2021 22:00,7.12,0.39,7.13067318,7.12,0.39,7.13067318,12.09,0.64,12.10692777,0,0,0,12.09,0.64,12.10692777,12.93304,0.71672,12.95288428,0.98304,0.28672,1.024,11.95,0.43,11.9577339,7.35,-0.34,7.357859743,7.35,-0.34,7.357859743
26/01/2021 22:30,6.65,0.34,6.658686057,6.65,0.34,6.658686057,11.21,0.69,11.23121543,0,0,0,11.21,0.69,11.23121543,12.16112,0.78616,12.18650431,0.98112,0.28616,1.022,11.18,0.5,11.19117509,6.9,-0.08,6.900463753,6.9,-0.08,6.900463753
26/01/2021 23:00,6.24,0.38,6.251559805,6.24,0.38,6.251559805,10.49,0.69,10.51266855,0,0,0,10.49,0.69,10.51266855,11.47112,0.83616,11.50155457,0.98112,0.28616,1.022,10.49,0.55,10.5044086,6.52,-0.38,6.531064232,6.52,-0.38,6.531064232
26/01/2021 23:30,5.83,0.38,5.842371094,5.83,0.38,5.842371094,9.8,0.71,9.825685727,0,0,0,9.8,0.71,9.825685727,10.48016,1.09588,10.53730073,0.98016,0.28588,1.021,9.5,0.81,9.534469047,6.13,-0.43,6.145063059,6.13,-0.43,6.145063059
27/01/2021 00:00,5.5,0.38,5.513111644,5.5,0.38,5.513111644,9.33,0.71,9.356976007,0,0,0,9.33,0.71,9.356976007,10.26016,0.92588,10.30185114,0.98016,0.28588,1.021,9.28,0.64,9.302042786,5.9,-0.31,5.908138455,5.9,-0.31,5.908138455
27/01/2021 00:30,5.49,0.38,5.50313547,5.49,0.38,5.50313547,9.94,0.73,9.966769788,0,0,0,9.94,0.73,9.966769788,10.14208,0.97644,10.1889755,0.98208,0.28644,1.023,9.16,0.69,9.18595123,5.95,-0.31,5.958070157,5.95,-0.31,5.958070157
27/01/2021 01:00,5.79,0.38,5.802456376,5.79,0.38,5.802456376,11.17,0.66,11.18948167,0,0,0,11.17,0.66,11.18948167,10.29112,0.97616,10.33731296,0.98112,0.28616,1.022,9.31,0.69,9.335534264,6.7,0,6.7,6.7,0,6.7
27/01/2021 01:30,5.82,0.38,5.832392305,5.82,0.38,5.832392305,11.4,0.62,11.4168472,0,0,0,11.4,0.62,11.4168472,10.27304,0.99672,10.32127907,0.98304,0.28672,1.024,9.29,0.71,9.317091821,6.75,0,6.75,6.75,0,6.75
27/01/2021 02:00,5.67,0.38,5.682719419,5.67,0.38,5.682719419,11.12,0.65,11.1389811,0,0,0,11.12,0.65,11.1389811,10.02208,0.99644,10.07149344,0.98208,0.28644,1.023,9.04,0.71,9.067838772,6.57,-0.22,6.573682377,6.57,-0.22,6.573682377
27/01/2021 02:30,5.54,0.41,5.555150763,5.54,0.41,5.555150763,11.01,0.61,11.02688533,0,0,0,11.01,0.61,11.02688533,10.00112,0.94616,10.04577623,0.98112,0.28616,1.022,9.02,0.66,9.044114108,6.36,0,6.36,6.36,0,6.36
27/01/2021 03:00,5.46,0.38,5.473207469,5.46,0.38,5.473207469,10.83,0.61,10.84716553,0,0,0,10.83,0.61,10.84716553,9.93304,0.94672,9.978054039,0.98304,0.28672,1.024,8.95,0.66,8.974302201,6.29,-0.23,6.294203683,6.29,-0.23,6.294203683
27/01/2021 03:30,5.34,0.38,5.353503526,5.34,0.38,5.353503526,10.46,0.64,10.47956106,0,0,0,10.46,0.64,10.47956106,9.53112,1.20616,9.607136431,0.98112,0.28616,1.022,8.55,0.92,8.599354627,6.07,-0.23,6.074355933,6.07,-0.23,6.074355933
27/01/2021 04:00,5.24,0.38,5.253760558,5.24,0.38,5.253760558,10.2,0.64,10.22005871,0,0,0,10.2,0.64,10.22005871,9.56304,0.98672,9.6138104,0.98304,0.28672,1.024,8.58,0.7,8.60850742,5.83,-0.23,5.834535114,5.83,-0.23,5.834535114
27/01/2021 04:30,5.24,0.35,5.251675923,5.24,0.35,5.251675923,9.81,0.7,9.834942806,0,0,0,9.81,0.7,9.834942806,9.57208,0.95644,9.619744955,0.98208,0.28644,1.023,8.59,0.67,8.6160896,5.73,-0.27,5.736357729,5.73,-0.27,5.736357729
27/01/2021 05:00,5.32,0.32,5.329615371,5.32,0.32,5.329615371,9.62,0.68,9.644003318,0,0,0,9.62,0.68,9.644003318,9.54304,0.99672,9.59494988,0.98304,0.28672,1.024,8.56,0.71,8.589394624,5.73,-0.33,5.739494751,5.73,-0.33,5.739494751
27/01/2021 05:30,5.4,0.28,5.407254386,5.4,0.28,5.407254386,9.62,0.63,9.640606827,0,0,0,9.62,0.63,9.640606827,9.65304,1.01672,9.70643605,0.98304,0.28672,1.024,8.67,0.73,8.700678134,6.07,-0.33,6.078963727,6.07,-0.33,6.078963727
27/01/2021 06:00,5.65,0.28,5.656933798,5.65,0.28,5.656933798,9.87,0.6,9.888220265,0,0,0,9.87,0.6,9.888220265,10.15208,0.95644,10.19703417,0.98208,0.28644,1.023,9.17,0.67,9.194443974,6.59,-0.37,6.600378777,6.59,-0.37,6.600378777
27/01/2021 06:30,6.52,-0.42,6.533513603,6.52,-0.42,6.533513603,10.48,0.48,10.49098661,0,0,0,10.48,0.48,10.49098661,11.414,0.777,11.44041629,0.984,0.287,1.025,10.43,0.49,10.44150372,7.38,-0.6,7.404350073,7.38,-0.6,7.404350073
27/01/2021 07:00,7.23,-0.63,7.257396227,7.23,-0.63,7.257396227,11.1,0.41,11.10756949,0,0,0,11.1,0.41,11.10756949,12.48208,0.64644,12.49880818,0.98208,0.28644,1.023,11.5,0.36,11.5056334,7.96,-0.88,8.008495489,7.96,-0.88,8.008495489
27/01/2021 07:30,7.81,-0.72,7.843118002,7.81,-0.72,7.843118002,11.61,0.36,11.61558005,0,0,0,11.61,0.36,11.61558005,13.75688,-0.32216,13.76065167,0.98688,0.28784,1.028,12.77,-0.61,12.784561,8.84,-0.84,8.879819818,8.84,-0.84,8.879819818
27/01/2021 08:00,8.29,-0.82,8.33045617,8.29,-0.82,8.33045617,11.83112,0.44616,11.83952952,0.02112,0.00616,0.022,11.81,0.44,11.8181936,15.24592,-0.52244,15.25486874,0.98592,0.28756,1.027,14.26,-0.81,14.28298638,9.26,-0.89,9.302671659,9.26,-0.89,9.302671659
27/01/2021 08:30,8.9,-0.88,8.943399801,8.9,-0.88,8.943399801,12.474,0.427,12.48130622,0.024,0.007,0.025,12.45,0.42,12.45708232,16.154,-0.563,16.16380787,0.984,0.287,1.025,15.17,-0.85,15.19379479,9.79,-1.15,9.857312007,9.79,-1.15,9.857312007
27/01/2021 09:00,9.49,-0.98,9.540466446,9.49,-0.98,9.540466446,13.174,0.397,13.17998046,0.024,0.007,0.025,13.15,0.39,13.155782,17.66592,-0.81244,17.68459183,0.98592,0.28756,1.027,16.68,-1.1,16.71623163,9.89,-1.17,9.95896581,9.89,-1.17,9.95896581
27/01/2021 09:30,9.81,-1.06,9.867101905,9.81,-1.06,9.867101905,13.424,0.397,13.42986914,0.024,0.007,0.025,13.4,0.39,13.40567417,19.30304,-1.19328,19.33988807,0.98304,0.28672,1.024,18.32,-1.48,18.37968444,9.53,-1.21,9.606508211,9.53,-1.21,9.606508211
27/01/2021 10:00,9.68,-1,9.731515812,9.68,-1,9.731515812,13.74304,0.17672,13.74417616,0.02304,0.00672,0.024,13.72,0.17,13.72105317,19.57496,-1.11272,19.60656025,0.98496,0.28728,1.026,18.59,-1.4,18.64264198,9.41,-1.19,9.484945967,9.41,-1.19,9.484945967
27/01/2021 10:30,9.72,-0.98,9.769278377,9.72,-0.98,9.769278377,13.814,0.077,13.8142146,0.024,0.007,0.025,13.79,0.07,13.79017766,19.62304,-1.09328,19.65347196,0.98304,0.28672,1.024,18.64,-1.38,18.69101388,9.18,-1.04,9.238722855,9.18,-1.04,9.238722855
27/01/2021 11:00,9.86,-1.13,9.924540292,9.86,-1.13,9.924540292,14.024,-0.423,14.03037794,0.024,0.007,0.025,14,-0.43,14.00660201,16.45304,-0.73328,16.46937233,0.98304,0.28672,1.024,15.47,-1.02,15.50358991,12.52,-1.71,12.63623757,12.52,-1.71,12.63623757
27/01/2021 11:30,9.97,-1.21,10.04315687,9.97,-1.21,10.04315687,14.204,-0.453,14.2112218,0.024,0.007,0.025,14.18,-0.46,14.18745925,16.03304,-0.55328,16.04258366,0.98304,0.28672,1.024,15.05,-0.84,15.07342363,13.79,-2.27,13.97558586,13.79,-2.27,13.97558586
27/01/2021 12:00,9.88,-1.17,9.949035129,9.88,-1.17,9.949035129,14.324,-0.473,14.33180746,0.024,0.007,0.025,14.3,-0.48,14.30805368,16.04456,-0.48992,16.0520381,0.99456,0.29008,1.036,15.05,-0.78,15.07019907,13.68,-2.35,13.88037824,13.68,-2.35,13.88037824
27/01/2021 12:30,9.93,-1.22,10.00466391,9.93,-1.22,10.00466391,14.104,-0.393,14.1094743,0.024,0.007,0.025,14.08,-0.4,14.08568067,16.4932,-0.4674,16.49982148,1.0032,0.2926,1.045,15.49,-0.76,15.50863308,13.1,-2.1,13.26725292,13.1,-2.1,13.26725292
27/01/2021 13:00,8.81,-1.12,8.880906485,8.81,-1.12,8.880906485,14.034,-0.393,14.03950159,0.024,0.007,0.025,14.01,-0.4,14.01570904,18.3132,-0.9374,18.33717571,1.0032,0.2926,1.045,17.31,-1.23,17.35364515,10.98,-1.32,11.05905963,10.98,-1.32,11.05905963
27/01/2021 13:30,8.6,-1.06,8.665079342,8.6,-1.06,8.665079342,13.87304,0.25672,13.87541509,0.02304,0.00672,0.024,13.85,0.25,13.85225613,17.98224,-0.76768,17.99861906,1.00224,0.29232,1.044,16.98,-1.06,17.01305381,10.87,-1.34,10.95228287,10.87,-1.34,10.95228287
27/01/2021 14:00,8.32,-1.06,8.387252232,8.32,-1.06,8.387252232,13.73016,-0.32412,13.73398512,0.02016,0.00588,0.021,13.71,-0.33,13.71397098,17.81416,-0.88712,17.83623498,1.00416,0.29288,1.046,16.81,-1.18,16.85136493,10.79,-1.17,10.85324836,10.79,-1.17,10.85324836
27/01/2021 14:30,8.64,-1.1,8.709741672,8.64,-1.1,8.709741672,13.48208,-0.32356,13.48596204,0.02208,0.00644,0.023,13.46,-0.33,13.46404471,17.7332,-0.9474,17.75848949,1.0032,0.2926,1.045,16.73,-1.24,16.77589044,10.55,-1.25,10.62379405,10.55,-1.25,10.62379405
27/01/2021 15:00,9.38,-1.05,9.438585699,9.38,-1.05,9.438585699,13.37304,0.39672,13.37892319,0.02304,0.00672,0.024,13.35,0.39,13.35569541,17.04512,-0.76684,17.0623609,1.00512,0.29316,1.047,16.04,-1.06,16.07498678,10.05,-1.16,10.11672378,10.05,-1.16,10.11672378
27/01/2021 15:30,9.31,-0.97,9.360395291,9.31,-0.97,9.360395291,13.70304,0.23672,13.70508452,0.02304,0.00672,0.024,13.68,0.23,13.68193334,17.37416,-0.78712,17.39198073,1.00416,0.29288,1.046,16.37,-1.08,16.40558746,10.02,-1.07,10.07696879,10.02,-1.07,10.07696879
27/01/2021 16:00,9.54,-0.92,9.584257926,9.54,-0.92,9.584257926,13.97304,0.31672,13.97662901,0.02304,0.00672,0.024,13.95,0.31,13.95344402,17.62704,-0.71628,17.64158712,1.00704,0.29372,1.049,16.62,-1.01,16.65066065,10.09,-0.96,10.13556609,10.09,-0.96,10.13556609
27/01/2021 16:30,9.66,-0.83,9.695591782,9.66,-0.83,9.695591782,14.35208,0.47644,14.35998591,0.02208,0.00644,0.023,14.33,0.47,14.33770553,17.65608,-0.36656,17.65988469,1.00608,0.29344,1.048,16.65,-0.66,16.66307595,10.09,-0.86,10.12658383,10.09,-0.86,10.12658383
27/01/2021 17:00,9.89,-0.7,9.91474155,9.89,-0.7,9.91474155,15.41208,0.30644,15.41512619,0.02208,0.00644,0.023,15.39,0.3,15.3929237,17.57608,-0.26656,17.57810122,1.00608,0.29344,1.048,16.57,-0.56,16.57946018,10.02,-0.68,10.04304735,10.02,-0.68,10.04304735
27/01/2021 17:30,10.14,-0.52,10.15332458,10.14,-0.52,10.15332458,16.44304,-0.47328,16.4498498,0.02304,0.00672,0.024,16.42,-0.48,16.42701434,17.648,-0.336,17.65119826,1.008,0.294,1.05,16.64,-0.63,16.65192181,10,-0.57,10.01623183,10,-0.57,10.01623183
27/01/2021 18:00,9.89,-0.45,9.900232321,9.89,-0.45,9.900232321,16.34208,-0.43356,16.34783022,0.02208,0.00644,0.023,16.32,-0.44,16.3259303,17.36608,-0.16656,17.36687873,1.00608,0.29344,1.048,16.36,-0.46,16.36646571,9.79,-0.59,9.807762232,9.79,-0.59,9.807762232
27/01/2021 18:30,9.4,-0.31,9.405110313,9.4,-0.31,9.405110313,16.15304,-0.45328,16.15939863,0.02304,0.00672,0.024,16.13,-0.46,16.13655787,16.45704,0.17372,16.45795687,1.00704,0.29372,1.049,15.45,-0.12,15.45046601,9.56,-0.59,9.578188764,9.56,-0.59,9.578188764
27/01/2021 19:00,9.17,-0.36,9.177063801,9.17,-0.36,9.177063801,15.42304,-0.16328,15.42390428,0.02304,0.00672,0.024,15.4,-0.17,15.40093828,15.74608,0.58344,15.7568854,1.00608,0.29344,1.048,14.74,0.29,14.74285251,9.27,-0.59,9.288756644,9.27,-0.59,9.288756644
27/01/2021 19:30,8.75,-0.36,8.757402583,8.75,-0.36,8.757402583,14.80304,0.39672,14.80835507,0.02304,0.00672,0.024,14.78,0.39,14.78514457,15.22416,0.10288,15.22450761,1.00416,0.29288,1.046,14.22,-0.19,14.22126928,8.85,-0.55,8.867073925,8.85,-0.55,8.867073925
27/01/2021 20:00,8.38,-0.31,8.38573193,8.38,-0.31,8.38573193,14.11304,0.45672,14.12042815,0.02304,0.00672,0.024,14.09,0.45,14.09718412,14.67512,0.02316,14.67513828,1.00512,0.29316,1.047,13.67,-0.27,13.67266616,8.47,-0.57,8.489157791,8.47,-0.57,8.489157791
27/01/2021 20:30,8.19,-0.41,8.200256094,8.19,-0.41,8.200256094,13.74304,0.45672,13.75062695,0.02304,0.00672,0.024,13.72,0.45,13.72737775,14.20224,0.52232,14.21184151,1.00224,0.29232,1.044,13.2,0.23,13.20200364,8.17,-0.55,8.188491925,8.17,-0.55,8.188491925
27/01/2021 21:00,7.85,0.29,7.855354861,7.85,0.29,7.855354861,12.91304,0.54672,12.9246085,0.02304,0.00672,0.024,12.89,0.54,12.90130614,13.76512,0.34316,13.76939677,1.00512,0.29316,1.047,12.76,0.05,12.76009796,7.71,-0.41,7.720893731,7.71,-0.41,7.720893731
27/01/2021 21:30,7.35,0.34,7.357859743,7.35,0.34,7.357859743,12.40304,0.57672,12.416441,0.02304,0.00672,0.024,12.38,0.57,12.39311502,13.21608,0.65344,13.23222409,1.00608,0.29344,1.048,12.21,0.36,12.21530597,7.42,-0.34,7.427785673,7.42,-0.34,7.427785673
27/01/2021 22:00,6.79,0.34,6.798507189,6.79,0.34,6.798507189,11.72208,0.61644,11.73827746,0.02208,0.00644,0.023,11.7,0.61,11.71589092,12.48416,0.75288,12.5068413,1.00416,0.29288,1.046,11.48,0.46,11.48921233,6.97,-0.23,6.973793803,6.97,-0.23,6.973793803
27/01/2021 22:30,6.43,0.34,6.438982839,6.43,0.34,6.438982839,10.95304,0.66672,10.97331312,0.02304,0.00672,0.024,10.93,0.66,10.94990868,11.96512,0.77316,11.99007394,1.00512,0.29316,1.047,10.96,0.48,10.97050591,6.45,-0.26,6.455238183,6.45,-0.26,6.455238183
27/01/2021 23:00,6.03,0.34,6.0395778,6.03,0.34,6.0395778,10.29304,0.69672,10.316593,0.02304,0.00672,0.024,10.27,0.69,10.29315306,11.24416,0.82288,11.27423016,1.00416,0.29288,1.046,10.24,0.53,10.25370665,6,0.32,6.008527274,6,0.32,6.008527274
27/01/2021 23:30,5.65,0.34,5.660220844,5.65,0.34,5.660220844,9.57304,0.69672,9.598359943,0.02304,0.00672,0.024,9.55,0.69,9.574894255,10.43608,1.02344,10.48614301,1.00608,0.29344,1.048,9.43,0.73,9.458213362,5.76,-0.22,5.764199858,5.76,-0.22,5.764199858
28/01/2021 00:00,5.35,0.36,5.36209847,5.35,0.36,5.36209847,9.21304,0.69672,9.239346557,0.02304,0.00672,0.024,9.19,0.69,9.215866753,10.19224,0.88232,10.23035898,1.00224,0.29232,1.044,9.19,0.59,9.208919589,5.61,-0.33,5.619697501,5.61,-0.33,5.619697501
28/01/2021 00:30,5.35,0.36,5.36209847,5.35,0.36,5.36209847,9.89304,0.66672,9.915480624,0.02304,0.00672,0.024,9.87,0.66,9.892042256,10.12224,0.88232,10.1606216,1.00224,0.29232,1.044,9.12,0.59,9.139064504,5.69,-0.31,5.698438383,5.69,-0.31,5.698438383
28/01/2021 01:00,5.64,0.36,5.651477683,5.64,0.36,5.651477683,11.11304,0.58672,11.12851735,0.02304,0.00672,0.024,11.09,0.58,11.10515646,10.31608,0.93344,10.3582246,1.00608,0.29344,1.048,9.31,0.64,9.331971925,6.4,0,6.4,6.4,0,6.4
28/01/2021 01:30,5.68,0.34,5.690166957,5.68,0.34,5.690166957,11.22304,0.55672,11.23683959,0.02304,0.00672,0.024,11.2,0.55,11.21349633,10.24416,0.93288,10.28654846,1.00416,0.29288,1.046,9.24,0.64,9.262137982,6.37,0,6.37,6.37,0,6.37
28/01/2021 02:00,5.54,0.34,5.550423407,5.54,0.34,5.550423407,11.05208,0.55644,11.0660787,0.02208,0.00644,0.023,11.03,0.55,11.04370409,10.19512,0.91316,10.23593342,1.00512,0.29316,1.047,9.19,0.62,9.210890294,6.23,0,6.23,6.23,0,6.23
28/01/2021 02:30,5.36,0.34,5.370772756,5.36,0.34,5.370772756,10.83304,0.55672,10.84733575,0.02304,0.00672,0.024,10.81,0.55,10.82398263,10.15224,0.91232,10.1931499,1.00224,0.29232,1.044,9.15,0.62,9.170981409,6.1,-0.23,6.104334526,6.1,-0.23,6.104334526
28/01/2021 03:00,5.2,0.36,5.212446642,5.2,0.36,5.212446642,10.67304,0.52672,10.68602905,0.02304,0.00672,0.024,10.65,0.52,10.66268728,9.88224,0.94232,9.92706575,1.00224,0.29232,1.044,8.88,0.65,8.903757634,6,-0.23,6.004406715,6,-0.23,6.004406715
28/01/2021 03:30,5.11,0.36,5.122665322,5.11,0.36,5.122665322,10.23304,0.56672,10.24872086,0.02304,0.00672,0.024,10.21,0.56,10.22534596,9.60128,1.09204,9.663184206,1.00128,0.29204,1.043,8.6,0.8,8.637129153,5.77,-0.29,5.777283098,5.77,-0.29,5.777283098
28/01/2021 04:00,4.94,0.36,4.953100039,4.94,0.36,4.953100039,9.87304,0.62672,9.892911442,0.02304,0.00672,0.024,9.85,0.62,9.869493401,9.63936,0.92148,9.683304529,0.99936,0.29148,1.041,8.64,0.63,8.662938301,5.55,-0.32,5.559217571,5.55,-0.32,5.559217571
28/01/2021 04:30,4.96,0.32,4.970311861,4.96,0.32,4.970311861,9.66304,0.60672,9.682068539,0.02304,0.00672,0.024,9.64,0.6,9.658654151,9.50032,0.92176,9.544931723,1.00032,0.29176,1.042,8.5,0.63,8.523315083,5.39,-0.32,5.399490717,5.39,-0.32,5.399490717
28/01/2021 05:00,5.07,0.27,5.077184259,5.07,0.27,5.077184259,9.45304,0.54672,9.468836676,0.02304,0.00672,0.024,9.43,0.54,9.445448639,9.53128,0.89204,9.572932351,1.00128,0.29204,1.043,8.53,0.6,8.551075956,5.39,-0.39,5.404091043,5.39,-0.39,5.404091043
28/01/2021 05:30,5.26,0.24,5.265472438,5.26,0.24,5.265472438,9.33304,0.59672,9.352096578,0.02304,0.00672,0.024,9.31,0.59,9.328676219,9.80032,0.82176,9.834712075,1.00032,0.29176,1.042,8.8,0.53,8.81594578,5.59,-0.33,5.599732136,5.59,-0.33,5.599732136
28/01/2021 06:00,5.52,0.24,5.525214928,5.52,0.24,5.525214928,9.71208,0.50644,9.725275287,0.02208,0.00644,0.023,9.69,0.5,9.702891322,10.28032,0.75176,10.30777,1.00032,0.29176,1.042,9.28,0.46,9.291393867,5.86,-0.48,5.879625838,5.86,-0.48,5.879625838
28/01/2021 06:30,6.1,-0.31,6.10787197,6.1,-0.31,6.10787197,10.41304,0.35672,10.4191483,0.02304,0.00672,0.024,10.39,0.35,10.39589342,11.19128,0.70204,11.21327821,1.00128,0.29204,1.043,10.19,0.41,10.19824495,6.85,-0.48,6.866796924,6.85,-0.48,6.866796924
28/01/2021 07:00,6.88,-0.43,6.893424403,6.88,-0.43,6.893424403,11.01304,0.24672,11.01580323,0.02304,0.00672,0.024,10.99,0.24,10.99262025,12.24224,0.25232,12.24483996,1.00224,0.29232,1.044,11.24,-0.04,11.24007117,7.3,-0.62,7.326281458,7.3,-0.62,7.326281458
28/01/2021 07:30,7.77,-0.72,7.803287769,7.77,-0.72,7.803287769,11.29304,0.13672,11.29386757,0.02304,0.00672,0.024,11.27,0.13,11.27074975,13.51224,-0.31768,13.5159739,1.00224,0.29232,1.044,12.51,-0.61,12.52486327,8.04,-0.75,8.074905572,8.04,-0.75,8.074905572
28/01/2021 08:00,8.05,-0.76,8.085796188,8.05,-0.76,8.085796188,11.36304,0.39672,11.36996327,0.02304,0.00672,0.024,11.34,0.39,11.34670437,14.65512,-0.52684,14.66458668,1.00512,0.29316,1.047,13.65,-0.82,13.67460786,8.38,-0.61,8.402172338,8.38,-0.61,8.402172338
28/01/2021 08:30,8.45,-0.83,8.490665463,8.45,-0.83,8.490665463,11.81304,0.39672,11.81969969,0.02304,0.00672,0.024,11.79,0.39,11.79644862,15.52224,-0.61768,15.53452488,1.00224,0.29232,1.044,14.52,-0.91,14.54848789,9.03,-0.98,9.083022625,9.03,-0.98,9.083022625
28/01/2021 09:00,8.88,-0.9,8.925491583,8.88,-0.9,8.925491583,13.63304,-0.25328,13.63539256,0.02304,0.00672,0.024,13.61,-0.26,13.61248324,16.4132,-0.8274,16.43404165,1.0032,0.2926,1.045,15.41,-1.12,15.45064724,8.45,-1.06,8.51622569,8.45,-1.06,8.51622569
28/01/2021 09:30,9.18,-0.99,9.233228038,9.18,-0.99,9.233228038,14.78304,-0.45328,14.78998764,0.02304,0.00672,0.024,14.76,-0.46,14.76716628,16.81224,-0.91768,16.83726671,1.00224,0.29232,1.044,15.81,-1.21,15.85623537,8.27,-0.97,8.32669202,8.27,-0.97,8.32669202
28/01/2021 10:00,9.2,-0.99,9.25311299,9.2,-0.99,9.25311299,15.02304,-0.45328,15.0298767,0.02304,0.00672,0.024,15,-0.46,15.00705168,17.21416,-0.95712,17.24074776,1.00416,0.29288,1.046,16.21,-1.25,16.25812412,8.32,-0.9,8.368536312,8.32,-0.9,8.368536312
28/01/2021 10:30,9.1,-0.95,9.149453536,9.1,-0.95,9.149453536,15.08112,-0.45384,15.08794722,0.02112,0.00616,0.022,15.06,-0.46,15.06702359,17.40224,-0.97768,17.42968202,1.00224,0.29232,1.044,16.4,-1.27,16.44910028,8.44,-0.93,8.491083559,8.44,-0.93,8.491083559
28/01/2021 11:00,9.2,-1.04,9.258596006,9.2,-1.04,9.258596006,15.42304,-0.58328,15.43406552,0.02304,0.00672,0.024,15.4,-0.59,15.4112978,17.3932,-0.8774,17.41531616,1.0032,0.2926,1.045,16.39,-1.17,16.43170715,8.56,-1.1,8.630388172,8.56,-1.1,8.630388172
28/01/2021 11:30,9.23,-1.02,9.286188669,9.23,-1.02,9.286188669,12.67304,-0.61328,12.6878704,0.02304,0.00672,0.024,12.65,-0.62,12.66518456,17.72416,-1.03712,17.75447734,1.00416,0.29288,1.046,16.72,-1.33,16.77281431,11.54,-1.35,11.61869614,11.54,-1.35,11.61869614
28/01/2021 12:00,9.3,-1.01,9.354683319,9.3,-1.01,9.354683319,12.43304,-0.61328,12.44815633,0.02304,0.00672,0.024,12.41,-0.62,12.42547786,17.66128,-1.03796,17.69175436,1.00128,0.29204,1.043,16.66,-1.33,16.71300392,12.09,-1.33,12.1629355,12.09,-1.33,12.1629355
28/01/2021 12:30,9.36,-1.01,9.414334815,9.36,-1.01,9.414334815,12.66304,-0.41328,12.66978226,0.02304,0.00672,0.024,12.64,-0.42,12.64697592,17.71224,-1.03768,17.74261045,1.00224,0.29232,1.044,16.71,-1.33,16.76284582,12.22,-1.52,12.3141707,12.22,-1.52,12.3141707
28/01/2021 13:00,9.33,-1.01,9.384508511,9.33,-1.01,9.384508511,12.69304,-0.43328,12.70043291,0.02304,0.00672,0.024,12.67,-0.44,12.67763779,17.75032,-0.96824,17.77670804,1.00032,0.29176,1.042,16.75,-1.26,16.79732419,12.19,-1.48,12.27951546,12.19,-1.48,12.27951546
28/01/2021 13:30,9.13,-0.88,9.172311595,9.13,-0.88,9.172311595,13.25304,-0.45328,13.26078927,0.02304,0.00672,0.024,13.23,-0.46,13.23799456,17.40128,-0.88796,17.42392087,1.00128,0.29204,1.043,16.4,-1.18,16.44239642,11.09,-1.01,11.13589691,11.09,-1.01,11.13589691
28/01/2021 14:00,9.01,-0.94,9.058901699,9.01,-0.94,9.058901699,13.484,-0.413,13.49032338,0.024,0.007,0.025,13.46,-0.42,13.46655115,17.51128,-1.03796,17.54201494,1.00128,0.29204,1.043,16.51,-1.33,16.56348393,10.23,-1.17,10.29668879,10.23,-1.17,10.29668879
28/01/2021 14:30,9.08,-0.94,9.128526716,9.08,-0.94,9.128526716,13.29304,-0.38328,13.29856443,0.02304,0.00672,0.024,13.27,-0.39,13.27572974,17.10032,-0.92824,17.12549484,1.00032,0.29176,1.042,16.1,-1.22,16.14615744,10.29,-1.17,10.35630243,10.29,-1.17,10.35630243
28/01/2021 15:00,8.94,-0.86,8.981269398,8.94,-0.86,8.981269398,13.054,-0.273,13.05685433,0.024,0.007,0.025,13.03,-0.28,13.03300809,16.78032,-0.73824,16.79655136,1.00032,0.29176,1.042,15.78,-1.03,15.81357961,10.22,-1.2,10.29020894,10.22,-1.2,10.29020894
28/01/2021 15:30,9.05,-0.86,9.090770044,9.05,-0.86,9.090770044,13.204,-0.243,13.20623584,0.024,0.007,0.025,13.18,-0.25,13.1823708,17.09224,-0.78768,17.11038012,1.00224,0.29232,1.044,16.09,-1.08,16.12620538,9.95,-1.06,10.00630301,9.95,-1.06,10.00630301
28/01/2021 16:00,9.08,-0.79,9.114301948,9.08,-0.79,9.114301948,13.484,0.447,13.49140708,0.024,0.007,0.025,13.46,0.44,13.46718976,17.17128,-0.59796,17.1816883,1.00128,0.29204,1.043,16.17,-0.89,16.19447437,9.84,-0.98,9.888680397,9.84,-0.98,9.888680397
28/01/2021 16:30,9.29,-0.68,9.314853729,9.29,-0.68,9.314853729,13.854,0.447,13.86120936,0.024,0.007,0.025,13.83,0.44,13.83699751,17.20224,-0.38768,17.20660794,1.00224,0.29232,1.044,16.2,-0.68,16.21426532,9.64,-0.82,9.67481266,9.64,-0.82,9.67481266
28/01/2021 17:00,9.37,-0.51,9.383869138,9.37,-0.51,9.383869138,14.754,0.167,14.7549451,0.024,0.007,0.025,14.73,0.16,14.73086895,17.40224,-0.25768,17.40414767,1.00224,0.29232,1.044,16.4,-0.55,16.40921997,9.63,-0.6,9.648673484,9.63,-0.6,9.648673484
28/01/2021 17:30,9.58,-0.51,9.593565552,9.58,-0.51,9.593565552,15.774,-0.493,15.78170222,0.024,0.007,0.025,15.75,-0.5,15.75793451,17.69416,-0.27712,17.69632995,1.00416,0.29288,1.046,16.69,-0.57,16.69973054,9.33,-0.52,9.344479654,9.33,-0.52,9.344479654
28/01/2021 18:00,9.36,-0.42,9.369418338,9.36,-0.42,9.369418338,15.894,-0.493,15.9016441,0.024,0.007,0.025,15.87,-0.5,15.87787454,17.00128,-0.14796,17.00192383,1.00128,0.29204,1.043,16,-0.44,16.00604886,9.1,-0.66,9.123902674,9.1,-0.66,9.123902674
28/01/2021 18:30,8.91,-0.37,8.91767907,8.91,-0.37,8.91767907,15.45304,-0.44328,15.45939657,0.02304,0.00672,0.024,15.43,-0.45,15.4365605,16.50224,0.02232,16.50225509,1.00224,0.29232,1.044,15.5,-0.27,15.50235143,8.86,-0.58,8.878963904,8.86,-0.58,8.878963904
28/01/2021 19:00,8.69,-0.3,8.695176824,8.69,-0.3,8.695176824,15.044,-0.393,15.04913237,0.024,0.007,0.025,15.02,-0.4,15.02532529,16.06224,0.18232,16.06327471,1.00224,0.29232,1.044,15.06,-0.11,15.06040172,8.72,-0.58,8.739267704,8.72,-0.58,8.739267704
28/01/2021 19:30,8.36,-0.35,8.367323347,8.36,-0.35,8.367323347,14.304,0.217,14.30564591,0.024,0.007,0.025,14.28,0.21,14.28154403,15.45032,0.61176,15.46242667,1.00032,0.29176,1.042,14.45,0.32,14.45354282,8.43,-0.62,8.452768777,8.43,-0.62,8.452768777
28/01/2021 20:00,7.94,0.2,7.942518492,7.94,0.2,7.942518492,13.644,0.437,13.65099648,0.024,0.007,0.025,13.62,0.43,13.62678612,15.0332,0.1426,15.03387631,1.0032,0.2926,1.045,14.03,-0.15,14.03080183,8.05,-0.46,8.063132146,8.05,-0.46,8.063132146
28/01/2021 20:30,7.75,0.33,7.757022625,7.75,0.33,7.757022625,13.104,0.457,13.11196648,0.024,0.007,0.025,13.08,0.45,13.08773854,14.59224,0.11232,14.59267227,1.00224,0.29232,1.044,13.59,-0.18,13.591192,7.81,-0.34,7.817397265,7.81,-0.34,7.817397265
28/01/2021 21:00,7.51,0.33,7.517246836,7.51,0.33,7.517246836,12.654,0.477,12.66298721,0.024,0.007,0.025,12.63,0.47,12.63874203,14.08512,0.45316,14.09240786,1.00512,0.29316,1.047,13.08,0.16,13.08097856,7.41,-0.3,7.416070388,7.41,-0.3,7.416070388
28/01/2021 21:30,7.2,0.35,7.208501925,7.2,0.35,7.208501925,11.964,0.537,11.97604547,0.024,0.007,0.025,11.94,0.53,11.95175719,13.26128,0.65204,13.27730031,1.00128,0.29204,1.043,12.26,0.36,12.26528434,7.09,-0.28,7.09552676,7.09,-0.28,7.09552676
28/01/2021 22:00,6.82,0.35,6.828975033,6.82,0.35,6.828975033,11.514,0.517,11.52560129,0.024,0.007,0.025,11.49,0.51,11.50131297,12.73416,0.68288,12.75245686,1.00416,0.29288,1.046,11.73,0.39,11.73648159,6.65,-0.31,6.657221643,6.65,-0.31,6.657221643
28/01/2021 22:30,6.42,0.32,6.427970131,6.42,0.32,6.427970131,10.76304,0.55672,10.7774286,0.02304,0.00672,0.024,10.74,0.55,10.75407365,12.32936,0.73148,12.35103967,0.99936,0.29148,1.041,11.33,0.44,11.33854047,6.36,-0.41,6.373201707,6.36,-0.41,6.373201707
28/01/2021 23:00,5.96,0.33,5.969128915,5.96,0.33,5.969128915,10.114,0.617,10.13280243,0.024,0.007,0.025,10.09,0.61,10.10842223,11.54936,0.80148,11.57713637,0.99936,0.29148,1.041,10.55,0.51,10.56231982,5.9,-0.47,5.918690734,5.9,-0.47,5.918690734
28/01/2021 23:30,5.49,0.33,5.49990909,5.49,0.33,5.49990909,9.334,0.657,9.357093833,0.024,0.007,0.025,9.31,0.65,9.332663071,10.75648,1.03064,10.80574295,0.99648,0.29064,1.038,9.76,0.74,9.788013077,5.53,-0.47,5.549936937,5.53,-0.47,5.549936937
29/01/2021 00:00,5.25,0.33,5.260361204,5.25,0.33,5.260361204,8.794,0.677,8.820020692,0.024,0.007,0.025,8.77,0.67,8.795555696,10.23744,0.99092,10.28528562,0.99744,0.29092,1.039,9.24,0.7,9.266477216,5.38,-0.47,5.400490718,5.38,-0.47,5.400490718
29/01/2021 00:30,5.22,0.33,5.230420633,5.22,0.33,5.230420633,9.394,0.677,9.418363181,0.024,0.007,0.025,9.37,0.67,9.393923568,9.73648,0.90064,9.778046594,0.99648,0.29064,1.038,8.74,0.61,8.761261325,5.49,-0.43,5.506813961,5.49,-0.43,5.506813961
29/01/2021 01:00,5.49,0.36,5.501790618,5.49,0.36,5.501790618,10.584,0.677,10.60562987,0.024,0.007,0.025,10.56,0.67,10.58123339,9.95936,0.93148,10.00282493,0.99936,0.29148,1.041,8.96,0.64,8.982828062,6.19,-0.25,6.195046408,6.19,-0.25,6.195046408
29/01/2021 01:30,5.49,0.34,5.500518157,5.49,0.34,5.500518157,10.774,0.577,10.78943951,0.024,0.007,0.025,10.75,0.57,10.76510102,9.96032,0.93176,10.00380684,1.00032,0.29176,1.042,8.96,0.64,8.982828062,6.15,-0.27,6.155923976,6.15,-0.27,6.155923976
29/01/2021 02:00,5.36,0.34,5.370772756,5.36,0.34,5.370772756,10.55304,0.57672,10.56878703,0.02304,0.00672,0.024,10.53,0.57,10.54541607,9.79744,0.93092,9.841567081,0.99744,0.29092,1.039,8.8,0.64,8.823242035,6.03,-0.23,6.034384807,6.03,-0.23,6.034384807
29/01/2021 02:30,5.22,0.34,5.231061078,5.22,0.34,5.231061078,10.204,0.617,10.22263689,0.024,0.007,0.025,10.18,0.61,10.19825966,9.70744,0.93092,9.751974333,0.99744,0.29092,1.039,8.71,0.64,8.733481551,5.83,-0.25,5.835357744,5.83,-0.25,5.835357744
29/01/2021 03:00,5.08,0.34,5.091365239,5.08,0.34,5.091365239,9.914,0.617,9.933181011,0.024,0.007,0.025,9.89,0.61,9.908794074,9.51744,0.91092,9.560932977,0.99744,0.29092,1.039,8.52,0.62,8.5425289,5.66,-0.25,5.665518511,5.66,-0.25,5.665518511
29/01/2021 03:30,4.92,0.34,4.931733975,4.92,0.34,4.931733975,9.534,0.617,9.55394395,0.024,0.007,0.025,9.51,0.61,9.529543536,9.08936,1.12148,9.158284916,0.99936,0.29148,1.041,8.09,0.83,8.132465801,5.47,-0.43,5.486875249,5.47,-0.43,5.486875249
29/01/2021 04:00,4.78,0.34,4.792076794,4.78,0.34,4.792076794,9.204,0.647,9.226712578,0.024,0.007,0.025,9.18,0.64,9.202282326,9.1084,0.9812,9.161097314,0.9984,0.2912,1.04,8.11,0.69,8.139299724,5.24,-0.37,5.253046735,5.24,-0.37,5.253046735
29/01/2021 04:30,4.75,0.34,4.762152874,4.75,0.34,4.762152874,8.964,0.667,8.988781063,0.024,0.007,0.025,8.94,0.66,8.964329311,9.14744,0.96092,9.197772872,0.99744,0.29092,1.039,8.15,0.67,8.177493504,5.13,-0.4,5.145570911,5.13,-0.4,5.145570911
29/01/2021 05:00,4.75,0.32,4.760766745,4.75,0.32,4.760766745,8.714,0.647,8.737986324,0.024,0.007,0.025,8.69,0.64,8.713535448,9.18032,0.94176,9.228498643,1.00032,0.29176,1.042,8.18,0.65,8.205784545,5.18,-0.45,5.199509592,5.18,-0.45,5.199509592
29/01/2021 05:30,4.91,0.28,4.917977226,4.91,0.28,4.917977226,8.784,0.607,8.804947757,0.024,0.007,0.025,8.76,0.6,8.780523902,9.4184,0.9012,9.461417441,0.9984,0.2912,1.04,8.42,0.61,8.442067282,5.4,-0.47,5.420415113,5.4,-0.47,5.420415113
29/01/2021 06:00,5.08,0.25,5.086147855,5.08,0.25,5.086147855,8.96304,0.56672,8.98093857,0.02304,0.00672,0.024,8.94,0.56,8.957521979,9.95128,0.83204,9.986003415,1.00128,0.29204,1.043,8.95,0.54,8.966275704,5.84,-0.51,5.862226539,5.84,-0.51,5.862226539
29/01/2021 06:30,5.75,-0.23,5.754598161,5.75,-0.23,5.754598161,9.674,0.427,9.683419076,0.024,0.007,0.025,9.65,0.42,9.659135572,11.20936,0.70148,11.23128781,0.99936,0.29148,1.041,10.21,0.41,10.21822881,6.79,-0.77,6.833520323,6.79,-0.77,6.833520323
29/01/2021 07:00,6.26,-0.3,6.267184376,6.26,-0.3,6.267184376,10.174,0.397,10.18174273,0.024,0.007,0.025,10.15,0.39,10.15748985,12.03224,0.65232,12.04990958,1.00224,0.29232,1.044,11.03,0.36,11.03587332,7.21,-0.8,7.254247032,7.21,-0.8,7.254247032
29/01/2021 07:30,6.92,-0.41,6.932135313,6.92,-0.41,6.932135313,10.614,0.397,10.62142199,0.024,0.007,0.025,10.59,0.39,10.59717887,13.21416,-0.13712,13.21487141,1.00416,0.29288,1.046,12.21,-0.43,12.21756932,8.06,-0.88,8.107897385,8.06,-0.88,8.107897385
29/01/2021 08:00,7.26,-0.41,7.271567919,7.26,-0.41,7.271567919,10.854,0.497,10.86537275,0.024,0.007,0.025,10.83,0.49,10.84107928,14.1832,-0.2474,14.18535756,1.0032,0.2926,1.045,13.18,-0.54,13.19105758,8.39,-0.84,8.431945209,8.39,-0.84,8.431945209
29/01/2021 08:30,7.73,-0.45,7.74308724,7.73,-0.45,7.74308724,11.544,0.477,11.55385066,0.024,0.007,0.025,11.52,0.47,11.52958369,15.508,-0.446,15.51441201,1.008,0.294,1.05,14.5,-0.74,14.51887048,8.9,-0.86,8.94145402,8.9,-0.86,8.94145402
29/01/2021 09:00,8.15,-0.54,8.167869979,8.15,-0.54,8.167869979,11.974,0.447,11.98234055,0.024,0.007,0.025,11.95,0.44,11.95809767,16.22512,-0.59684,16.23609365,1.00512,0.29316,1.047,15.22,-0.89,15.24599948,9.63,-1.19,9.703246879,9.63,-1.19,9.703246879
29/01/2021 09:30,8.31,-0.59,8.330918317,8.31,-0.59,8.330918317,12.38072,0.44896,12.38885761,0.03072,0.00896,0.032,12.35,0.44,12.35783557,16.72512,-0.71684,16.74047486,1.00512,0.29316,1.047,15.72,-1.01,15.75241251,10.01,-1.44,10.11304603,10.01,-1.44,10.11304603
29/01/2021 10:00,8.31,-0.59,8.330918317,8.31,-0.59,8.330918317,12.54128,0.42204,12.54837925,0.04128,0.01204,0.043,12.5,0.41,12.50672219,16.59512,-0.60684,16.60621157,1.00512,0.29316,1.047,15.59,-0.9,15.61595658,10.08,-1.44,10.18233765,10.08,-1.44,10.18233765
29/01/2021 10:30,8.21,-0.54,8.227739665,8.21,-0.54,8.227739665,12.76224,0.42232,12.76922566,0.04224,0.01232,0.044,12.72,0.41,12.72660599,15.40512,-0.40684,15.41049126,1.00512,0.29316,1.047,14.4,-0.7,14.41700385,10.01,-0.99,10.05883691,10.01,-0.99,10.05883691
29/01/2021 11:00,8.53,-0.69,8.557861883,8.53,-0.69,8.557861883,13.02224,-0.01768,13.022252,0.04224,0.01232,0.044,12.98,-0.03,12.98003467,15.09704,-0.35628,15.1012434,1.00704,0.29372,1.049,14.09,-0.65,14.10498493,10.23,-1.18,10.29782987,10.23,-1.18,10.29782987
29/01/2021 11:30,8.68,-0.69,8.707381926,8.68,-0.69,8.707381926,13.27128,-0.07796,13.27150898,0.04128,0.01204,0.043,13.23,-0.09,13.23030612,15.6528,-0.5346,15.66192661,1.0128,0.2954,1.055,14.64,-0.83,14.66350913,10.33,-1.11,10.38946582,10.33,-1.11,10.38946582
29/01/2021 12:00,8.6,-0.56,8.618213272,8.6,-0.56,8.618213272,13.42224,-0.12768,13.42284727,0.04224,0.01232,0.044,13.38,-0.14,13.38073242,15.84472,-0.48404,15.85211174,1.01472,0.29596,1.057,14.83,-0.78,14.85049831,10.24,-1.06,10.29471709,10.24,-1.06,10.29471709
29/01/2021 12:30,8.66,-0.53,8.676203087,8.66,-0.53,8.676203087,13.9132,-0.3074,13.91659545,0.0432,0.0126,0.045,13.87,-0.32,13.87369093,15.92568,-0.46376,15.93243098,1.01568,0.29624,1.058,14.91,-0.76,14.92935699,10.28,-1.01,10.3294966,10.28,-1.01,10.3294966
29/01/2021 13:00,8.41,-0.37,8.418135185,8.41,-0.37,8.418135185,13.47224,-0.16768,13.47328346,0.04224,0.01232,0.044,13.43,-0.18,13.4312062,15.4628,-0.3446,15.46663936,1.0128,0.2954,1.055,14.45,-0.64,14.46416607,9.97,-0.89,10.00964535,9.97,-0.89,10.00964535
29/01/2021 13:30,8.12,-0.28,8.124826152,8.12,-0.28,8.124826152,13.24224,0.39232,13.24805024,0.04224,0.01232,0.044,13.2,0.38,13.20546856,16.3328,-0.3246,16.33602525,1.0128,0.2954,1.055,15.32,-0.62,15.33254056,9.58,-0.65,9.602025828,9.58,-0.65,9.602025828
29/01/2021 14:00,8.2,-0.31,8.205857664,8.2,-0.31,8.205857664,13.02512,0.45316,13.03300061,0.04512,0.01316,0.047,12.98,0.44,12.98745549,15.88184,-0.16488,15.88269584,1.01184,0.29512,1.054,14.87,-0.46,14.8771133,9.21,-0.7,9.236563214,9.21,-0.7,9.236563214
29/01/2021 14:30,8.18,-0.28,8.184790773,8.18,-0.28,8.184790773,12.74608,0.45344,12.75414298,0.04608,0.01344,0.048,12.7,0.44,12.70761976,15.23992,-0.03544,15.23996121,1.00992,0.29456,1.052,14.23,-0.33,14.23382591,8.96,-0.78,8.993886813,8.96,-0.78,8.993886813
29/01/2021 15:00,8.1,-0.28,8.104838061,8.1,-0.28,8.104838061,12.62704,0.48372,12.63630184,0.04704,0.01372,0.049,12.58,0.47,12.58877675,15.27896,0.09428,15.27925088,1.00896,0.29428,1.051,14.27,-0.2,14.27140147,8.8,-0.85,8.840955831,8.8,-0.85,8.840955831
29/01/2021 15:30,7.99,0.2,7.992502737,7.99,0.2,7.992502737,12.748,0.504,12.75795908,0.048,0.014,0.05,12.7,0.49,12.70944924,15.4028,-0.0346,15.40283886,1.0128,0.2954,1.055,14.39,-0.33,14.39378338,8.67,-0.59,8.690051784,8.67,-0.59,8.690051784
29/01/2021 16:00,7.99,0.24,7.993603693,7.99,0.24,7.993603693,13.078,0.534,13.08889759,0.048,0.014,0.05,13.03,0.52,13.04037193,15.6628,-0.0146,15.6628068,1.0128,0.2954,1.055,14.65,-0.31,14.6532795,8.65,-0.47,8.662759376,8.65,-0.47,8.662759376
29/01/2021 16:30,7.97,0.33,7.976828944,7.97,0.33,7.976828944,13.538,0.554,13.54933061,0.048,0.014,0.05,13.49,0.54,13.50080368,15.87472,0.68596,15.88953354,1.01472,0.29596,1.057,14.86,0.39,14.86511688,8.72,-0.43,8.730595627,8.72,-0.43,8.730595627
29/01/2021 17:00,8.2,0.33,8.206637557,8.2,0.33,8.206637557,14.228,0.294,14.23103721,0.048,0.014,0.05,14.18,0.28,14.18276419,16.0528,0.6854,16.06742546,1.0128,0.2954,1.055,15.04,0.39,15.04505567,8.91,-0.48,8.922919926,8.91,-0.48,8.922919926
29/01/2021 17:30,8.68,-0.34,8.686656434,8.68,-0.34,8.686656434,15.228,-0.456,15.23482589,0.048,0.014,0.05,15.18,-0.47,15.18727428,16.55568,0.61624,16.56714496,1.01568,0.29624,1.058,15.54,0.32,15.54329437,8.98,-0.46,8.991774019,8.98,-0.46,8.991774019
29/01/2021 18:00,8.75,-0.34,8.756603223,8.75,-0.34,8.756603223,15.388,-0.456,15.39475495,0.048,0.014,0.05,15.34,-0.47,15.34719844,16.12376,0.68568,16.13833305,1.01376,0.29568,1.056,15.11,0.39,15.11503225,8.88,-0.53,8.895802381,8.88,-0.53,8.895802381
29/01/2021 18:30,8.61,-0.16,8.611486515,8.61,-0.16,8.611486515,15.10608,-0.42656,15.11210132,0.04608,0.01344,0.048,15.06,-0.44,15.06642625,15.30472,0.84596,15.32808216,1.01472,0.29596,1.057,14.29,0.55,14.30058041,8.64,-0.45,8.651710813,8.64,-0.45,8.651710813
29/01/2021 19:00,8.32,0.31,8.325773237,8.32,0.31,8.325773237,14.75704,-0.39628,14.76235982,0.04704,0.01372,0.049,14.71,-0.41,14.71571269,14.6528,0.8054,14.67491796,1.0128,0.2954,1.055,13.64,0.51,13.64953113,8.5,-0.58,8.519765255,8.5,-0.58,8.519765255
29/01/2021 19:30,7.96,0.35,7.967691008,7.96,0.35,7.967691008,14.17704,0.15372,14.17787336,0.04704,0.01372,0.049,14.13,0.14,14.13069354,14.31376,0.83568,14.33813399,1.01376,0.29568,1.056,13.3,0.54,13.31095789,8.18,-0.63,8.204224522,8.18,-0.63,8.204224522
29/01/2021 20:00,7.6,0.35,7.608054942,7.6,0.35,7.608054942,13.568,0.434,13.57493941,0.048,0.014,0.05,13.52,0.42,13.5265221,13.99088,0.70484,14.00862315,1.01088,0.29484,1.053,12.98,0.41,12.98647373,7.99,-0.67,8.018042155,7.99,-0.67,8.018042155
29/01/2021 20:30,7.24,0.39,7.250496535,7.24,0.39,7.250496535,12.938,0.464,12.94631762,0.048,0.014,0.05,12.89,0.45,12.89785253,13.45568,0.74624,13.47635702,1.01568,0.29624,1.058,12.44,0.45,12.44813641,7.58,-0.37,7.58902497,7.58,-0.37,7.58902497
29/01/2021 21:00,7.11,0.39,7.120688169,7.11,0.39,7.120688169,12.48704,0.49372,12.49679669,0.04704,0.01372,0.049,12.44,0.48,12.44925701,12.9228,0.7654,12.94544696,1.0128,0.2954,1.055,11.91,0.47,11.91927011,7.3,-0.37,7.309370698,7.3,-0.37,7.309370698
29/01/2021 21:30,6.73,0.42,6.743092762,6.73,0.42,6.743092762,11.918,0.494,11.92823373,0.048,0.014,0.05,11.87,0.48,11.87970117,12.44568,0.79624,12.4711246,1.01568,0.29624,1.058,11.43,0.5,11.44093091,6.9,-0.29,6.906091514,6.9,-0.29,6.906091514
29/01/2021 22:00,6.31,0.54,6.333064029,6.31,0.54,6.333064029,11.27704,0.62372,11.29427544,0.04704,0.01372,0.049,11.23,0.61,11.24655503,11.9828,0.8354,12.01188532,1.0128,0.2954,1.055,10.97,0.54,10.98328275,6.53,-0.24,6.534408925,6.53,-0.24,6.534408925
29/01/2021 22:30,5.97,0.56,5.996207135,5.97,0.56,5.996207135,10.69704,0.68372,10.71886831,0.04704,0.01372,0.049,10.65,0.67,10.67105431,11.17376,0.95568,11.21455469,1.01376,0.29568,1.056,10.16,0.66,10.18141444,6.15,0,6.15,6.15,0,6.15
29/01/2021 23:00,5.63,0.54,5.655837692,5.63,0.54,5.655837692,10.188,0.684,10.21093531,0.048,0.014,0.05,10.14,0.67,10.162111,10.48184,1.13512,10.54312417,1.01184,0.29512,1.054,9.47,0.84,9.507181496,5.8,0,5.8,5.8,0,5.8
29/01/2021 23:30,5.26,0.54,5.287645979,5.26,0.54,5.287645979,9.588,0.684,9.612367034,0.048,0.014,0.05,9.54,0.67,9.563498314,10.08376,1.20568,10.15558369,1.01376,0.29568,1.056,9.07,0.91,9.115536188,5.42,-0.22,5.424463107,5.42,-0.22,5.424463107
30/01/2021 00:00,5.03,0.54,5.058903043,5.03,0.54,5.058903043,9.24704,0.68372,9.272282448,0.04704,0.01372,0.049,9.2,0.67,9.224364477,9.7728,1.0954,9.83399822,1.0128,0.2954,1.055,8.76,0.8,8.796453831,5.25,-0.28,5.257461365,5.25,-0.28,5.257461365
30/01/2021 00:30,5.08,0.54,5.108620166,5.08,0.54,5.108620166,9.788,0.724,9.814739935,0.048,0.014,0.05,9.74,0.71,9.765843538,9.79472,1.02596,9.848306139,1.01472,0.29596,1.057,8.78,0.73,8.810295114,5.32,0.26,5.326349594,5.32,0.26,5.326349594
30/01/2021 01:00,5.4,0.5,5.423098745,5.4,0.5,5.423098745,10.978,0.654,10.99746334,0.048,0.014,0.05,10.93,0.64,10.94872139,9.98472,1.05596,10.04040263,1.01472,0.29596,1.057,8.97,0.76,9.002138635,6.13,0,6.13,6.13,0,6.13
30/01/2021 01:30,5.42,0.5,5.443013871,5.42,0.5,5.443013871,10.978,0.624,10.99572008,0.048,0.014,0.05,10.93,0.61,10.94700872,9.91568,1.03624,9.969679192,1.01568,0.29624,1.058,8.9,0.74,8.930711058,6.11,0.26,6.115529413,6.11,0.26,6.115529413
30/01/2021 02:00,5.24,0.5,5.263800908,5.24,0.5,5.263800908,10.80608,0.62344,10.82404926,0.04608,0.01344,0.048,10.76,0.61,10.77727702,9.60568,1.06624,9.66467568,1.01568,0.29624,1.058,8.59,0.77,8.624442011,5.91,0,5.91,5.91,0,5.91
30/01/2021 02:30,5.1,0.52,5.126441261,5.1,0.52,5.126441261,10.59704,0.64372,10.61657347,0.04704,0.01372,0.049,10.55,0.63,10.56879369,9.7128,1.0654,9.771057312,1.0128,0.2954,1.055,8.7,0.77,8.734008244,5.77,0.22,5.774192584,5.77,0.22,5.774192584
30/01/2021 03:00,4.88,0.52,4.907626718,4.88,0.52,4.907626718,10.36704,0.64372,10.38700601,0.04704,0.01372,0.049,10.32,0.63,10.33921177,9.53472,1.03596,9.590834093,1.01472,0.29596,1.057,8.52,0.74,8.552075771,5.6,0,5.6,5.6,0,5.6
30/01/2021 03:30,4.73,0.54,4.760724735,4.73,0.54,4.760724735,9.958,0.644,9.978802533,0.048,0.014,0.05,9.91,0.63,9.930005035,9.04376,1.28568,9.134690361,1.01376,0.29568,1.056,8.03,0.99,8.090797241,5.43,0,5.43,5.43,0,5.43
30/01/2021 04:00,4.62,0.54,4.651451386,4.62,0.54,4.651451386,9.61704,0.64372,9.638559737,0.04704,0.01372,0.049,9.57,0.63,9.590714259,9.15472,1.11596,9.222486921,1.01472,0.29596,1.057,8.14,0.82,8.181197956,5.24,0,5.24,5.24,0,5.24
30/01/2021 04:30,4.71,0.5,4.736464927,4.71,0.5,4.736464927,9.31704,0.64372,9.33925103,0.04704,0.01372,0.049,9.27,0.63,9.291383105,9.0228,1.1154,9.091481562,1.0128,0.2954,1.055,8.01,0.82,8.051863138,5.05,0,5.05,5.05,0,5.05
30/01/2021 05:00,4.73,0.5,4.756353645,4.73,0.5,4.756353645,8.97704,0.68372,9.003039498,0.04704,0.01372,0.049,8.93,0.67,8.955099106,9.07376,1.00568,9.129321596,1.01376,0.29568,1.056,8.06,0.71,8.091211281,5.03,0,5.03,5.03,0,5.03
30/01/2021 05:30,4.77,0.47,4.793099206,4.77,0.47,4.793099206,8.79704,0.70372,8.825142186,0.04704,0.01372,0.049,8.75,0.69,8.777163551,9.01376,1.05568,9.075369392,1.01376,0.29568,1.056,8,0.76,8.036018915,5.12,-0.36,5.132640646,5.12,-0.36,5.132640646
30/01/2021 06:00,4.98,0.42,4.997679462,4.98,0.42,4.997679462,8.67608,0.74344,8.707873862,0.04608,0.01344,0.048,8.63,0.73,8.660819823,9.39664,1.00652,9.450392891,1.01664,0.29652,1.059,8.38,0.71,8.410023781,5.21,0,5.21,5.21,0,5.21
