Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
30/01/2021 06:30,5.3,0.36,5.312212345,5.3,0.36,5.312212345,8.87704,0.66372,8.901817983,0.04704,0.01372,0.049,8.83,0.65,8.8538918,10.2776,1.0068,10.32679563,1.0176,0.2968,1.06,9.26,0.71,9.287179335,5.56,-0.3,5.568087643,5.56,-0.3,5.568087643
30/01/2021 07:00,5.42,0.34,5.430653736,5.42,0.34,5.430653736,9.28704,0.62372,9.307961033,0.04704,0.01372,0.049,9.24,0.61,9.26011339,10.55664,1.03652,10.6074041,1.01664,0.29652,1.059,9.54,0.74,9.568657168,5.9,-0.3,5.907622195,5.9,-0.3,5.907622195
30/01/2021 07:30,5.63,0.31,5.638528177,5.63,0.31,5.638528177,9.54704,0.56372,9.563668386,0.04704,0.01372,0.049,9.5,0.55,9.515907734,11.53568,0.79624,11.56312722,1.01568,0.29624,1.058,10.52,0.5,10.53187543,6.38,-0.57,6.405411774,6.38,-0.57,6.405411774
30/01/2021 08:00,5.74,0.35,5.750660832,5.74,0.35,5.750660832,9.54032,0.69176,9.565366569,0.04032,0.01176,0.042,9.5,0.68,9.524305749,11.99376,0.88568,12.02641709,1.01376,0.29568,1.056,10.98,0.59,10.99584012,6.24,-0.63,6.271722252,6.24,-0.63,6.271722252
30/01/2021 08:30,5.94,0.43,5.955543636,5.94,0.43,5.955543636,10.04416,0.81288,10.07699975,0.04416,0.01288,0.046,10,0.8,10.03194896,12.58952,0.92736,12.62362905,1.01952,0.29736,1.062,11.57,0.63,11.58713942,6.43,-0.26,6.435254463,6.43,-0.26,6.435254463
30/01/2021 09:00,6.34,0.41,6.353243266,6.34,0.41,6.353243266,10.84704,0.71372,10.87049553,0.04704,0.01372,0.049,10.8,0.7,10.82266141,13.56568,0.85624,13.59267526,1.01568,0.29624,1.058,12.55,0.56,12.56248781,6.9,-0.43,6.913385567,6.9,-0.43,6.913385567
30/01/2021 09:30,6.71,0.41,6.722514411,6.71,0.41,6.722514411,11.61704,0.65372,11.63541869,0.04704,0.01372,0.049,11.57,0.64,11.58768743,14.01856,0.85708,14.04473605,1.01856,0.29708,1.061,13,0.56,13.01205595,7.28,-0.37,7.289396408,7.28,-0.37,7.289396408
30/01/2021 10:00,7.09,0.37,7.099647879,7.09,0.37,7.099647879,12.18704,0.60372,12.20198434,0.04704,0.01372,0.049,12.14,0.59,12.15432845,14.4076,0.7668,14.42799085,1.0176,0.2968,1.06,13.39,0.47,13.39824615,7.57,-0.39,7.580039578,7.57,-0.39,7.580039578
30/01/2021 10:30,7.28,0.39,7.290438944,7.28,0.39,7.290438944,12.82608,0.58344,12.83934307,0.04608,0.01344,0.048,12.78,0.57,12.79270495,15.36856,0.69708,15.38436079,1.01856,0.29708,1.061,14.35,0.4,14.35557383,7.8,-0.34,7.80740674,7.8,-0.34,7.80740674
30/01/2021 11:00,7.59,0.35,7.598065543,7.59,0.35,7.598065543,13.3232,0.5126,13.3330573,0.0432,0.0126,0.045,13.28,0.5,13.28940932,15.26856,0.87708,15.29373054,1.01856,0.29708,1.061,14.25,0.58,14.26179862,7.98,-0.32,7.986413463,7.98,-0.32,7.986413463
30/01/2021 11:30,7.86,0.35,7.867788762,7.86,0.35,7.867788762,13.6832,0.5126,13.69279814,0.0432,0.0126,0.045,13.64,0.5,13.64916115,15.60664,0.74652,15.62448413,1.01664,0.29652,1.059,14.59,0.45,14.59693804,8.11,-0.35,8.117548891,8.11,-0.35,8.117548891
30/01/2021 12:00,7.76,0.39,7.769794077,7.76,0.39,7.769794077,13.8832,0.5126,13.89265997,0.0432,0.0126,0.045,13.84,0.5,13.84902885,15.27856,0.72708,15.29585045,1.01856,0.29708,1.061,14.26,0.43,14.2664817,8.22,-0.32,8.226226352,8.22,-0.32,8.226226352
30/01/2021 12:30,7.92,0.39,7.929596459,7.92,0.39,7.929596459,14.2732,0.5126,14.28240165,0.0432,0.0126,0.045,14.23,0.5,14.23878155,15.25664,0.68652,15.27207824,1.01664,0.29652,1.059,14.24,0.39,14.24533959,8.32,-0.32,8.326151572,8.32,-0.32,8.326151572
30/01/2021 13:00,7.9,0.39,7.909620724,7.9,0.39,7.909620724,14.39224,0.47232,14.39998814,0.04224,0.01232,0.044,14.35,0.46,14.35737093,15.29856,0.68708,15.3139811,1.01856,0.29708,1.061,14.28,0.39,14.28532464,8.46,-0.27,8.464307414,8.46,-0.27,8.464307414
30/01/2021 13:30,7.94,0.44,7.95218209,7.94,0.44,7.95218209,14.3932,0.5326,14.40305068,0.0432,0.0126,0.045,14.35,0.52,14.35941851,15.37664,0.72652,15.39379385,1.01664,0.29652,1.059,14.36,0.43,14.36643658,8.51,-0.27,8.514282119,8.51,-0.27,8.514282119
30/01/2021 14:00,7.94,0.42,7.951100553,7.94,0.42,7.951100553,14.13224,0.56232,14.1434229,0.04224,0.01232,0.044,14.09,0.55,14.10073048,15.49664,0.72652,15.51366116,1.01664,0.29652,1.059,14.48,0.43,14.48638326,8.4,-0.33,8.406479644,8.4,-0.33,8.406479644
30/01/2021 14:30,7.92,0.42,7.931128545,7.92,0.42,7.931128545,14.0432,0.5926,14.05569781,0.0432,0.0126,0.045,14,0.58,14.01200914,15.55664,0.72652,15.57359558,1.01664,0.29652,1.059,14.54,0.43,14.54635693,8.4,-0.33,8.406479644,8.4,-0.33,8.406479644
30/01/2021 15:00,7.73,0.46,7.743674838,7.73,0.46,7.743674838,13.86224,0.59232,13.87488886,0.04224,0.01232,0.044,13.82,0.58,13.83216541,15.4476,0.9868,15.47908654,1.0176,0.2968,1.06,14.43,0.69,14.44648746,8.1,0.27,8.104498751,8.1,0.27,8.104498751
30/01/2021 15:30,7.62,0.48,7.635103143,7.62,0.48,7.635103143,13.7732,0.6626,13.78912894,0.0432,0.0126,0.045,13.73,0.65,13.7453774,15.04664,0.84652,15.07043368,1.01664,0.29652,1.059,14.03,0.55,14.04077633,7.87,0.29,7.875341262,7.87,0.29,7.875341262
30/01/2021 16:00,7.68,0.48,7.69498538,7.68,0.48,7.69498538,13.85224,0.66232,13.86806478,0.04224,0.01232,0.044,13.81,0.65,13.82528842,14.97856,0.84708,15.00249327,1.01856,0.29708,1.061,13.96,0.55,13.97083033,8,0.29,8.005254524,8,0.29,8.005254524
30/01/2021 16:30,7.83,0.5,7.845947999,7.83,0.5,7.845947999,14.19224,0.66232,14.20768609,0.04224,0.01232,0.044,14.15,0.65,14.16492146,15.1976,0.8868,15.22345099,1.0176,0.2968,1.06,14.18,0.59,14.19226902,8,0.32,8.006397442,8,0.32,8.006397442
30/01/2021 17:00,8.12,0.47,8.133590843,8.12,0.47,8.133590843,14.6332,0.6226,14.64643892,0.0432,0.0126,0.045,14.59,0.61,14.60274632,15.48048,1.01764,15.51389223,1.02048,0.29764,1.063,14.46,0.72,14.47791421,8.07,0.39,8.079418296,8.07,0.39,8.079418296
30/01/2021 17:30,8.53,0.36,8.537593338,8.53,0.36,8.537593338,15.7432,0.2826,15.74573622,0.0432,0.0126,0.045,15.7,0.27,15.70232148,16.4476,0.7268,16.46365039,1.0176,0.2968,1.06,15.43,0.43,15.43599041,8.64,0.26,8.643911152,8.64,0.26,8.643911152
30/01/2021 18:00,8.68,0.34,8.686656434,8.68,0.34,8.686656434,16.03224,-0.23768,16.03400172,0.04224,0.01232,0.044,15.99,-0.25,15.99195423,16.85048,0.60764,16.8614324,1.02048,0.29764,1.063,15.83,0.31,15.83303508,8.7,0.26,8.70388419,8.7,0.26,8.70388419
30/01/2021 18:30,8.63,0.37,8.637927992,8.63,0.37,8.637927992,15.92224,0.06232,15.92236196,0.04224,0.01232,0.044,15.88,0.05,15.88007872,16.4176,0.7568,16.4350338,1.0176,0.2968,1.06,15.4,0.46,15.4068686,8.7,0.26,8.70388419,8.7,0.26,8.70388419
30/01/2021 19:00,8.35,0.37,8.358193585,8.35,0.37,8.358193585,15.50224,0.19232,15.50343291,0.04224,0.01232,0.044,15.46,0.18,15.46104783,15.65856,0.77708,15.67783003,1.01856,0.29708,1.061,14.64,0.48,14.64786674,8.44,-0.31,8.445691209,8.44,-0.31,8.445691209
30/01/2021 19:30,8.07,0.39,8.079418296,8.07,0.39,8.079418296,14.7932,0.4426,14.79981963,0.0432,0.0126,0.045,14.75,0.43,14.75626647,15.08568,0.80624,15.10720901,1.01568,0.29624,1.058,14.07,0.51,14.07924004,8.24,-0.31,8.245829249,8.24,-0.31,8.245829249
30/01/2021 20:00,7.8,0.43,7.811843572,7.8,0.43,7.811843572,14.2032,0.4926,14.21173969,0.0432,0.0126,0.045,14.16,0.48,14.16813326,14.75568,0.76624,14.77556144,1.01568,0.29624,1.058,13.74,0.47,13.74803622,7.96,-0.29,7.965280912,7.96,-0.29,7.965280912
30/01/2021 20:30,7.5,0.46,7.514093425,7.5,0.46,7.514093425,13.86224,0.49232,13.87097966,0.04224,0.01232,0.044,13.82,0.48,13.82833323,14.4376,0.7668,14.45794854,1.0176,0.2968,1.06,13.42,0.47,13.42822773,7.77,-0.31,7.776181582,7.77,-0.31,7.776181582
30/01/2021 21:00,7.37,0.46,7.384341541,7.37,0.46,7.384341541,13.46224,0.52232,13.47236891,0.04224,0.01232,0.044,13.42,0.51,13.42968726,14.13568,0.78624,14.15752882,1.01568,0.29624,1.058,13.12,0.49,13.12914696,7.55,-0.28,7.555190269,7.55,-0.28,7.555190269
30/01/2021 21:30,7.2,0.46,7.21467948,7.2,0.46,7.21467948,12.8132,0.6026,12.8273622,0.0432,0.0126,0.045,12.77,0.59,12.78362233,13.59568,0.89624,13.62518847,1.01568,0.29624,1.058,12.58,0.6,12.5943003,7.25,-0.21,7.253040742,7.25,-0.21,7.253040742
30/01/2021 22:00,6.84,0.5,6.858250506,6.84,0.5,6.858250506,12.23224,0.62232,12.24806016,0.04224,0.01232,0.044,12.19,0.61,12.20525297,12.91856,0.96708,12.95470711,1.01856,0.29708,1.061,11.9,0.67,11.91884642,6.85,0.26,6.854932531,6.85,0.26,6.854932531
30/01/2021 22:30,6.49,0.53,6.511605025,6.49,0.53,6.511605025,11.75224,0.68232,11.77203065,0.04224,0.01232,0.044,11.71,0.67,11.72915172,12.43568,0.96624,12.47316146,1.01568,0.29624,1.058,11.42,0.67,11.43963723,6.55,0.23,6.554036924,6.55,0.23,6.554036924
30/01/2021 23:00,6.14,0.56,6.165484571,6.14,0.56,6.165484571,10.99224,0.73232,11.01660714,0.04224,0.01232,0.044,10.95,0.72,10.9736457,11.92664,0.96652,11.9657387,1.01664,0.29652,1.059,10.91,0.67,10.93055351,6.18,-0.13,6.181367163,6.18,-0.13,6.181367163
30/01/2021 23:30,5.83,0.56,5.856833616,5.83,0.56,5.856833616,10.3632,0.7626,10.39122096,0.0432,0.0126,0.045,10.32,0.75,10.34721702,11.1028,1.2854,11.17695938,1.0128,0.2954,1.055,10.09,0.99,10.13845156,5.96,-0.26,5.965668445,5.96,-0.26,5.965668445
31/01/2021 00:00,5.53,0.6,5.562454494,5.53,0.6,5.562454494,9.8332,0.8226,9.867547466,0.0432,0.0126,0.045,9.79,0.81,9.823451532,10.5876,1.1768,10.65279926,1.0176,0.2968,1.06,9.57,0.88,9.610374602,5.72,0.28,5.726849046,5.72,0.28,5.726849046
31/01/2021 00:30,5.53,0.6,5.562454494,5.53,0.6,5.562454494,10.4232,0.8226,10.45560945,0.0432,0.0126,0.045,10.38,0.81,10.41155608,10.31664,1.17652,10.38350905,1.01664,0.29652,1.059,9.3,0.88,9.341541629,5.77,0.31,5.778321556,5.77,0.31,5.778321556
31/01/2021 01:00,5.81,0.6,5.840898903,5.81,0.6,5.840898903,11.4332,0.7826,11.4599531,0.0432,0.0126,0.045,11.39,0.77,11.41599755,10.60952,1.12736,10.66924811,1.01952,0.29736,1.062,9.59,0.83,9.625850612,6.54,0.41,6.552839079,6.54,0.41,6.552839079
31/01/2021 01:30,5.79,0.58,5.818977573,5.79,0.58,5.818977573,11.4832,0.7826,11.50983688,0.0432,0.0126,0.045,11.44,0.77,11.46588418,10.56856,1.09708,10.62534917,1.01856,0.29708,1.061,9.55,0.8,9.583449275,6.54,0.38,6.551030453,6.54,0.38,6.551030453
31/01/2021 02:00,5.66,0.58,5.689639707,5.66,0.58,5.689639707,11.2832,0.7626,11.30894164,0.0432,0.0126,0.045,11.24,0.75,11.26499445,10.25856,1.13708,10.32138577,1.01856,0.29708,1.061,9.24,0.84,9.278103254,6.39,0.24,6.394505454,6.39,0.24,6.394505454
31/01/2021 02:30,5.51,0.58,5.540442221,5.51,0.58,5.540442221,11.15224,0.76232,11.17826412,0.04224,0.01232,0.044,11.11,0.75,11.13528626,10.0376,1.1568,10.1040388,1.0176,0.2968,1.06,9.02,0.86,9.060905032,6.14,0.24,6.144688763,6.14,0.24,6.144688763
31/01/2021 03:00,5.31,0.58,5.341582163,5.31,0.58,5.341582163,10.9732,0.7426,10.99829864,0.0432,0.0126,0.045,10.93,0.73,10.95435073,9.8276,1.1968,9.900204644,1.0176,0.2968,1.06,8.81,0.9,8.855851173,6,0.24,6.004798082,6,0.24,6.004798082
31/01/2021 03:30,5.17,0.6,5.204699799,5.17,0.6,5.204699799,10.6232,0.7826,10.65198765,0.0432,0.0126,0.045,10.58,0.77,10.60798284,9.49704,1.33372,9.590233459,1.00704,0.29372,1.049,8.49,1.04,8.553461288,5.8,0,5.8,5.8,0,5.8
31/01/2021 04:00,5.02,0.6,5.055729423,5.02,0.6,5.055729423,10.31224,0.75232,10.33964599,0.04224,0.01232,0.044,10.27,0.74,10.29662566,9.40096,1.23028,9.481120071,0.96096,0.28028,1.001,8.44,0.95,8.493297357,5.65,0,5.65,5.65,0,5.65
31/01/2021 04:30,4.93,0.6,4.966376949,4.93,0.6,4.966376949,10.0432,0.7926,10.07442708,0.0432,0.0126,0.045,10,0.78,10.03037387,9.34,1.18,9.414244526,0.96,0.28,1,8.38,0.9,8.42819079,5.52,0,5.52,5.52,0,5.52
31/01/2021 05:00,4.85,0.6,4.886972478,4.85,0.6,4.886972478,9.65224,0.77232,9.683089135,0.04224,0.01232,0.044,9.61,0.76,9.640005187,9.38096,1.11028,9.446434894,0.96096,0.28028,1.001,8.42,0.83,8.460809654,5.41,0,5.41,5.41,0,5.41
31/01/2021 05:30,4.83,0.58,4.864699374,4.83,0.58,4.864699374,9.48224,0.77232,9.513640397,0.04224,0.01232,0.044,9.44,0.76,9.470543807,9.21096,1.16028,9.283751063,0.96096,0.28028,1.001,8.25,0.88,8.296800588,5.41,-0.33,5.42005535,5.41,-0.33,5.42005535
31/01/2021 06:00,4.83,0.58,4.864699374,4.83,0.58,4.864699374,9.38224,0.77232,9.413973954,0.04224,0.01232,0.044,9.34,0.76,9.370869757,9.5,1.14,9.568155517,0.96,0.28,1,8.54,0.86,8.583192879,5.45,0,5.45,5.45,0,5.45
31/01/2021 06:30,5,0.58,5.03352759,5,0.58,5.03352759,9.38128,0.77204,9.412994221,0.04128,0.01204,0.043,9.34,0.76,9.370869757,9.79288,1.32084,9.881554382,0.96288,0.28084,1.003,8.83,1.04,8.89103481,5.57,0,5.57,5.57,0,5.57
31/01/2021 07:00,5.1,0.56,5.13065298,5.1,0.56,5.13065298,9.4332,0.7726,9.464785946,0.0432,0.0126,0.045,9.39,0.76,9.420705918,10.15288,1.32084,10.23843692,0.96288,0.28084,1.003,9.19,1.04,9.248659362,5.77,0,5.77,5.77,0,5.77
31/01/2021 07:30,5.17,0.54,5.198124662,5.17,0.54,5.198124662,9.2832,0.7926,9.31697467,0.0432,0.0126,0.045,9.24,0.78,9.272863635,10.55384,1.32112,10.63620688,0.96384,0.28112,1.004,9.59,1.04,9.646227242,5.92,-0.22,5.924086427,5.92,-0.22,5.924086427
31/01/2021 08:00,5.01,0.71,5.060059288,5.01,0.71,5.060059288,9.1732,1.0726,9.235695372,0.0432,0.0126,0.045,9.13,1.06,9.191327434,10.58384,1.61112,10.70576372,0.96384,0.28112,1.004,9.62,1.33,9.711503488,5.62,0.29,5.627477232,5.62,0.29,5.627477232
31/01/2021 08:30,5.33,0.68,5.373202025,5.33,0.68,5.373202025,9.7032,1.0326,9.757989188,0.0432,0.0126,0.045,9.66,1.02,9.713701663,11.07096,1.44028,11.16425375,0.96096,0.28028,1.001,10.11,1.16,10.17633038,5.81,0.34,5.819939862,5.81,0.34,5.819939862
31/01/2021 09:00,5.78,0.68,5.819862541,5.78,0.68,5.819862541,10.54224,0.96232,10.58607028,0.04224,0.01232,0.044,10.5,0.95,10.5428886,12.14288,1.38084,12.22113963,0.96288,0.28084,1.003,11.18,1.1,11.23398416,6.09,0.22,6.093972432,6.09,0.22,6.093972432
31/01/2021 09:30,6.19,0.63,6.221977178,6.19,0.63,6.221977178,11.5432,0.8326,11.57318837,0.0432,0.0126,0.045,11.5,0.82,11.52919772,13.03096,1.25028,13.09080282,0.96096,0.28028,1.001,12.07,0.97,12.10891407,6.54,-0.41,6.552839079,6.54,-0.41,6.552839079
31/01/2021 10:00,6.62,0.59,6.646239538,6.62,0.59,6.646239538,12.2032,0.7926,12.22891267,0.0432,0.0126,0.045,12.16,0.78,12.18499077,13.81696,1.16328,13.86584307,0.93696,0.27328,0.976,12.88,0.89,12.91071261,7.09,0.47,7.105561202,7.09,0.47,7.105561202
31/01/2021 10:30,6.96,0.55,6.981697501,6.96,0.55,6.981697501,12.91224,0.71232,12.93187309,0.04224,0.01232,0.044,12.87,0.7,12.88902246,14.30704,0.99372,14.34150874,0.76704,0.22372,0.799,13.54,0.77,13.56187671,7.54,0.6,7.563835006,7.54,0.6,7.563835006
31/01/2021 11:00,7.34,0.49,7.356337404,7.34,0.49,7.356337404,13.46224,0.65232,13.47803499,0.04224,0.01232,0.044,13.42,0.64,13.43525214,14.85696,0.96828,14.88847966,0.81696,0.23828,0.851,14.04,0.73,14.05896511,7.62,0.56,7.640549718,7.62,0.56,7.640549718
31/01/2021 11:30,7.69,0.46,7.703745842,7.69,0.46,7.703745842,14.2532,0.5626,14.26429911,0.0432,0.0126,0.045,14.21,0.55,14.22063993,15.50472,0.94096,15.53324654,0.89472,0.26096,0.932,14.61,0.68,14.62581622,7.84,0.56,7.859974555,7.84,0.56,7.859974555
31/01/2021 12:00,7.94,0.46,7.953313775,7.94,0.46,7.953313775,14.8632,0.5326,14.87273939,0.0432,0.0126,0.045,14.82,0.52,14.82912,16.01288,0.90084,16.03819936,0.96288,0.28084,1.003,15.05,0.62,15.06276535,7.94,0.32,7.946445746,7.94,0.32,7.946445746
31/01/2021 12:30,8.11,0.46,8.123035147,8.11,0.46,8.123035147,15.1032,0.4826,15.11090841,0.0432,0.0126,0.045,15.06,0.47,15.06733221,16.25192,0.90056,16.27685203,0.96192,0.28056,1.002,15.29,0.62,15.30256514,8.29,0.32,8.296173817,8.29,0.32,8.296173817
31/01/2021 13:00,8.23,0.46,8.242845383,8.23,0.46,8.242845383,15.4232,0.5126,15.43171594,0.0432,0.0126,0.045,15.38,0.5,15.38812529,16.36288,0.87084,16.38603687,0.96288,0.28084,1.003,15.4,0.59,15.4112978,8.44,0.27,8.444317616,8.44,0.27,8.444317616
31/01/2021 13:30,8.33,0.46,8.342691412,8.33,0.46,8.342691412,15.3632,0.5426,15.37277883,0.0432,0.0126,0.045,15.32,0.53,15.32916501,16.11,0.9,16.13512008,0.96,0.28,1,15.15,0.62,15.16268116,8.49,0.27,8.494292201,8.49,0.27,8.494292201
31/01/2021 14:00,8.27,0.46,8.282783349,8.27,0.46,8.282783349,15.0632,0.5926,15.0748522,0.0432,0.0126,0.045,15.02,0.58,15.03119423,16.30192,0.93056,16.32845791,0.96192,0.28056,1.002,15.34,0.65,15.35376501,8.46,-0.28,8.464632302,8.46,-0.28,8.464632302
31/01/2021 14:30,8.2,0.46,8.212892304,8.2,0.46,8.212892304,14.84224,0.61232,14.85486533,0.04224,0.01232,0.044,14.8,0.6,14.81215717,16.10096,0.93028,16.12781243,0.96096,0.28028,1.001,15.14,0.65,15.15394668,8.5,0.05,8.500147058,8.5,0.05,8.500147058
31/01/2021 15:00,8.05,0.49,8.064899255,8.05,0.49,8.064899255,14.77224,0.66232,14.78708025,0.04224,0.01232,0.044,14.73,0.65,14.74433451,15.85096,1.00028,15.88249014,0.96096,0.28028,1.001,14.89,0.72,14.90739749,8.31,-0.3,8.315413399,8.31,-0.3,8.315413399
31/01/2021 15:30,8.03,0.49,8.044936296,8.03,0.49,8.044936296,14.69224,0.66232,14.70716098,0.04224,0.01232,0.044,14.65,0.65,14.66441271,16.08096,1.00028,16.11204005,0.96096,0.28028,1.001,15.12,0.72,15.13713315,8.06,0.37,8.068488086,8.06,0.37,8.068488086
31/01/2021 16:00,8.03,0.49,8.044936296,8.03,0.49,8.044936296,14.7632,0.6626,14.77806188,0.0432,0.0126,0.045,14.72,0.65,14.73434423,16.21384,1.03112,16.24659398,0.96384,0.28112,1.004,15.25,0.75,15.26843148,8.03,0.39,8.039465156,8.03,0.39,8.039465156
31/01/2021 16:30,8.21,0.52,8.22645124,8.21,0.52,8.22645124,15.0332,0.6626,15.04779522,0.0432,0.0126,0.045,14.99,0.65,15.00408611,16.17288,1.11084,16.21098433,0.96288,0.28084,1.003,15.21,0.83,15.23262945,8.24,0.49,8.254556318,8.24,0.49,8.254556318
31/01/2021 17:00,8.51,0.49,8.52409526,8.51,0.49,8.52409526,15.6832,0.6226,15.69555329,0.0432,0.0126,0.045,15.64,0.61,15.65189126,16.3848,1.0514,16.41849911,0.9648,0.2814,1.005,15.42,0.77,15.43921306,8.43,0.39,8.43901653,8.43,0.39,8.43901653
31/01/2021 17:30,9.07,0.34,9.07637042,9.07,0.34,9.07637042,16.4532,-0.1874,16.4542672,0.0432,0.0126,0.045,16.41,-0.2,16.41121872,17.11288,0.79084,17.13114386,0.96288,0.28084,1.003,16.15,0.51,16.15805062,8.92,0.27,8.924085387,8.92,0.27,8.924085387
31/01/2021 18:00,8.84,0.38,8.848163651,8.84,0.38,8.848163651,16.4732,-0.3574,16.47707659,0.0432,0.0126,0.045,16.43,-0.37,16.43416563,16.83384,0.83112,16.85434453,0.96384,0.28112,1.004,15.87,0.55,15.8795277,8.99,0.02,8.990022247,8.99,0.02,8.990022247
31/01/2021 18:30,8.65,0.38,8.658342798,8.65,0.38,8.658342798,16.0132,0.3626,16.0173048,0.0432,0.0126,0.045,15.97,0.35,15.97383486,16.08288,0.94084,16.11037582,0.96288,0.28084,1.003,15.12,0.66,15.13439791,8.74,0.19,8.742064973,8.74,0.19,8.742064973
31/01/2021 19:00,8.42,0.38,8.42857046,8.42,0.38,8.42857046,15.64224,0.44232,15.64849255,0.04224,0.01232,0.044,15.6,0.43,15.60592516,15.26192,0.92056,15.28965771,0.96192,0.28056,1.002,14.3,0.64,14.31431451,8.55,-0.27,8.554262096,8.55,-0.27,8.554262096
31/01/2021 19:30,8.18,0.42,8.190775299,8.18,0.42,8.190775299,15.32128,0.44204,15.3276554,0.04128,0.01204,0.043,15.28,0.43,15.2860492,14.80096,0.95028,14.83143449,0.96096,0.28028,1.001,13.84,0.67,13.85620799,8.3,-0.27,8.304390405,8.3,-0.27,8.304390405
31/01/2021 20:00,7.83,0.44,7.842352963,7.83,0.44,7.842352963,14.4832,0.4926,14.49157469,0.0432,0.0126,0.045,14.44,0.48,14.44797564,14.39192,0.86056,14.41762549,0.96192,0.28056,1.002,13.43,0.58,13.44251837,8.09,0.28,8.094844038,8.09,0.28,8.094844038
31/01/2021 20:30,7.55,0.44,7.562810324,7.55,0.44,7.562810324,14.0932,0.4926,14.1018063,0.0432,0.0126,0.045,14.05,0.48,14.0581969,13.98288,0.86084,14.00935325,0.96288,0.28084,1.003,13.02,0.58,13.03291218,8,0.28,8.0048985,8,0.28,8.0048985
31/01/2021 21:00,7.4,0.44,7.41306954,7.4,0.44,7.41306954,13.61224,0.52232,13.62225738,0.04224,0.01232,0.044,13.57,0.51,13.57958026,13.60192,0.89056,13.63104269,0.96192,0.28056,1.002,12.64,0.61,12.65471059,7.64,0,7.64,7.64,0,7.64
31/01/2021 21:30,7.16,0.46,7.17476132,7.16,0.46,7.17476132,12.86224,0.63232,12.87777335,0.04224,0.01232,0.044,12.82,0.62,12.83498344,13.10288,0.93084,13.13590223,0.96288,0.28084,1.003,12.14,0.65,12.1573887,7.21,0.33,7.21754806,7.21,0.33,7.21754806
31/01/2021 22:00,6.83,0.49,6.847554308,6.83,0.49,6.847554308,12.35224,0.65232,12.36945247,0.04224,0.01232,0.044,12.31,0.64,12.32662565,12.38192,1.00056,12.42228092,0.96192,0.28056,1.002,11.42,0.72,11.44267451,6.86,0.28,6.865711908,6.86,0.28,6.865711908
31/01/2021 22:30,6.44,0.51,6.460162537,6.44,0.51,6.460162537,11.5032,0.7626,11.52845042,0.0432,0.0126,0.045,11.46,0.75,11.48451566,11.75384,1.02112,11.79811175,0.96384,0.28112,1.004,10.79,0.74,10.81534558,6.65,0.28,6.655892127,6.65,0.28,6.655892127
31/01/2021 23:00,5.96,0.55,5.985323717,5.96,0.55,5.985323717,10.6432,0.7826,10.6719337,0.0432,0.0126,0.045,10.6,0.77,10.62793018,11.09,1.09,11.14343753,0.96,0.28,1,10.13,0.81,10.16233241,6.23,-0.22,6.23388322,6.23,-0.22,6.23388322
31/01/2021 23:30,5.51,0.55,5.537382053,5.51,0.55,5.537382053,9.9732,0.8226,10.00706695,0.0432,0.0126,0.045,9.93,0.81,9.962981481,10.29192,1.30056,10.37376853,0.96192,0.28056,1.002,9.33,1.02,9.385590019,5.85,0,5.85,5.85,0,5.85
01/02/2021 00:00,5.29,0.55,5.31851483,5.29,0.55,5.31851483,9.39128,0.82204,9.42718886,0.04128,0.01204,0.043,9.35,0.81,9.385019979,10.02808,1.11944,10.0903684,0.95808,0.27944,0.998,9.07,0.84,9.108814412,5.69,-0.28,5.696885114,5.69,-0.28,5.696885114
01/02/2021 00:30,5.24,0.55,5.268785439,5.24,0.55,5.268785439,10.16224,0.80232,10.19386282,0.04224,0.01232,0.044,10.12,0.79,10.15078815,9.84096,1.14028,9.90680232,0.96096,0.28028,1.001,8.88,0.86,8.921546951,5.83,0,5.83,5.83,0,5.83
01/02/2021 01:00,5.56,0.55,5.587137013,5.56,0.55,5.587137013,11.27224,0.75232,11.29731738,0.04224,0.01232,0.044,11.23,0.74,11.25435471,10.17096,1.12028,10.2324706,0.96096,0.28028,1.001,9.21,0.84,9.248226857,6.62,0,6.62,6.62,0,6.62
01/02/2021 01:30,5.6,0.55,5.626944108,5.6,0.55,5.626944108,11.4232,0.7326,11.44666768,0.0432,0.0126,0.045,11.38,0.72,11.40275405,10.02192,1.16056,10.08889389,0.96192,0.28056,1.002,9.06,0.88,9.102636981,6.64,0,6.64,6.64,0,6.64
01/02/2021 02:00,5.46,0.55,5.487631547,5.46,0.55,5.487631547,11.2332,0.7126,11.25577989,0.0432,0.0126,0.045,11.19,0.7,11.21187317,9.79096,1.18028,9.86184357,0.96096,0.28028,1.001,8.83,0.9,8.875747856,6.49,0,6.49,6.49,0,6.49
01/02/2021 02:30,5.31,0.55,5.338408002,5.31,0.55,5.338408002,11.1132,0.7126,11.13602321,0.0432,0.0126,0.045,11.07,0.7,11.09210981,9.85,1.15,9.916904759,0.96,0.28,1,8.89,0.87,8.932468864,6.27,0,6.27,6.27,0,6.27
01/02/2021 03:00,5.17,0.55,5.199173011,5.17,0.55,5.199173011,10.9232,0.6926,10.94513559,0.0432,0.0126,0.045,10.88,0.68,10.90122929,9.67096,1.15028,9.739127856,0.96096,0.28028,1.001,8.71,0.87,8.753342219,6.11,-0.22,6.113959437,6.11,-0.22,6.113959437
01/02/2021 03:30,5.11,0.55,5.139513596,5.11,0.55,5.139513596,10.59224,0.75232,10.61892337,0.04224,0.01232,0.044,10.55,0.74,10.57592076,9.27904,1.34972,9.376690642,0.95904,0.27972,0.999,8.32,1.07,8.38852192,5.95,-0.22,5.954065838,5.95,-0.22,5.954065838
01/02/2021 04:00,5.01,0.55,5.040099205,5.01,0.55,5.040099205,10.3032,0.7126,10.32781337,0.0432,0.0126,0.045,10.26,0.7,10.28385142,9.3,1.15,9.370832407,0.96,0.28,1,8.34,0.87,8.385254916,5.76,-0.22,5.764199858,5.76,-0.22,5.764199858
01/02/2021 04:30,5.07,0.48,5.092671205,5.07,0.48,5.092671205,9.97224,0.75232,10.00057778,0.04224,0.01232,0.044,9.93,0.74,9.957534835,9.29808,1.11944,9.365224909,0.95808,0.27944,0.998,8.34,0.84,8.382195416,5.71,-0.26,5.715916374,5.71,-0.26,5.715916374
01/02/2021 05:00,5.27,0.37,5.282972648,5.27,0.37,5.282972648,9.6232,0.7826,9.654969757,0.0432,0.0126,0.045,9.58,0.77,9.610894859,9.38,1.12,9.446629028,0.96,0.28,1,8.42,0.84,8.4617965,5.68,-0.35,5.690773234,5.68,-0.35,5.690773234
01/02/2021 05:30,5.58,0.31,5.588604477,5.58,0.31,5.588604477,9.6232,0.7826,9.654969757,0.0432,0.0126,0.045,9.58,0.77,9.610894859,9.63904,1.05972,9.697118056,0.95904,0.27972,0.999,8.68,0.78,8.714975617,5.99,-0.35,6.000216663,5.99,-0.35,6.000216663
01/02/2021 06:00,5.8,0.27,5.806281082,5.8,0.27,5.806281082,9.9232,0.6826,9.946649737,0.0432,0.0126,0.045,9.88,0.67,9.902691553,10.24192,0.97056,10.28780404,0.96192,0.28056,1.002,9.28,0.69,9.305616584,6.23,-0.35,6.239823715,6.23,-0.35,6.239823715
01/02/2021 06:30,6.4,-0.15,6.401757571,6.4,-0.15,6.401757571,10.6832,0.5526,10.69748237,0.0432,0.0126,0.045,10.64,0.54,10.65369419,11.49288,0.85084,11.52433162,0.96288,0.28084,1.003,10.53,0.57,10.54541607,7.21,-0.35,7.218490147,7.21,-0.35,7.218490147
01/02/2021 07:00,6.88,-0.29,6.886109206,6.88,-0.29,6.886109206,11.3832,0.4126,11.39067518,0.0432,0.0126,0.045,11.34,0.4,11.34705248,12.71384,0.66112,12.73101752,0.96384,0.28112,1.004,11.75,0.38,11.75614308,8.11,-0.73,8.14278822,8.11,-0.73,8.14278822
01/02/2021 07:30,7.75,-0.42,7.761372301,7.75,-0.42,7.761372301,11.8932,0.2826,11.89655702,0.0432,0.0126,0.045,11.85,0.27,11.85307555,13.72288,-0.25916,13.72532693,0.96288,0.28084,1.003,12.76,-0.54,12.77142122,8.85,-0.76,8.882572825,8.85,-0.76,8.882572825
01/02/2021 08:00,8.01,-0.38,8.019008667,8.01,-0.38,8.019008667,12.1932,0.4026,12.19984479,0.0432,0.0126,0.045,12.15,0.39,12.15625765,14.97288,-0.36916,14.97743017,0.96288,0.28084,1.003,14.01,-0.65,14.02507041,9.27,-1,9.323781422,9.27,-1,9.323781422
01/02/2021 08:30,8.75,-0.54,8.766647022,8.75,-0.54,8.766647022,12.8332,0.4226,12.84015627,0.0432,0.0126,0.045,12.79,0.41,12.79656985,17.02304,-0.59328,17.03337524,0.98304,0.28672,1.024,16.04,-0.88,16.06412151,9.77,-1,9.821043733,9.77,-1,9.821043733
01/02/2021 09:00,9.33,-0.66,9.35331492,9.33,-0.66,9.35331492,13.69224,0.07232,13.69243099,0.04224,0.01232,0.044,13.65,0.06,13.65013187,17.9688,-0.7716,17.98535905,0.9888,0.2884,1.03,16.98,-1.06,17.01305381,10.45,-1.04,10.50162368,10.45,-1.04,10.50162368
01/02/2021 09:30,9.64,-0.68,9.663953642,9.64,-0.68,9.663953642,14.0832,-0.3874,14.08852728,0.0432,0.0126,0.045,14.04,-0.4,14.04569685,18.45688,-0.83216,18.47563015,0.98688,0.28784,1.028,17.47,-1.12,17.50586473,11.09,-1.04,11.13865791,11.09,-1.04,11.13865791
01/02/2021 10:00,9.9,-0.72,9.926147289,9.9,-0.72,9.926147289,14.4732,-0.3874,14.47838378,0.0432,0.0126,0.045,14.43,-0.4,14.43554294,18.5188,-0.8316,18.53746239,0.9888,0.2884,1.03,17.53,-1.12,17.56574223,11.36,-1.11,11.41410093,11.36,-1.11,11.41410093
01/02/2021 10:30,9.86,-0.72,9.886253082,9.86,-0.72,9.886253082,14.63224,-0.40768,14.63791824,0.04224,0.01232,0.044,14.59,-0.42,14.59604398,18.88688,-0.87216,18.90700662,0.98688,0.28784,1.028,17.9,-1.16,17.93754721,11.33,-1.02,11.37582085,11.33,-1.02,11.37582085
01/02/2021 11:00,10.02,-0.77,10.04954228,10.02,-0.77,10.04954228,14.9732,-0.4574,14.98018468,0.0432,0.0126,0.045,14.93,-0.47,14.93739602,19.0788,-0.9016,19.10009141,0.9888,0.2884,1.03,18.09,-1.19,18.12909816,11.59,-1.18,11.64991416,11.59,-1.18,11.64991416
01/02/2021 11:30,9.99,-0.77,10.01963073,9.99,-0.77,10.01963073,14.97224,-0.45768,14.97923368,0.04224,0.01232,0.044,14.93,-0.47,14.93739602,19.51784,-1.07188,19.54725057,0.98784,0.28812,1.029,18.53,-1.36,18.57984123,11.73,-1.29,11.80072032,11.73,-1.29,11.80072032
01/02/2021 12:00,9.83,-0.81,9.863315872,9.83,-0.81,9.863315872,14.77224,-0.47768,14.77996119,0.04224,0.01232,0.044,14.73,-0.49,14.73814778,19.30688,-1.13216,19.34004658,0.98688,0.28784,1.028,18.32,-1.42,18.37495034,11.37,-1.27,11.44070802,11.37,-1.27,11.44070802
01/02/2021 12:30,9.7,-0.78,9.731310292,9.7,-0.78,9.731310292,14.69224,-0.47768,14.70000321,0.04224,0.01232,0.044,14.65,-0.49,14.65819225,19.18688,-1.04216,19.21516228,0.98688,0.28784,1.028,18.2,-1.33,18.24853145,11.41,-1.23,11.47610561,11.41,-1.23,11.47610561
01/02/2021 13:00,10.21,-0.44,10.2194765,10.21,-0.44,10.2194765,13.82128,-0.60796,13.83464478,0.04128,0.01204,0.043,13.78,-0.62,13.7939407,18.83496,-0.90272,18.85658033,0.98496,0.28728,1.026,17.85,-1.19,17.88962269,11.41,-1.25,11.47826642,11.41,-1.25,11.47826642
01/02/2021 13:30,11.36,-0.52,11.37189518,11.36,-0.52,11.37189518,11.9532,0.3026,11.95702961,0.0432,0.0126,0.045,11.91,0.29,11.91353012,18.41688,-0.77216,18.43305997,0.98688,0.28784,1.028,17.43,-1.06,17.46220204,10.83,-1,10.87607006,10.83,-1,10.87607006
01/02/2021 14:00,11.29,-0.64,11.3081254,11.29,-0.64,11.3081254,11.9332,-0.3074,11.93715867,0.0432,0.0126,0.045,11.89,-0.32,11.89430536,18.34496,-0.92272,18.36815096,0.98496,0.28728,1.026,17.36,-1.21,17.40211769,10.89,-1.13,10.94847021,10.89,-1.13,10.94847021
01/02/2021 14:30,11.25,-0.65,11.26876213,11.25,-0.65,11.26876213,11.8232,0.3126,11.82733178,0.0432,0.0126,0.045,11.78,0.3,11.78381941,18.00496,-0.92272,18.02858832,0.98496,0.28728,1.026,17.02,-1.21,17.06295695,10.71,-1.19,10.77590831,10.71,-1.19,10.77590831
01/02/2021 15:00,9.63,-0.38,9.637494488,9.63,-0.38,9.637494488,13.0332,0.2726,13.03605051,0.0432,0.0126,0.045,12.99,0.26,12.99260174,17.96496,-0.84272,17.98471475,0.98496,0.28728,1.026,16.98,-1.13,17.01755858,10.45,-1.19,10.51753773,10.45,-1.19,10.51753773
01/02/2021 15:30,8.96,-0.34,8.966448572,8.96,-0.34,8.966448572,13.9032,0.4126,13.90932094,0.0432,0.0126,0.045,13.86,0.4,13.8657708,18.04304,-0.84328,18.0627355,0.98304,0.28672,1.024,17.06,-1.13,17.09738284,10.33,-1.1,10.38840219,10.33,-1.1,10.38840219
01/02/2021 16:00,8.9,-0.3,8.905054744,8.9,-0.3,8.905054744,14.0632,0.4926,14.07182465,0.0432,0.0126,0.045,14.02,0.48,14.02821443,18.14496,-0.68272,18.15779943,0.98496,0.28728,1.026,17.16,-0.97,17.18739364,10.45,-1.04,10.50162368,10.45,-1.04,10.50162368
01/02/2021 16:30,9,-0.3,9.004998612,9,-0.3,9.004998612,14.7232,0.4926,14.73143825,0.0432,0.0126,0.045,14.68,0.48,14.68784532,18.164,-0.473,18.17015754,0.984,0.287,1.025,17.18,-0.76,17.19680203,10.34,-0.92,10.38084775,10.34,-0.92,10.38084775
01/02/2021 17:00,9.37,-0.14,9.371045833,9.37,-0.14,9.371045833,15.6532,0.4926,15.66094905,0.0432,0.0126,0.045,15.61,0.48,15.61737814,18.18592,-0.25244,18.18767198,0.98592,0.28756,1.027,17.2,-0.54,17.20847466,10.21,-0.63,10.22941836,10.21,-0.63,10.22941836
01/02/2021 17:30,9.89,-0.36,9.896549904,9.89,-0.36,9.896549904,16.58224,-0.37768,16.5865405,0.04224,0.01232,0.044,16.54,-0.39,16.54459731,18.75592,-0.29244,18.75819971,0.98592,0.28756,1.027,17.77,-0.58,17.77946287,10.22,-0.5,10.23222361,10.22,-0.5,10.23222361
01/02/2021 18:00,9.89,-0.31,9.89485725,9.89,-0.31,9.89485725,16.9832,-0.4574,16.98935835,0.0432,0.0126,0.045,16.94,-0.47,16.94651882,18.39688,0.08784,18.3970897,0.98688,0.28784,1.028,17.41,-0.2,17.41114873,9.97,-0.44,9.979704404,9.97,-0.44,9.979704404
01/02/2021 18:30,9.5,-0.35,9.506445182,9.5,-0.35,9.506445182,16.62224,-0.45768,16.62853973,0.04224,0.01232,0.044,16.58,-0.47,16.5866603,16.88496,0.03728,16.88500115,0.98496,0.28728,1.026,15.9,-0.25,15.90196529,9.79,-0.42,9.799005052,9.79,-0.42,9.799005052
01/02/2021 19:00,9.1,0.32,9.105624635,9.1,0.32,9.105624635,15.9932,-0.4174,15.99864585,0.0432,0.0126,0.045,15.95,-0.43,15.95579519,16.39688,-0.07216,16.39703878,0.98688,0.28784,1.028,15.41,-0.36,15.41420449,9.5,-0.49,9.512628449,9.5,-0.49,9.512628449
01/02/2021 19:30,8.69,0.32,8.695889834,8.69,0.32,8.695889834,15.4432,-0.4174,15.44883973,0.0432,0.0126,0.045,15.4,-0.43,15.40600208,15.81304,0.67672,15.82751351,0.98304,0.28672,1.024,14.83,0.39,14.83512723,9.16,-0.61,9.180288666,9.16,-0.61,9.180288666
01/02/2021 20:00,8.38,0.34,8.386894539,8.38,0.34,8.386894539,14.7832,0.4026,14.78868111,0.0432,0.0126,0.045,14.74,0.39,14.74515853,15.24496,0.47728,15.25242937,0.98496,0.28728,1.026,14.26,0.19,14.26126572,8.93,-0.61,8.950810019,8.93,-0.61,8.950810019
01/02/2021 20:30,8.03,0.34,8.037194784,8.03,0.34,8.037194784,14.2132,0.4626,14.22072618,0.0432,0.0126,0.045,14.17,0.45,14.17714358,14.534,0.687,14.55022766,0.984,0.287,1.025,13.55,0.4,13.55590277,8.54,-0.48,8.553478824,8.54,-0.48,8.553478824
01/02/2021 21:00,7.79,0.38,7.799262786,7.79,0.38,7.799262786,13.6332,0.5026,13.64246125,0.0432,0.0126,0.045,13.59,0.49,13.59883083,14.10496,0.68728,14.12169432,0.98496,0.28728,1.026,13.12,0.4,13.12609614,8.25,-0.51,8.265748605,8.25,-0.51,8.265748605
01/02/2021 21:30,7.53,0.38,7.539582217,7.53,0.38,7.539582217,12.95224,0.50232,12.96197695,0.04224,0.01232,0.044,12.91,0.49,12.91929565,13.47208,0.68644,13.48955668,0.98208,0.28644,1.023,12.49,0.4,12.49640348,7.73,-0.41,7.740865585,7.73,-0.41,7.740865585
01/02/2021 22:00,7.09,0.41,7.101844831,7.09,0.41,7.101844831,12.3332,0.5526,12.34557366,0.0432,0.0126,0.045,12.29,0.54,12.30185758,12.76592,0.75756,12.78837795,0.98592,0.28756,1.027,11.78,0.47,11.78937233,7.25,0,7.25,7.25,0,7.25
01/02/2021 22:30,6.65,0.45,6.665208174,6.65,0.45,6.665208174,11.5132,0.6326,11.5305662,0.0432,0.0126,0.045,11.47,0.62,11.48674453,12.114,0.917,12.14865774,0.984,0.287,1.025,11.13,0.63,11.14781593,6.95,-0.33,6.957830122,6.95,-0.33,6.957830122
01/02/2021 23:00,6.19,0.48,6.208582769,6.19,0.48,6.208582769,10.5532,0.6826,10.57525286,0.0432,0.0126,0.045,10.51,0.67,10.5313342,11.324,0.947,11.36352872,0.984,0.287,1.025,10.34,0.66,10.36104242,6.48,-0.24,6.484442921,6.48,-0.24,6.484442921
01/02/2021 23:30,5.75,0.5,5.77169819,5.75,0.5,5.77169819,9.9532,0.7026,9.977967579,0.0432,0.0126,0.045,9.91,0.69,9.933992148,10.42496,1.17728,10.49122391,0.98496,0.28728,1.026,9.44,0.89,9.481861632,6.13,-0.2,6.133261775,6.13,-0.2,6.133261775
02/02/2021 00:00,5.48,0.5,5.502762942,5.48,0.5,5.502762942,9.4532,0.7526,9.483111146,0.0432,0.0126,0.045,9.41,0.74,9.439051859,10.164,1.047,10.21778376,0.984,0.287,1.025,9.18,0.76,9.211405973,5.88,-0.24,5.884895921,5.88,-0.24,5.884895921
02/02/2021 00:30,5.48,0.5,5.502762942,5.48,0.5,5.502762942,10.01224,0.75232,10.04046489,0.04224,0.01232,0.044,9.97,0.74,9.997424668,10.11304,1.04672,10.16706451,0.98304,0.28672,1.024,9.13,0.76,9.161577375,5.99,-0.35,6.000216663,5.99,-0.35,6.000216663
02/02/2021 01:00,5.72,0.48,5.740104529,5.72,0.48,5.740104529,11.3032,0.6426,11.32145154,0.0432,0.0126,0.045,11.26,0.63,11.27761056,10.32208,1.04644,10.37498782,0.98208,0.28644,1.023,9.34,0.76,9.370869757,6.76,-0.23,6.76391159,6.76,-0.23,6.76391159
02/02/2021 01:30,5.74,0.48,5.760034722,5.74,0.48,5.760034722,11.44224,0.61232,11.45861213,0.04224,0.01232,0.044,11.4,0.6,11.41577855,10.47304,0.94672,10.51574275,0.98304,0.28672,1.024,9.49,0.66,9.51292279,6.85,-0.29,6.856135938,6.85,-0.29,6.856135938
02/02/2021 02:00,5.65,0.48,5.670352723,5.65,0.48,5.670352723,11.2632,0.6126,11.27984721,0.0432,0.0126,0.045,11.22,0.6,11.23603133,10.34016,0.91588,10.3806428,0.98016,0.28588,1.021,9.36,0.63,9.381177964,6.74,-0.36,6.749607396,6.74,-0.36,6.749607396
02/02/2021 02:30,5.49,0.48,5.510943658,5.49,0.48,5.510943658,11.1432,0.5826,11.15841965,0.0432,0.0126,0.045,11.1,0.57,11.1146255,10.264,0.957,10.30851808,0.984,0.287,1.025,9.28,0.67,9.304154986,6.44,-0.48,6.457863424,6.44,-0.48,6.457863424
02/02/2021 03:00,5.38,0.46,5.399629617,5.38,0.46,5.399629617,10.9332,0.5826,10.94871157,0.0432,0.0126,0.045,10.89,0.57,10.90490715,10.15208,0.97644,10.19892952,0.98208,0.28644,1.023,9.17,0.69,9.19592301,6.22,0,6.22,6.22,0,6.22
02/02/2021 03:30,5.26,0.48,5.281855734,5.26,0.48,5.281855734,10.6132,0.5826,10.62917857,0.0432,0.0126,0.045,10.57,0.57,10.58535781,9.82304,1.17672,9.893269672,0.98304,0.28672,1.024,8.84,0.89,8.884689077,6.08,-0.31,6.087897831,6.08,-0.31,6.087897831
02/02/2021 04:00,5.19,0.46,5.210345478,5.19,0.46,5.210345478,10.2632,0.6026,10.2808755,0.0432,0.0126,0.045,10.22,0.59,10.23701617,9.78208,1.04644,9.837892345,0.98208,0.28644,1.023,8.8,0.76,8.832757214,5.87,-0.31,5.87817999,5.87,-0.31,5.87817999
02/02/2021 04:30,5.19,0.42,5.206966487,5.19,0.42,5.206966487,9.9232,0.6326,9.943343552,0.0432,0.0126,0.045,9.88,0.62,9.899434327,9.724,1.047,9.78020373,0.984,0.287,1.025,8.74,0.76,8.772981249,5.75,-0.26,5.755875259,5.75,-0.26,5.755875259
02/02/2021 05:00,5.28,0.4,5.295129838,5.28,0.4,5.295129838,9.7832,0.6326,9.803631215,0.0432,0.0126,0.045,9.74,0.62,9.759713111,9.724,1.007,9.776002506,0.984,0.287,1.025,8.74,0.72,8.769606605,5.78,-0.29,5.787270514,5.78,-0.29,5.787270514
02/02/2021 05:30,5.56,0.29,5.567557813,5.56,0.29,5.567557813,9.65128,0.63204,9.671953277,0.04128,0.01204,0.043,9.61,0.62,9.629979232,9.994,0.957,10.03971538,0.984,0.287,1.025,9.01,0.67,9.034876867,6.22,-0.29,6.22675678,6.22,-0.29,6.22675678
02/02/2021 06:00,5.79,0.21,5.793807039,5.79,0.21,5.793807039,9.6532,0.6326,9.673905778,0.0432,0.0126,0.045,9.61,0.62,9.629979232,10.48688,0.92784,10.5278459,0.98688,0.28784,1.028,9.5,0.64,9.52153349,6.38,-0.34,6.389053138,6.38,-0.34,6.389053138
02/02/2021 06:30,6.49,-0.27,6.495613905,6.49,-0.27,6.495613905,10.55224,0.44232,10.56150633,0.04224,0.01232,0.044,10.51,0.43,10.51879271,11.964,0.757,11.98792497,0.984,0.287,1.025,10.98,0.47,10.99005459,7.33,-0.52,7.348421599,7.33,-0.52,7.348421599
02/02/2021 07:00,7.03,-0.39,7.040809613,7.03,-0.39,7.040809613,11.1232,0.3926,11.13012637,0.0432,0.0126,0.045,11.08,0.38,11.08651433,13.514,0.087,13.51428004,0.984,0.287,1.025,12.53,-0.2,12.53159607,8,-0.94,8.055035692,8,-0.94,8.055035692
02/02/2021 07:30,7.85,-0.59,7.872140751,7.85,-0.59,7.872140751,11.6632,0.2926,11.66686972,0.0432,0.0126,0.045,11.62,0.28,11.623373,15.05072,-0.51104,15.05939356,0.99072,0.28896,1.032,14.06,-0.8,14.08274121,9.01,-1.14,9.081833515,9.01,-1.14,9.081833515
02/02/2021 08:00,8.23,-0.56,8.249030246,8.23,-0.56,8.249030246,11.7632,0.4226,11.77078863,0.0432,0.0126,0.045,11.72,0.41,11.72716931,15.8576,-0.4732,15.86465871,1.0176,0.2968,1.06,14.84,-0.77,14.85996299,9.43,-1.24,9.511177635,9.43,-1.24,9.511177635
02/02/2021 08:30,8.8,-0.65,8.823973028,8.8,-0.65,8.823973028,12.2432,0.4526,12.25156288,0.0432,0.0126,0.045,12.2,0.44,12.20793185,16.8076,-0.6932,16.82188884,1.0176,0.2968,1.06,15.79,-0.99,15.82100502,10,-1.19,10.07055609,10,-1.19,10.07055609
02/02/2021 09:00,9.19,-0.72,9.218161422,9.19,-0.72,9.218161422,14.6532,0.4526,14.66018816,0.0432,0.0126,0.045,14.61,0.44,14.6166241,15.94048,-1.14236,15.98136067,1.02048,0.29764,1.063,14.92,-1.44,14.98932954,10.43,-1.19,10.49766641,10.43,-1.19,10.49766641
02/02/2021 09:30,9.44,-0.77,9.47135154,9.44,-0.77,9.47135154,15.43224,0.47232,15.43946623,0.04224,0.01232,0.044,15.39,0.46,15.39687306,15.5476,-1.2132,15.59486197,1.0176,0.2968,1.06,14.53,-1.51,14.60825109,10.74,-1.28,10.81600666,10.74,-1.28,10.81600666
02/02/2021 10:00,9.64,-0.77,9.67070318,9.64,-0.77,9.67070318,15.7132,0.4726,15.7203055,0.0432,0.0126,0.045,15.67,0.46,15.6767503,15.86952,-1.13264,15.90988807,1.01952,0.29736,1.062,14.85,-1.43,14.91869297,11.12,-1.28,11.19342664,11.12,-1.28,11.19342664
02/02/2021 10:30,9.65,-0.73,9.67757201,9.65,-0.73,9.67757201,16.0632,0.3926,16.06799704,0.0432,0.0126,0.045,16.02,0.38,16.02450623,16.01856,-1.16292,16.06071752,1.01856,0.29708,1.061,15,-1.46,15.07088584,10.94,-1.13,10.9982044,10.94,-1.13,10.9982044
02/02/2021 11:00,9.83,-0.91,9.872031199,9.83,-0.91,9.872031199,12.1832,-0.4474,12.1914121,0.0432,0.0126,0.045,12.14,-0.46,12.14871187,19.98048,-1.06236,20.00870285,1.02048,0.29764,1.063,18.96,-1.36,19.00871379,11.2,-1.32,11.27751746,11.2,-1.32,11.27751746
02/02/2021 11:30,9.8,-0.91,9.842159316,9.8,-0.91,9.842159316,11.5232,0.3926,11.52988608,0.0432,0.0126,0.045,11.48,0.38,11.48628748,20.95856,-1.20292,20.99305251,1.01856,0.29708,1.061,19.94,-1.5,19.99633967,11.17,-1.3,11.24539461,11.17,-1.3,11.24539461
02/02/2021 12:00,9.73,-0.91,9.772461307,9.73,-0.91,9.772461307,11.4432,0.3926,11.44993279,0.0432,0.0126,0.045,11.4,0.38,11.40633158,20.75568,-1.15376,20.78772268,1.01568,0.29624,1.058,19.74,-1.45,19.79318317,11.15,-1.25,11.21984848,11.15,-1.25,11.21984848
02/02/2021 12:30,9.73,-0.91,9.772461307,9.73,-0.91,9.772461307,11.44224,0.39232,11.44896376,0.04224,0.01232,0.044,11.4,0.38,11.40633158,20.61376,-1.21432,20.64949574,1.01376,0.29568,1.056,19.6,-1.51,19.65807976,11.15,-1.25,11.21984848,11.15,-1.25,11.21984848
02/02/2021 13:00,8.57,-0.91,8.618178462,8.57,-0.91,8.618178462,13.8932,0.3426,13.89742354,0.0432,0.0126,0.045,13.85,0.33,13.85393085,18.76664,-0.98348,18.79239234,1.01664,0.29652,1.059,17.75,-1.28,17.79609227,11.11,-1.28,11.1834923,11.11,-1.28,11.1834923
02/02/2021 13:30,7.72,-0.77,7.758305227,7.72,-0.77,7.758305227,13.8932,0.1826,13.89439992,0.0432,0.0126,0.045,13.85,0.17,13.85104328,17.93376,-0.66432,17.94605998,1.01376,0.29568,1.056,16.92,-0.96,16.94721216,10.75,-1.21,10.81788334,10.75,-1.21,10.81788334
02/02/2021 14:00,7.8,-0.84,7.845100382,7.8,-0.84,7.845100382,13.90936,0.01148,13.90936474,0.03936,0.01148,0.041,13.87,0,13.87,18.15088,-0.94516,18.17547172,1.01088,0.29484,1.053,17.14,-1.24,17.18479561,10.84,-1.43,10.93391513,10.84,-1.43,10.93391513
02/02/2021 14:30,7.54,-0.8,7.582321544,7.54,-0.8,7.582321544,13.83128,-0.33796,13.83540832,0.04128,0.01204,0.043,13.79,-0.35,13.79444091,17.96992,-0.94544,17.99477373,1.00992,0.29456,1.052,16.96,-1.24,17.00526977,10.73,-1.37,10.81710682,10.73,-1.37,10.81710682
02/02/2021 15:00,8.62,-0.74,8.651705034,8.62,-0.74,8.651705034,13.53032,0.14176,13.5310626,0.04032,0.01176,0.042,13.49,0.13,13.49062638,17.38704,-0.83628,17.40714004,1.00704,0.29372,1.049,16.38,-1.13,16.41893115,10.1,-1.26,10.17829062,10.1,-1.26,10.17829062
02/02/2021 15:30,9.21,-0.6,9.229523281,9.21,-0.6,9.229523281,13.63128,0.44204,13.63844543,0.04128,0.01204,0.043,13.59,0.43,13.59680109,17.65992,-0.78544,17.67737793,1.00992,0.29456,1.052,16.65,-1.08,16.68499026,10.05,-1.13,10.11332784,10.05,-1.13,10.11332784
02/02/2021 16:00,9.31,-0.58,9.328049099,9.31,-0.58,9.328049099,13.90128,0.45204,13.90862775,0.04128,0.01204,0.043,13.86,0.44,13.86698237,17.988,-0.786,18.00516426,1.008,0.294,1.05,16.98,-1.08,17.01431162,10.14,-1.06,10.1952538,10.14,-1.06,10.1952538
02/02/2021 16:30,9.66,-0.54,9.675081395,9.66,-0.54,9.675081395,14.54128,0.49204,14.54960231,0.04128,0.01204,0.043,14.5,0.48,14.50794265,18.09184,-0.55488,18.10034713,1.01184,0.29512,1.054,17.08,-0.85,17.10113739,10.28,-1,10.32852361,10.28,-1,10.32852361
02/02/2021 17:00,9.81,-0.39,9.817749233,9.81,-0.39,9.817749233,15.76224,-0.27768,15.76468572,0.04224,0.01232,0.044,15.72,-0.29,15.72267471,18.66088,-0.39516,18.66506346,1.01088,0.29484,1.053,17.65,-0.69,17.6634821,10.35,-0.88,10.38734326,10.35,-0.88,10.38734326
02/02/2021 17:30,9.83,-0.32,9.835207166,9.83,-0.32,9.835207166,16.55128,-0.52796,16.55969841,0.04128,0.01204,0.043,16.51,-0.54,16.51882865,18.33376,-0.13432,18.33425203,1.01376,0.29568,1.056,17.32,-0.43,17.32533694,10.03,-0.72,10.05580927,10.03,-0.72,10.05580927
02/02/2021 18:00,9.85,-0.34,9.855866273,9.85,-0.34,9.855866273,16.77032,-0.52824,16.77863732,0.04032,0.01176,0.042,16.73,-0.54,16.73871261,17.78184,0.13512,17.78235337,1.01184,0.29512,1.054,16.77,-0.16,16.77076325,9.69,-0.68,9.713830346,9.69,-0.68,9.713830346
02/02/2021 18:30,9.36,-0.29,9.364491444,9.36,-0.29,9.364491444,16.21224,-0.46768,16.21898426,0.04224,0.01232,0.044,16.17,-0.48,16.17712274,16.66184,0.40512,16.66676437,1.01184,0.29512,1.054,15.65,0.11,15.65038658,9.47,-0.68,9.49438255,9.47,-0.68,9.49438255
02/02/2021 19:00,9.15,-0.35,9.156691542,9.15,-0.35,9.156691542,15.28128,-0.40796,15.28672463,0.04128,0.01204,0.043,15.24,-0.42,15.2457863,15.90088,0.43484,15.90682465,1.01088,0.29484,1.053,14.89,0.14,14.89065815,9.23,-0.74,9.259616623,9.23,-0.74,9.259616623
02/02/2021 19:30,8.73,-0.27,8.73417426,8.73,-0.27,8.73417426,14.95128,-0.37796,14.95605655,0.04128,0.01204,0.043,14.91,-0.39,14.91509973,15.29184,0.35512,15.29596289,1.01184,0.29512,1.054,14.28,0.06,14.28012605,8.8,-0.45,8.81149817,8.8,-0.45,8.81149817
02/02/2021 20:00,8.31,0.33,8.316549765,8.31,0.33,8.316549765,14.52128,-0.16796,14.52225132,0.04128,0.01204,0.043,14.48,-0.18,14.48111874,14.83184,-0.02488,14.83186087,1.01184,0.29512,1.054,13.82,-0.32,13.82370428,8.51,-0.52,8.525872389,8.51,-0.52,8.525872389
02/02/2021 20:30,8.06,0.33,8.066752754,8.06,0.33,8.066752754,13.85128,0.40204,13.85711347,0.04128,0.01204,0.043,13.81,0.39,13.81550578,14.27992,0.22456,14.28168556,1.00992,0.29456,1.052,13.27,-0.07,13.27018463,8.17,-0.48,8.18408822,8.17,-0.48,8.18408822
02/02/2021 21:00,7.69,0.33,7.697077367,7.69,0.33,7.697077367,13.16224,0.45232,13.17000969,0.04224,0.01232,0.044,13.12,0.44,13.12737598,13.69376,0.58568,13.706279,1.01376,0.29568,1.056,12.68,0.29,12.68331581,7.83,-0.33,7.836950938,7.83,-0.33,7.836950938
02/02/2021 21:30,7.35,0.37,7.359307033,7.35,0.37,7.359307033,12.54128,0.45204,12.54942406,0.04128,0.01204,0.043,12.5,0.44,12.5077416,13.12088,0.64484,13.13671613,1.01088,0.29484,1.053,12.11,0.35,12.11505675,7.43,-0.33,7.437324788,7.43,-0.33,7.437324788
02/02/2021 22:00,6.92,0.4,6.931551053,6.92,0.4,6.931551053,11.70032,0.54176,11.71285584,0.04032,0.01176,0.042,11.66,0.53,11.67203924,12.33088,0.75484,12.35396232,1.01088,0.29484,1.053,11.32,0.46,11.32934243,7.02,-0.41,7.031962742,7.02,-0.41,7.031962742
02/02/2021 22:30,6.43,0.4,6.442429666,6.43,0.4,6.442429666,11.03224,0.62232,11.04977835,0.04224,0.01232,0.044,10.99,0.61,11.00691601,11.58088,0.90484,11.6161748,1.01088,0.29484,1.053,10.57,0.61,10.58758707,6.61,-0.41,6.622703376,6.61,-0.41,6.622703376
02/02/2021 23:00,6,0.45,6.016851336,6,0.45,6.016851336,10.19224,0.66232,10.21373702,0.04224,0.01232,0.044,10.15,0.65,10.17079151,10.8828,0.9254,10.92207402,1.0128,0.2954,1.055,9.87,0.63,9.890085945,6.19,-0.23,6.194271547,6.19,-0.23,6.194271547
02/02/2021 23:30,5.56,0.46,5.578996326,5.56,0.46,5.578996326,9.56224,0.66232,9.585150056,0.04224,0.01232,0.044,9.52,0.65,9.542164325,10.2428,1.0954,10.30120639,1.0128,0.2954,1.055,9.23,0.8,9.264604687,5.82,-0.23,5.824542901,5.82,-0.23,5.824542901
03/02/2021 00:00,5.26,0.46,5.280075757,5.26,0.46,5.280075757,9.06128,0.68204,9.086912226,0.04128,0.01204,0.043,9.02,0.67,9.044849363,9.82992,1.02456,9.883170058,1.00992,0.29456,1.052,8.82,0.73,8.850158191,5.66,-0.27,5.66643627,5.66,-0.27,5.66643627
03/02/2021 00:30,5.19,0.5,5.214029152,5.19,0.5,5.214029152,9.70128,0.68204,9.72522556,0.04128,0.01204,0.043,9.66,0.67,9.683207113,9.78184,1.02512,9.835408726,1.01184,0.29512,1.054,8.77,0.73,8.800329539,5.69,-0.27,5.696402373,5.69,-0.27,5.696402373
03/02/2021 01:00,5.54,0.46,5.55906467,5.54,0.46,5.55906467,10.79224,0.63232,10.81074802,0.04224,0.01232,0.044,10.75,0.62,10.76786423,10.01088,1.02484,10.06320105,1.01088,0.29484,1.053,9,0.73,9.029557021,6.45,0,6.45,6.45,0,6.45
03/02/2021 01:30,5.54,0.46,5.55906467,5.54,0.46,5.55906467,10.94224,0.63232,10.96049473,0.04224,0.01232,0.044,10.9,0.62,10.91761879,9.9928,0.9754,10.04029168,1.0128,0.2954,1.055,8.98,0.68,9.0057093,6.51,-0.22,6.513716297,6.51,-0.22,6.513716297
03/02/2021 02:00,5.37,0.5,5.393227234,5.37,0.5,5.393227234,10.73032,0.63176,10.74890171,0.04032,0.01176,0.042,10.69,0.62,10.70796433,9.78896,1.01428,9.841366866,1.00896,0.29428,1.051,8.78,0.72,8.809472175,6.38,-0.22,6.383791977,6.38,-0.22,6.383791977
03/02/2021 02:30,5.24,0.5,5.263800908,5.24,0.5,5.263800908,10.60128,0.57204,10.61670228,0.04128,0.01204,0.043,10.56,0.56,10.57483806,9.78992,0.98456,9.839303431,1.00992,0.29456,1.052,8.78,0.69,8.807071023,6.18,-0.22,6.183914618,6.18,-0.22,6.183914618
03/02/2021 03:00,5.11,0.5,5.134403568,5.11,0.5,5.134403568,10.38128,0.57204,10.39702862,0.04128,0.01204,0.043,10.34,0.56,10.35515331,9.64704,0.98372,9.697065835,1.00704,0.29372,1.049,8.64,0.69,8.667508292,5.99,-0.24,5.994806085,5.99,-0.24,5.994806085
03/02/2021 03:30,4.98,0.5,5.005037462,4.98,0.5,5.005037462,10.03224,0.57232,10.04855162,0.04224,0.01232,0.044,9.99,0.56,10.00568338,9.21992,1.21456,9.299574227,1.00992,0.29456,1.052,8.21,0.92,8.261386082,5.77,-0.28,5.776789766,5.77,-0.28,5.776789766
03/02/2021 04:00,4.86,0.5,4.885652464,4.86,0.5,4.885652464,9.68224,0.59232,9.700340942,0.04224,0.01232,0.044,9.64,0.58,9.657432371,9.31088,1.03484,9.368211153,1.01088,0.29484,1.053,8.3,0.74,8.332922657,5.55,-0.28,5.557058574,5.55,-0.28,5.557058574
03/02/2021 04:30,4.86,0.46,4.881721008,4.86,0.46,4.881721008,9.29224,0.62232,9.313055696,0.04224,0.01232,0.044,9.25,0.61,9.270091693,9.33088,1.03484,9.388089017,1.01088,0.29484,1.053,8.32,0.74,8.352843827,5.47,-0.24,5.475262551,5.47,-0.24,5.475262551
03/02/2021 05:00,4.95,0.42,4.967786227,4.95,0.42,4.967786227,9.18224,0.62232,9.203304493,0.04224,0.01232,0.044,9.14,0.61,9.160332963,9.33376,0.95568,9.382558287,1.01376,0.29568,1.056,8.32,0.66,8.346136831,5.54,-0.32,5.549234181,5.54,-0.32,5.549234181
03/02/2021 05:30,5.16,0.31,5.169303628,5.16,0.31,5.169303628,9.18224,0.62232,9.203304493,0.04224,0.01232,0.044,9.14,0.61,9.160332963,9.51184,0.97512,9.561692277,1.01184,0.29512,1.054,8.5,0.68,8.527156619,5.8,-0.35,5.810550748,5.8,-0.35,5.810550748
03/02/2021 06:00,5.44,0.23,5.444859961,5.44,0.23,5.444859961,9.37032,0.55176,9.386550804,0.04032,0.01176,0.042,9.33,0.54,9.345613945,10.2728,0.9354,10.31529898,1.0128,0.2954,1.055,9.26,0.64,9.282090282,6.12,-0.41,6.133718285,6.12,-0.41,6.133718285
03/02/2021 06:30,6.28,-0.34,6.289197087,6.28,-0.34,6.289197087,10.10224,0.44232,10.11191871,0.04224,0.01232,0.044,10.06,0.43,10.06918567,11.2328,0.8054,11.26163687,1.0128,0.2954,1.055,10.22,0.51,10.23271714,7.05,-0.56,7.072206162,7.05,-0.56,7.072206162
