Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
03/02/2021 07:00,6.87,-0.42,6.882826454,6.87,-0.42,6.882826454,10.67224,0.43232,10.6809928,0.04224,0.01232,0.044,10.63,0.42,10.63829404,12.33664,0.40652,12.34333606,1.01664,0.29652,1.059,11.32,0.11,11.32053444,7.52,-0.54,7.539363368,7.52,-0.54,7.539363368
03/02/2021 07:30,7.61,-0.58,7.632070492,7.61,-0.58,7.632070492,11.22224,0.36232,11.22808739,0.04224,0.01232,0.044,11.18,0.35,11.18547719,13.86472,-0.25404,13.86704716,1.01472,0.29596,1.057,12.85,-0.55,12.86176504,8.6,-0.87,8.643893799,8.6,-0.87,8.643893799
03/02/2021 08:00,8.1,-0.64,8.125244612,8.1,-0.64,8.125244612,11.28224,0.49232,11.29297651,0.04224,0.01232,0.044,11.24,0.48,11.25024444,15.19568,-0.46376,15.20275515,1.01568,0.29624,1.058,14.18,-0.76,14.20035211,8.73,-0.81,8.767496792,8.73,-0.81,8.767496792
03/02/2021 08:30,8.66,-0.75,8.692416235,8.66,-0.75,8.692416235,11.76224,0.46232,11.77132234,0.04224,0.01232,0.044,11.72,0.45,11.7286359,16.14568,-0.73376,16.16234471,1.01568,0.29624,1.058,15.13,-1.03,15.16501896,9,-0.82,9.037278351,9,-0.82,9.037278351
03/02/2021 09:00,8.99,-0.78,9.023774155,8.99,-0.78,9.023774155,12.43224,0.44232,12.44010604,0.04224,0.01232,0.044,12.39,0.43,12.39745942,16.84472,-0.80404,16.86389849,1.01472,0.29596,1.057,15.83,-1.1,15.86817255,9.58,-1.05,9.637369973,9.58,-1.05,9.637369973
03/02/2021 09:30,9.05,-0.82,9.087073236,9.05,-0.82,9.087073236,12.90224,0.44232,12.90981967,0.04224,0.01232,0.044,12.86,0.43,12.86718695,17.51568,-0.84376,17.5359909,1.01568,0.29624,1.058,16.5,-1.14,16.53933493,10.3,-1.35,10.38809415,10.3,-1.35,10.38809415
03/02/2021 10:00,9.2,-0.85,9.239182864,9.2,-0.85,9.239182864,13.11128,0.41204,13.11775286,0.04128,0.01204,0.043,13.07,0.4,13.07611945,17.71048,-0.88236,17.73244656,1.02048,0.29764,1.063,16.69,-1.18,16.7316616,10.23,-1.29,10.31101353,10.23,-1.29,10.31101353
03/02/2021 10:30,9.2,-0.8,9.234717104,9.2,-0.8,9.234717104,13.3732,0.4126,13.37956341,0.0432,0.0126,0.045,13.33,0.4,13.33600015,17.8424,-0.8818,17.8641767,1.0224,0.2982,1.065,16.82,-1.18,16.8613404,10.05,-1.21,10.12257872,10.05,-1.21,10.12257872
03/02/2021 11:00,9.35,-0.96,9.399154217,9.35,-0.96,9.399154217,13.4832,0.4126,13.48951152,0.0432,0.0126,0.045,13.44,0.4,13.44595106,17.66048,-0.86236,17.68152195,1.02048,0.29764,1.063,16.64,-1.16,16.68038369,10.2,-1.4,10.29563014,10.2,-1.4,10.29563014
03/02/2021 11:30,9.24,-1.02,9.296128226,9.24,-1.02,9.296128226,13.4832,0.0426,13.4832673,0.0432,0.0126,0.045,13.44,0.03,13.44003348,17.79336,-1.07152,17.82559439,1.02336,0.29848,1.066,16.77,-1.37,16.82586699,10.23,-1.21,10.3013106,10.23,-1.21,10.3013106
03/02/2021 12:00,9.19,-1.02,9.246431744,9.19,-1.02,9.246431744,13.3632,0.3126,13.36685576,0.0432,0.0126,0.045,13.32,0.3,13.32337795,17.72144,-1.07208,17.75383877,1.02144,0.29792,1.064,16.7,-1.37,16.75610038,10.26,-1.21,10.33110352,10.26,-1.21,10.33110352
03/02/2021 12:30,9.34,-0.99,9.392321332,9.34,-0.99,9.392321332,13.6132,0.0226,13.61321876,0.0432,0.0126,0.045,13.57,0.01,13.57000368,18.17144,-1.18208,18.20984747,1.02144,0.29792,1.064,17.15,-1.48,17.2137416,10.29,-1.31,10.37305162,10.29,-1.31,10.37305162
03/02/2021 13:00,9.34,-0.97,9.390234289,9.34,-0.97,9.390234289,13.6132,0.3626,13.61802823,0.0432,0.0126,0.045,13.57,0.35,13.57451288,18.04952,-0.96264,18.07517214,1.01952,0.29736,1.062,17.03,-1.26,17.07654825,10.37,-1.31,10.45241599,10.37,-1.31,10.45241599
03/02/2021 13:30,9.15,-0.74,9.179874727,9.15,-0.74,9.179874727,13.4932,0.4326,13.50013293,0.0432,0.0126,0.045,13.45,0.42,13.45655602,17.8624,-0.8518,17.88269826,1.0224,0.2982,1.065,16.84,-1.15,16.87922095,10.16,-0.96,10.20525355,10.16,-0.96,10.20525355
03/02/2021 14:00,9.13,-0.83,9.167649644,9.13,-0.83,9.167649644,13.3532,0.4326,13.36020557,0.0432,0.0126,0.045,13.31,0.42,13.31662495,17.7024,-0.9418,17.72743504,1.0224,0.2982,1.065,16.68,-1.24,16.72602762,10.09,-0.96,10.13556609,10.09,-0.96,10.13556609
03/02/2021 14:30,8.95,-0.8,8.985683057,8.95,-0.8,8.985683057,13.17224,0.43232,13.17933258,0.04224,0.01232,0.044,13.13,0.42,13.13671572,17.65336,-0.94152,17.67844957,1.02336,0.29848,1.066,16.63,-1.24,16.67616563,9.98,-0.96,10.02606603,9.98,-0.96,10.02606603
03/02/2021 15:00,9.03,-0.8,9.065368167,9.03,-0.8,9.065368167,13.1532,0.4526,13.16098465,0.0432,0.0126,0.045,13.11,0.44,13.1173816,17.46432,-0.80124,17.48269026,1.02432,0.29876,1.067,16.44,-1.1,16.47675939,10.11,-1.03,10.16233241,10.11,-1.03,10.16233241
03/02/2021 15:30,8.96,-0.71,8.988086559,8.96,-0.71,8.988086559,13.0732,0.5026,13.08285768,0.0432,0.0126,0.045,13.03,0.49,13.0392101,17.6024,-0.8318,17.62204236,1.0224,0.2982,1.065,16.58,-1.13,16.61846262,9.84,-0.94,9.884796407,9.84,-0.94,9.884796407
03/02/2021 16:00,8.96,-0.62,8.981425277,8.96,-0.62,8.981425277,13.4032,0.5026,13.41262006,0.0432,0.0126,0.045,13.36,0.49,13.36898276,17.42432,-0.62124,17.43539121,1.02432,0.29876,1.067,16.4,-0.92,16.42578461,9.67,-0.9,9.711791802,9.67,-0.9,9.711791802
03/02/2021 16:30,8.9,-0.54,8.916366973,8.9,-0.54,8.916366973,13.6232,0.5526,13.63440299,0.0432,0.0126,0.045,13.58,0.54,13.59073214,17.30144,-0.47208,17.30787929,1.02144,0.29792,1.064,16.28,-0.77,16.29819929,9.44,-0.8,9.47383766,9.44,-0.8,9.47383766
03/02/2021 17:00,8.9,-0.4,8.908984229,8.9,-0.4,8.908984229,14.3932,0.5526,14.40380412,0.0432,0.0126,0.045,14.35,0.54,14.36015668,17.30432,-0.19124,17.30537672,1.02432,0.29876,1.067,16.28,-0.49,16.28737241,9.38,-0.6,9.399170176,9.38,-0.6,9.399170176
03/02/2021 17:30,9.23,-0.34,9.236260066,9.23,-0.34,9.236260066,15.55224,-0.03768,15.55228565,0.04224,0.01232,0.044,15.51,-0.05,15.51008059,17.6424,-0.1918,17.64344255,1.0224,0.2982,1.065,16.62,-0.49,16.62722166,9.35,-0.54,9.365580601,9.35,-0.54,9.365580601
03/02/2021 18:00,9.47,-0.34,9.476101519,9.47,-0.34,9.476101519,15.9532,-0.4274,15.95892418,0.0432,0.0126,0.045,15.91,-0.44,15.91608306,17.60432,-0.09124,17.60455644,1.02432,0.29876,1.067,16.58,-0.39,16.58458622,9.44,-0.7,9.465917811,9.44,-0.7,9.465917811
03/02/2021 18:30,9.35,-0.34,9.356179776,9.35,-0.34,9.356179776,15.78128,-0.40796,15.78655218,0.04128,0.01204,0.043,15.74,-0.42,15.74560256,16.8924,-0.0918,16.89264944,1.0224,0.2982,1.065,15.87,-0.39,15.87479134,9.25,-0.61,9.270091693,9.25,-0.61,9.270091693
03/02/2021 19:00,8.87,-0.32,8.875770389,8.87,-0.32,8.875770389,15.2532,-0.4074,15.25863968,0.0432,0.0126,0.045,15.21,-0.42,15.21579771,16.5524,0.3282,16.55565345,1.0224,0.2982,1.065,15.53,0.03,15.53002898,8.97,-0.68,8.99573788,8.97,-0.68,8.99573788
03/02/2021 19:30,8.43,0.33,8.436456602,8.43,0.33,8.436456602,14.80224,0.41232,14.80798152,0.04224,0.01232,0.044,14.76,0.4,14.76541906,16.03528,0.42904,16.04101867,1.02528,0.29904,1.068,15.01,0.13,15.01056295,8.59,-0.44,8.601261535,8.59,-0.44,8.601261535
03/02/2021 20:00,8.09,0.33,8.096727734,8.09,0.33,8.096727734,14.25224,0.45232,14.25941578,0.04224,0.01232,0.044,14.21,0.44,14.21681047,15.37432,0.36876,15.3787418,1.02432,0.29876,1.067,14.35,0.07,14.35017073,8.31,-0.44,8.321640463,8.31,-0.44,8.321640463
03/02/2021 20:30,7.98,0.33,7.986820394,7.98,0.33,7.986820394,13.7632,0.4526,13.77063982,0.0432,0.0126,0.045,13.72,0.44,13.72705358,14.5872,0.5396,14.59717685,1.0272,0.2996,1.07,13.56,0.24,13.56212373,8.09,-0.35,8.097567536,8.09,-0.35,8.097567536
03/02/2021 21:00,7.54,0.37,7.549072791,7.54,0.37,7.549072791,12.99224,0.52232,13.00273504,0.04224,0.01232,0.044,12.95,0.51,12.96003858,14.23432,0.45876,14.2417108,1.02432,0.29876,1.067,13.21,0.16,13.21096893,7.75,-0.4,7.760315715,7.75,-0.4,7.760315715
03/02/2021 21:30,7.23,0.37,7.239461306,7.23,0.37,7.239461306,12.3832,0.5526,12.39552375,0.0432,0.0126,0.045,12.34,0.54,12.35180958,13.60528,0.61904,13.61935587,1.02528,0.29904,1.068,12.58,0.32,12.58406929,7.35,-0.4,7.360876307,7.35,-0.4,7.360876307
03/02/2021 22:00,6.88,0.37,6.889941945,6.88,0.37,6.889941945,11.70224,0.62232,11.71877567,0.04224,0.01232,0.044,11.66,0.61,11.67594536,12.6324,0.7182,12.65279973,1.0224,0.2982,1.065,11.61,0.42,11.61759442,6.88,-0.42,6.892807846,6.88,-0.42,6.892807846
03/02/2021 22:30,6.49,0.4,6.502314972,6.49,0.4,6.502314972,10.94224,0.68232,10.96349291,0.04224,0.01232,0.044,10.9,0.67,10.92057233,11.78528,0.83904,11.81510951,1.02528,0.29904,1.068,10.76,0.54,10.77354166,6.49,0.07,6.490377493,6.49,0.07,6.490377493
03/02/2021 23:00,6.03,0.42,6.044609169,6.03,0.42,6.044609169,10.2532,0.6826,10.2758967,0.0432,0.0126,0.045,10.21,0.67,10.23195973,10.96048,0.89764,10.99717597,1.02048,0.29764,1.063,9.94,0.6,9.958092187,6.11,-0.32,6.118373967,6.11,-0.32,6.118373967
03/02/2021 23:30,5.57,0.42,5.585812385,5.57,0.42,5.585812385,9.59224,0.68232,9.616476943,0.04224,0.01232,0.044,9.55,0.67,9.573473769,10.2124,1.1282,10.27452914,1.0224,0.2982,1.065,9.19,0.83,9.227404836,5.72,-0.32,5.728944056,5.72,-0.32,5.728944056
04/02/2021 00:00,5.3,0.44,5.318232789,5.3,0.44,5.318232789,9.04224,0.68232,9.067947111,0.04224,0.01232,0.044,9,0.67,9.024904432,10.0124,0.9882,10.06104831,1.0224,0.2982,1.065,8.99,0.69,9.016440539,5.54,-0.32,5.549234181,5.54,-0.32,5.549234181
04/02/2021 00:30,5.26,0.44,5.278370961,5.26,0.44,5.278370961,9.79224,0.68232,9.81598313,0.04224,0.01232,0.044,9.75,0.67,9.7729934,9.9524,0.9482,9.997467129,1.0224,0.2982,1.065,8.93,0.65,8.953624964,5.63,-0.32,5.639086806,5.63,-0.32,5.639086806
04/02/2021 01:00,5.52,0.44,5.537508465,5.52,0.44,5.537508465,10.89224,0.66232,10.91235813,0.04224,0.01232,0.044,10.85,0.65,10.86945261,10.10528,0.99904,10.15454405,1.02528,0.29904,1.068,9.08,0.7,9.106942407,6.45,0,6.45,6.45,0,6.45
04/02/2021 01:30,5.56,0.44,5.577382899,5.56,0.44,5.577382899,11.0532,0.6626,11.07304245,0.0432,0.0126,0.045,11.01,0.65,11.02917041,10.0424,0.9982,10.09188788,1.0224,0.2982,1.065,9.02,0.7,9.047121089,6.45,-0.27,6.455648689,6.45,-0.27,6.455648689
04/02/2021 02:00,5.45,0.44,5.46773262,5.45,0.44,5.46773262,10.83224,0.64232,10.85126713,0.04224,0.01232,0.044,10.79,0.63,10.80837638,9.99336,0.93848,10.03732976,1.02336,0.29848,1.066,8.97,0.64,8.992802678,6.26,-0.28,6.266258852,6.26,-0.28,6.266258852
04/02/2021 02:30,5.29,0.44,5.308267137,5.29,0.44,5.308267137,10.56128,0.64204,10.58077741,0.04128,0.01204,0.043,10.52,0.63,10.53884719,9.99144,0.93792,10.03536582,1.02144,0.29792,1.064,8.97,0.64,8.992802678,6.04,-0.25,6.045171627,6.04,-0.25,6.045171627
04/02/2021 03:00,5.16,0.44,5.178725712,5.16,0.44,5.178725712,10.37224,0.64232,10.39210939,0.04224,0.01232,0.044,10.33,0.63,10.34919321,9.66336,0.97848,9.712772498,1.02336,0.29848,1.066,8.64,0.68,8.666717949,5.9,-0.27,5.906174735,5.9,-0.27,5.906174735
04/02/2021 03:30,5.08,0.44,5.099019514,5.08,0.44,5.099019514,10.08224,0.64232,10.10267976,0.04224,0.01232,0.044,10.04,0.63,10.05974652,9.34144,1.15792,9.412931531,1.02144,0.29792,1.064,8.32,0.86,8.364329023,5.69,-0.33,5.699561387,5.69,-0.33,5.699561387
04/02/2021 04:00,4.93,0.44,4.949595943,4.93,0.44,4.949595943,9.54224,0.70232,9.568050878,0.04224,0.01232,0.044,9.5,0.69,9.525024934,9.40144,1.02792,9.45746761,1.02144,0.29792,1.064,8.38,0.73,8.411735849,5.55,-0.44,5.567414121,5.55,-0.44,5.567414121
04/02/2021 04:30,4.93,0.41,4.947019305,4.93,0.41,4.947019305,9.2832,0.6426,9.305414392,0.0432,0.0126,0.045,9.24,0.63,9.26145237,9.24144,1.02792,9.298431739,1.02144,0.29792,1.064,8.22,0.73,8.25235118,5.42,-0.44,5.43783045,5.42,-0.44,5.43783045
04/02/2021 05:00,5.02,0.35,5.032186404,5.02,0.35,5.032186404,9.0832,0.6726,9.108068566,0.0432,0.0126,0.045,9.04,0.66,9.0640609,9.29144,0.98792,9.343813097,1.02144,0.29792,1.064,8.27,0.69,8.298734843,5.44,-0.41,5.455428489,5.44,-0.41,5.455428489
04/02/2021 05:30,5.27,0.32,5.279706431,5.27,0.32,5.279706431,9.1532,0.6726,9.177878894,0.0432,0.0126,0.045,9.11,0.66,9.133876505,9.64432,0.98876,9.694872593,1.02432,0.29876,1.067,8.62,0.69,8.647571914,5.63,-0.36,5.641498028,5.63,-0.36,5.641498028
04/02/2021 06:00,5.56,0.29,5.567557813,5.56,0.29,5.567557813,9.43224,0.59232,9.450819774,0.04224,0.01232,0.044,9.39,0.58,9.40789562,10.18336,0.90848,10.22380344,1.02336,0.29848,1.066,9.16,0.61,9.180288666,5.88,-0.38,5.892266118,5.88,-0.38,5.892266118
04/02/2021 06:30,6.53,-0.42,6.543492951,6.53,-0.42,6.543492951,10.14128,0.47204,10.15225994,0.04128,0.01204,0.043,10.1,0.46,10.11046982,11.15432,0.79876,11.182883,1.02432,0.29876,1.067,10.13,0.5,10.14233208,7.01,-0.76,7.051077932,7.01,-0.76,7.051077932
04/02/2021 07:00,7.29,-0.58,7.313036305,7.29,-0.58,7.313036305,10.6532,0.4426,10.66239021,0.0432,0.0126,0.045,10.61,0.43,10.6187099,12.00432,0.47876,12.01386323,1.02432,0.29876,1.067,10.98,0.18,10.98147531,7.75,-0.85,7.796473562,7.75,-0.85,7.796473562
04/02/2021 07:30,7.89,-0.67,7.918396302,7.89,-0.67,7.918396302,11.3632,0.4126,11.37068833,0.0432,0.0126,0.045,11.32,0.4,11.32706493,13.2772,-0.1004,13.2775796,1.0272,0.2996,1.07,12.25,-0.4,12.25652887,8.67,-0.88,8.714545312,8.67,-0.88,8.714545312
04/02/2021 08:00,8.15,-0.63,8.174313427,8.15,-0.63,8.174313427,11.4032,0.5226,11.4151689,0.0432,0.0126,0.045,11.36,0.51,11.3714423,14.49528,-0.32096,14.49883297,1.02528,0.29904,1.068,13.47,-0.62,13.4842612,8.48,-0.86,8.523496935,8.48,-0.86,8.523496935
04/02/2021 08:30,8.65,-0.77,8.684204051,8.65,-0.77,8.684204051,12.06224,0.47232,12.07148375,0.04224,0.01232,0.044,12.02,0.46,12.02879878,15.6572,-0.6404,15.67029113,1.0272,0.2996,1.07,14.63,-0.94,14.66016712,9.13,-1,9.184601243,9.13,-1,9.184601243
04/02/2021 09:00,9.17,-0.87,9.211177992,9.17,-0.87,9.211177992,12.57224,0.44232,12.58001851,0.04224,0.01232,0.044,12.53,0.43,12.53737612,16.2772,-0.8004,16.29686718,1.0272,0.2996,1.07,15.25,-1.1,15.28962066,9.53,-0.97,9.579237966,9.53,-0.97,9.579237966
04/02/2021 09:30,10.84,-0.93,10.87982077,10.84,-0.93,10.87982077,13.04224,0.38232,13.04784246,0.04224,0.01232,0.044,13,0.37,13.00526432,15.32528,-0.93096,15.35353033,1.02528,0.29904,1.068,14.3,-1.23,14.35280112,9.86,-1.06,9.916814005,9.86,-1.06,9.916814005
04/02/2021 10:00,11.98,-1.01,12.02249974,11.98,-1.01,12.02249974,13.41224,0.38232,13.41768797,0.04224,0.01232,0.044,13.37,0.37,13.37511869,14.69848,-0.93836,14.72840228,0.82848,0.24164,0.863,13.87,-1.18,13.92010417,10.57,-1.49,10.67450233,10.57,-1.49,10.67450233
04/02/2021 10:30,12.07,-0.97,12.10891407,12.07,-0.97,12.10891407,13.56936,0.38148,13.57472128,0.03936,0.01148,0.041,13.53,0.37,13.53505818,14.58792,-0.74144,14.60674992,0.81792,0.23856,0.852,13.77,-0.98,13.80482887,10.2,-0.96,10.24507687,10.2,-0.96,10.24507687
04/02/2021 11:00,12.32,-1.05,12.36466336,12.32,-1.05,12.36466336,13.69128,0.32204,13.69506691,0.04128,0.01204,0.043,13.65,0.31,13.65351969,14.79984,-0.90088,14.82723335,0.81984,0.23912,0.854,13.98,-1.14,14.02640367,10.41,-1.09,10.46690976,10.41,-1.09,10.46690976
04/02/2021 11:30,12.32,-1.1,12.36900966,12.32,-1.1,12.36900966,13.91128,0.05204,13.91137734,0.04128,0.01204,0.043,13.87,0.04,13.87005768,15.29312,-1.14284,15.33576221,0.81312,0.23716,0.847,14.48,-1.38,14.54561102,10.88,-1.19,10.94488465,10.88,-1.19,10.94488465
04/02/2021 12:00,11.38,-1,11.42385224,11.38,-1,11.42385224,13.93128,-0.24796,13.93348652,0.04128,0.01204,0.043,13.89,-0.26,13.89243319,16.84816,-1.14512,16.88703038,0.90816,0.26488,0.946,15.94,-1.41,16.00224047,10.88,-1.15,10.94060784,10.88,-1.15,10.94060784
04/02/2021 12:30,8.98,-0.97,9.032236711,8.98,-0.97,9.032236711,14.40224,-0.41768,14.40829531,0.04224,0.01232,0.044,14.36,-0.43,14.36643658,19.47624,-1.09068,19.50675543,1.02624,0.29932,1.069,18.45,-1.39,18.50228635,10.92,-1.08,10.97327663,10.92,-1.08,10.97327663
04/02/2021 13:00,8.98,-0.93,9.028028578,8.98,-0.93,9.028028578,14.74224,-0.41768,14.74815571,0.04224,0.01232,0.044,14.7,-0.43,14.70628777,19.52528,-1.01096,19.55143471,1.02528,0.29904,1.068,18.5,-1.31,18.54632309,10.83,-1.08,10.8837172,10.83,-1.08,10.8837172
04/02/2021 13:30,8.7,-0.77,8.734008244,8.7,-0.77,8.734008244,14.31888,0.03884,14.31893268,0.09888,0.02884,0.103,14.22,0.01,14.22000352,19.50336,-0.88152,19.52327147,1.02336,0.29848,1.066,18.48,-1.18,18.51763484,10.88,-1.08,10.93347154,10.88,-1.08,10.93347154
04/02/2021 14:00,9.49,-0.7,9.515781628,9.49,-0.7,9.515781628,14.21512,0.40816,14.22097856,0.16512,0.04816,0.172,14.05,0.36,14.05461134,18.36528,-1.04096,18.3947576,1.02528,0.29904,1.068,17.34,-1.34,17.39169917,10.96,-1.31,11.0380116,10.96,-1.31,11.0380116
04/02/2021 14:30,9.57,-0.76,9.600130207,9.57,-0.76,9.600130207,14.05824,0.30532,14.06155511,0.25824,0.07532,0.269,13.8,0.23,13.80191653,18.31432,-1.11124,18.34800184,1.02432,0.29876,1.067,17.29,-1.41,17.3473975,10.86,-1.38,10.94732844,10.86,-1.38,10.94732844
04/02/2021 15:00,9.59,-0.68,9.614078219,9.59,-0.68,9.614078219,13.99856,-0.32292,14.00228408,0.29856,0.08708,0.311,13.7,-0.41,13.70613366,17.86144,-0.70208,17.87523301,1.02144,0.29792,1.064,16.84,-1,16.86966508,10.69,-1.48,10.7919646,10.69,-1.48,10.7919646
04/02/2021 15:30,9.63,-0.63,9.650585474,9.63,-0.63,9.650585474,14.16856,-0.18292,14.16974072,0.29856,0.08708,0.311,13.87,-0.27,13.87262773,17.68336,-0.70152,17.6972696,1.02336,0.29848,1.066,16.66,-1,16.68998502,10.62,-1.42,10.71451352,10.62,-1.42,10.71451352
04/02/2021 16:00,9.66,-0.59,9.678000827,9.66,-0.59,9.678000827,14.42856,0.48708,14.43677909,0.05856,0.01708,0.061,14.37,0.47,14.3776841,18.00336,-0.65152,18.01514501,1.02336,0.29848,1.066,16.98,-0.95,17.00655462,10.45,-0.94,10.49219234,10.45,-0.94,10.49219234
04/02/2021 16:30,9.67,-0.56,9.686201526,9.67,-0.56,9.686201526,14.82224,0.48232,14.83008534,0.04224,0.01232,0.044,14.78,0.47,14.78747105,17.97624,-0.42068,17.9811617,1.02624,0.29932,1.069,16.95,-0.72,16.96528514,10.21,-0.79,10.24051757,10.21,-0.79,10.24051757
04/02/2021 17:00,9.67,-0.42,9.679116695,9.67,-0.42,9.679116695,15.2232,0.5226,15.23216757,0.0432,0.0126,0.045,15.18,0.51,15.18856478,17.78432,-0.20124,17.78545854,1.02432,0.29876,1.067,16.76,-0.5,16.76745658,9.97,-0.58,9.986856362,9.97,-0.58,9.986856362
04/02/2021 17:30,9.83,-0.37,9.836960913,9.83,-0.37,9.836960913,16.17224,-0.36768,16.17641911,0.04224,0.01232,0.044,16.13,-0.38,16.13447551,17.69432,-0.16124,17.69505464,1.02432,0.29876,1.067,16.67,-0.46,16.67634552,9.84,-0.69,9.864162407,9.84,-0.69,9.864162407
04/02/2021 18:00,9.8,-0.37,9.806982207,9.8,-0.37,9.806982207,16.32072,-0.49104,16.32810527,0.03072,0.00896,0.032,16.29,-0.5,16.29767161,17.41336,0.00848,17.41336206,1.02336,0.29848,1.066,16.39,-0.29,16.39256539,9.65,-0.63,9.670542901,9.65,-0.63,9.670542901
04/02/2021 18:30,9.41,-0.34,9.416140398,9.41,-0.34,9.416140398,15.97224,-0.48768,15.97968343,0.04224,0.01232,0.044,15.93,-0.5,15.9378449,17.01144,-0.08208,17.01163802,1.02144,0.29792,1.064,15.99,-0.38,15.99451468,9.46,-0.63,9.480954593,9.46,-0.63,9.480954593
04/02/2021 19:00,9.09,-0.34,9.096356413,9.09,-0.34,9.096356413,15.38128,-0.43796,15.38751388,0.04128,0.01204,0.043,15.34,-0.45,15.34659897,16.46336,0.16848,16.46422206,1.02336,0.29848,1.066,15.44,-0.13,15.44054727,9.08,-0.65,9.103235688,9.08,-0.65,9.103235688
04/02/2021 19:30,8.68,-0.33,8.686270776,8.68,-0.33,8.686270776,14.80224,0.32232,14.80574886,0.04224,0.01232,0.044,14.76,0.31,14.76325506,15.93336,0.23848,15.93514461,1.02336,0.29848,1.066,14.91,-0.06,14.91012072,8.66,-0.32,8.665910223,8.66,-0.32,8.665910223
04/02/2021 20:00,8.3,0.32,8.306166384,8.3,0.32,8.306166384,14.2532,0.4426,14.2600703,0.0432,0.0126,0.045,14.21,0.43,14.21650449,15.49528,0.26904,15.49761546,1.02528,0.29904,1.068,14.47,-0.03,14.4700311,8.35,-0.39,8.359102823,8.35,-0.39,8.359102823
04/02/2021 20:30,7.97,0.32,7.976421503,7.97,0.32,7.976421503,13.63224,0.48232,13.64076977,0.04224,0.01232,0.044,13.59,0.47,13.59812487,14.8124,0.6782,14.82791789,1.0224,0.2982,1.065,13.79,0.38,13.79523468,8.11,-0.35,8.117548891,8.11,-0.35,8.117548891
04/02/2021 21:00,7.69,0.32,7.696655118,7.69,0.32,7.696655118,13.24224,0.48232,13.25102082,0.04224,0.01232,0.044,13.2,0.47,13.20836477,14.44432,0.61876,14.45756702,1.02432,0.29876,1.067,13.42,0.32,13.42381466,7.71,-0.32,7.716637869,7.71,-0.32,7.716637869
04/02/2021 21:30,7.26,0.37,7.26942226,7.26,0.37,7.26942226,12.40224,0.55232,12.41453239,0.04224,0.01232,0.044,12.36,0.54,12.37179049,14.03048,0.57764,14.04236579,1.02048,0.29764,1.063,13.01,0.28,13.01301272,7.28,-0.32,7.287029573,7.28,-0.32,7.287029573
04/02/2021 22:00,6.91,0.35,6.918858287,6.91,0.35,6.918858287,11.69224,0.61232,11.70826255,0.04224,0.01232,0.044,11.65,0.6,11.66544041,13.13048,0.81764,13.15591275,1.02048,0.29764,1.063,12.11,0.52,12.12115919,6.88,-0.4,6.891618097,6.88,-0.4,6.891618097
04/02/2021 22:30,6.47,0.35,6.479459854,6.47,0.35,6.479459854,10.96936,0.65148,10.98868896,0.03936,0.01148,0.041,10.93,0.64,10.94872139,12.26144,0.81792,12.28869008,1.02144,0.29792,1.064,11.24,0.52,11.25202204,6.51,-0.2,6.513071472,6.51,-0.2,6.513071472
04/02/2021 23:00,6.05,0.37,6.06130349,6.05,0.37,6.06130349,10.32648,0.68064,10.3488869,0.03648,0.01064,0.038,10.29,0.67,10.31178937,11.22144,0.84792,11.25342988,1.02144,0.29792,1.064,10.2,0.55,10.21481767,6.12,-0.27,6.125952987,6.12,-0.27,6.125952987
04/02/2021 23:30,5.68,0.37,5.692038299,5.68,0.37,5.692038299,9.6284,0.6812,9.652467042,0.0384,0.0112,0.04,9.59,0.67,9.613376098,10.2924,1.1182,10.35296426,1.0224,0.2982,1.065,9.27,0.82,9.30619686,5.74,-0.24,5.745015231,5.74,-0.24,5.745015231
05/02/2021 00:00,5.43,0.37,5.442591295,5.43,0.37,5.442591295,9.1284,0.7112,9.156063128,0.0384,0.0112,0.04,9.09,0.7,9.116912855,9.97952,0.98736,10.02824507,1.01952,0.29736,1.062,8.96,0.69,8.986528807,5.54,-0.24,5.545196119,5.54,-0.24,5.545196119
05/02/2021 00:30,5.39,0.37,5.402684518,5.39,0.37,5.402684518,9.7884,0.6812,9.812074602,0.0384,0.0112,0.04,9.75,0.67,9.7729934,9.94144,0.95792,9.987484168,1.02144,0.29792,1.064,8.92,0.66,8.944383713,5.49,0,5.49,5.49,0,5.49
05/02/2021 01:00,5.68,0.37,5.692038299,5.68,0.37,5.692038299,10.8784,0.6812,10.89970734,0.0384,0.0112,0.04,10.84,0.67,10.86068598,10.11144,0.99792,10.16056412,1.02144,0.29792,1.064,9.09,0.7,9.116912855,6.32,0,6.32,6.32,0,6.32
05/02/2021 01:30,5.62,0.38,5.632832325,5.62,0.38,5.632832325,10.9684,0.6612,10.98831124,0.0384,0.0112,0.04,10.93,0.65,10.94931048,9.9224,0.9982,9.972483392,1.0224,0.2982,1.065,8.9,0.7,8.927485648,6.29,0,6.29,6.29,0,6.29
05/02/2021 02:00,5.44,0.38,5.453255908,5.44,0.38,5.453255908,10.7884,0.6612,10.80864284,0.0384,0.0112,0.04,10.75,0.65,10.76963323,9.70048,1.01764,9.753712288,1.02048,0.29764,1.063,8.68,0.72,8.709810561,6.11,0,6.11,6.11,0,6.11
05/02/2021 02:30,5.3,0.38,5.313605179,5.3,0.38,5.313605179,10.6284,0.6212,10.64653822,0.0384,0.0112,0.04,10.59,0.61,10.60755391,9.82144,0.99792,9.872007293,1.02144,0.29792,1.064,8.8,0.7,8.827797007,5.87,0,5.87,5.87,0,5.87
05/02/2021 03:00,5.16,0.38,5.173973328,5.16,0.38,5.173973328,10.39648,0.59064,10.41324407,0.03648,0.01064,0.038,10.36,0.58,10.37622282,9.53952,1.04736,9.596843481,1.01952,0.29736,1.062,8.52,0.75,8.552946861,5.79,0,5.79,5.79,0,5.79
05/02/2021 03:30,5.01,0.41,5.026748452,5.01,0.41,5.026748452,10.0284,0.6312,10.04824462,0.0384,0.0112,0.04,9.99,0.62,10.00922075,9.19144,1.21792,9.271779678,1.02144,0.29792,1.064,8.17,0.92,8.22163609,5.59,-0.22,5.594327484,5.59,-0.22,5.594327484
05/02/2021 04:00,4.84,0.42,4.858188963,4.84,0.42,4.858188963,9.6984,0.6012,9.717016209,0.0384,0.0112,0.04,9.66,0.59,9.678000827,9.34856,0.98708,9.400526634,1.01856,0.29708,1.061,8.33,0.69,8.358528579,5.4,-0.22,5.404479623,5.4,-0.22,5.404479623
05/02/2021 04:30,4.8,0.4,4.816637832,4.8,0.4,4.816637832,9.4084,0.6012,9.427588875,0.0384,0.0112,0.04,9.37,0.59,9.388556865,9.22144,0.95792,9.271060694,1.02144,0.29792,1.064,8.2,0.66,8.226518097,5.36,-0.22,5.364513025,5.36,-0.22,5.364513025
05/02/2021 05:00,4.88,0.4,4.896365999,4.88,0.4,4.896365999,9.1384,0.6512,9.161572791,0.0384,0.0112,0.04,9.1,0.64,9.122477734,9.25048,0.93764,9.297878737,1.02048,0.29764,1.063,8.23,0.64,8.254847061,5.4,-0.29,5.40778143,5.4,-0.29,5.40778143
05/02/2021 05:30,5.06,0.36,5.072790159,5.06,0.36,5.072790159,9.1384,0.6112,9.158816517,0.0384,0.0112,0.04,9.1,0.6,9.119758769,9.72336,0.87848,9.762963525,1.02336,0.29848,1.066,8.7,0.58,8.719311899,5.8,-0.29,5.807245474,5.8,-0.29,5.807245474
05/02/2021 06:00,5.28,0.32,5.289688082,5.28,0.32,5.289688082,9.2484,0.6112,9.268574216,0.0384,0.0112,0.04,9.21,0.6,9.229523281,9.99528,0.87904,10.03385936,1.02528,0.29904,1.068,8.97,0.58,8.988731835,6.1,-0.29,6.106889552,6.1,-0.29,6.106889552
05/02/2021 06:30,5.96,0.26,5.965668445,5.96,0.26,5.965668445,9.9284,0.4812,9.940054326,0.0384,0.0112,0.04,9.89,0.47,9.901161548,10.99048,0.76764,11.01725564,1.02048,0.29764,1.063,9.97,0.47,9.981072087,6.93,-0.68,6.963282272,6.93,-0.68,6.963282272
05/02/2021 07:00,6.58,-0.21,6.583350211,6.58,-0.21,6.583350211,10.52744,0.44092,10.53666946,0.03744,0.01092,0.039,10.49,0.43,10.49880946,12.10528,0.61904,12.1210979,1.02528,0.29904,1.068,11.08,0.32,11.08461998,7.52,-0.68,7.550682088,7.52,-0.68,7.550682088
05/02/2021 07:30,7.15,-0.32,7.157157257,7.15,-0.32,7.157157257,11.0084,0.4012,11.01570842,0.0384,0.0112,0.04,10.97,0.39,10.97693035,13.63432,-0.13124,13.63495162,1.02432,0.29876,1.067,12.61,-0.43,12.61732935,8.61,-0.82,8.648959475,8.61,-0.82,8.648959475
05/02/2021 08:00,7.4,-0.29,7.405680252,7.4,-0.29,7.405680252,11.0684,0.5212,11.0806646,0.0384,0.0112,0.04,11.03,0.51,11.04178428,14.70336,-0.34152,14.70732577,1.02336,0.29848,1.066,13.68,-0.64,13.69496258,8.87,-0.94,8.919669276,8.87,-0.94,8.919669276
05/02/2021 08:30,7.91,-0.37,7.918648875,7.91,-0.37,7.918648875,11.86648,0.48064,11.87620993,0.03648,0.01064,0.038,11.83,0.47,11.83933275,15.36336,-0.57152,15.37398665,1.02336,0.29848,1.066,14.34,-0.87,14.36636697,9.28,-0.94,9.327486264,9.28,-0.94,9.327486264
05/02/2021 09:00,8.22,-0.37,8.228323037,8.22,-0.37,8.228323037,12.36552,0.45036,12.37371848,0.03552,0.01036,0.037,12.33,0.44,12.33784827,15.93528,-0.63096,15.94776659,1.02528,0.29904,1.068,14.91,-0.93,14.93897587,9.97,-1.03,10.0230634,9.97,-1.03,10.0230634
05/02/2021 09:30,8.42,-0.37,8.428125533,8.42,-0.37,8.428125533,12.85744,0.45092,12.86534462,0.03744,0.01092,0.039,12.82,0.44,12.82754848,16.59432,-0.81124,16.61413755,1.02432,0.29876,1.067,15.57,-1.11,15.60951633,10.22,-0.89,10.25867925,10.22,-0.89,10.25867925
05/02/2021 10:00,8.51,-0.4,8.519395518,8.51,-0.4,8.519395518,13.08744,0.43092,13.09453236,0.03744,0.01092,0.039,13.05,0.42,13.05675687,15.51624,-0.81068,15.53740344,1.02624,0.29932,1.069,14.49,-1.11,14.53245334,11.8,-1.03,11.84486809,11.8,-1.03,11.84486809
05/02/2021 10:30,8.47,-0.4,8.47943984,8.47,-0.4,8.47943984,13.33648,0.39064,13.34219991,0.03648,0.01064,0.038,13.3,0.38,13.30542746,13.66528,-0.23096,13.66723161,1.02528,0.29904,1.068,12.64,-0.53,12.65110667,13.71,-1.33,13.77436024,13.71,-1.33,13.77436024
05/02/2021 11:00,8.63,-0.48,8.643338475,8.63,-0.48,8.643338475,13.37552,-0.04964,13.37561211,0.03552,0.01036,0.037,13.34,-0.06,13.34013493,13.95624,-0.42068,13.96257879,1.02624,0.29932,1.069,12.93,-0.72,12.95003089,14.01,-1.33,14.07298831,14.01,-1.33,14.07298831
05/02/2021 11:30,8.87,-0.57,8.888295675,8.87,-0.57,8.888295675,13.64744,0.38092,13.65275498,0.03744,0.01092,0.039,13.61,0.37,13.61502846,14.21528,-0.50096,14.22410441,1.02528,0.29904,1.068,13.19,-0.8,13.21423853,14.11,-1.25,14.16526032,14.11,-1.25,14.16526032
05/02/2021 12:00,9.07,-0.57,9.087893045,9.07,-0.57,9.087893045,13.77744,0.36092,13.7821666,0.03744,0.01092,0.039,13.74,0.35,13.74445706,14.47432,-0.47124,14.48198904,1.02432,0.29876,1.067,13.45,-0.77,13.47202286,14.43,-1.26,14.48490594,14.43,-1.26,14.48490594
05/02/2021 12:30,8.6,-0.32,8.605951429,8.6,-0.32,8.605951429,14.53168,-0.57076,14.54288454,0.03168,0.00924,0.033,14.5,-0.58,14.51159536,16.39528,-0.66096,16.40859758,1.02528,0.29904,1.068,15.37,-0.96,15.3999513,12.7,-1.26,12.76235088,12.7,-1.26,12.76235088
05/02/2021 13:00,6.33,-0.25,6.334934885,6.33,-0.25,6.334934885,16.08976,-0.48132,16.09695766,0.02976,0.00868,0.031,16.06,-0.49,16.06747335,17.46144,-0.71208,17.47595333,1.02144,0.29792,1.064,16.44,-1.01,16.47099572,10.83,-1.11,10.88673505,10.83,-1.11,10.88673505
05/02/2021 13:30,6.27,-0.23,6.274217083,6.27,-0.23,6.274217083,15.78648,0.36064,15.79059885,0.03648,0.01064,0.038,15.75,0.35,15.75388841,16.7324,-0.4618,16.73877143,1.0224,0.2982,1.065,15.71,-0.76,15.72837245,10.35,-0.78,10.37934969,10.35,-0.78,10.37934969
05/02/2021 14:00,7.21,-0.23,7.213667583,7.21,-0.23,7.213667583,14.28744,0.44092,14.29424192,0.03744,0.01092,0.039,14.25,0.43,14.25648624,16.19952,-0.33264,16.20293485,1.01952,0.29736,1.062,15.18,-0.63,15.1930675,9.97,-0.76,9.998924942,9.97,-0.76,9.998924942
05/02/2021 14:30,8.14,-0.28,8.144814301,8.14,-0.28,8.144814301,12.94744,0.46092,12.95564162,0.03744,0.01092,0.039,12.91,0.45,12.91784038,16.07336,-0.14152,16.073983,1.02336,0.29848,1.066,15.05,-0.44,15.05643052,9.65,-0.7,9.675355291,9.65,-0.7,9.675355291
05/02/2021 15:00,8.19,-0.28,8.194784927,8.19,-0.28,8.194784927,12.87744,0.51092,12.88757154,0.03744,0.01092,0.039,12.84,0.5,12.84973151,15.73144,0.05792,15.73154662,1.02144,0.29792,1.064,14.71,-0.24,14.71195772,9.72,-0.76,9.749666661,9.72,-0.76,9.749666661
05/02/2021 15:30,8.19,-0.26,8.194125945,8.19,-0.26,8.194125945,12.80744,0.58092,12.82060792,0.03744,0.01092,0.039,12.77,0.57,12.78271489,15.82144,0.42792,15.82722588,1.02144,0.29792,1.064,14.8,0.13,14.80057093,9.58,-0.71,9.606273992,9.58,-0.71,9.606273992
05/02/2021 16:00,8.06,0.29,8.065215434,8.06,0.29,8.065215434,13.00744,0.60092,13.02131331,0.03744,0.01092,0.039,12.97,0.59,12.98341249,15.9424,0.6082,15.95399715,1.0224,0.2982,1.065,14.92,0.31,14.92322016,9.42,-0.67,9.443796906,9.42,-0.67,9.443796906
05/02/2021 16:30,8.16,0.32,8.166272099,8.16,0.32,8.166272099,13.57648,0.60064,13.58976003,0.03648,0.01064,0.038,13.54,0.59,13.55284841,16.18144,0.60792,16.19285544,1.02144,0.29792,1.064,15.16,0.31,15.16316919,9.53,-0.54,9.545286795,9.53,-0.54,9.545286795
05/02/2021 17:00,8.38,0.35,8.387305884,8.38,0.35,8.387305884,14.37552,0.52036,14.38493482,0.03552,0.01036,0.037,14.34,0.51,14.34906617,16.29432,0.70876,16.30972731,1.02432,0.29876,1.067,15.27,0.41,15.27550327,9.55,-0.49,9.562562418,9.55,-0.49,9.562562418
05/02/2021 17:30,8.81,0.26,8.813835714,8.81,0.26,8.813835714,15.08744,-0.05908,15.08755567,0.03744,0.01092,0.039,15.05,-0.07,15.05016279,16.9224,0.5282,16.93064136,1.0224,0.2982,1.065,15.9,0.23,15.90166343,9.62,-0.49,9.632471126,9.62,-0.49,9.632471126
05/02/2021 18:00,8.84,-0.37,8.847739824,8.84,-0.37,8.847739824,15.40744,-0.48908,15.4152005,0.03744,0.01092,0.039,15.37,-0.5,15.37813058,16.60336,0.74848,16.62022219,1.02336,0.29848,1.066,15.58,0.45,15.58649736,9.56,-0.62,9.580083507,9.56,-0.62,9.580083507
05/02/2021 18:30,8.64,0.23,8.6430608,8.64,0.23,8.6430608,15.11744,-0.24908,15.11949182,0.03744,0.01092,0.039,15.08,-0.26,15.08224121,16.34144,0.77792,16.35994562,1.02144,0.29792,1.064,15.32,0.48,15.32751774,9.43,-0.55,9.446025619,9.43,-0.55,9.446025619
05/02/2021 19:00,8.38,0.33,8.386495096,8.38,0.33,8.386495096,14.68744,0.24092,14.68941579,0.03744,0.01092,0.039,14.65,0.23,14.65180535,15.60432,0.82876,15.62631261,1.02432,0.29876,1.067,14.58,0.53,14.58962988,9.06,-0.48,9.072706322,9.06,-0.48,9.072706322
05/02/2021 19:30,8.07,0.36,8.078025749,8.07,0.36,8.078025749,14.26744,0.36092,14.27200432,0.03744,0.01092,0.039,14.23,0.35,14.23430364,15.1524,0.8282,15.175017,1.0224,0.2982,1.065,14.13,0.53,14.13993635,8.81,-0.56,8.827780015,8.81,-0.56,8.827780015
05/02/2021 20:00,7.57,0.45,7.58336337,7.57,0.45,7.58336337,13.63744,0.46092,13.64522689,0.03744,0.01092,0.039,13.6,0.45,13.60744282,14.74432,0.80876,14.76648452,1.02432,0.29876,1.067,13.72,0.51,13.72947559,8.54,-0.36,8.547584454,8.54,-0.36,8.547584454
05/02/2021 20:30,7.3,0.49,7.316426723,7.3,0.49,7.316426723,13.25744,0.49092,13.26652621,0.03744,0.01092,0.039,13.22,0.48,13.2287112,13.95528,0.85904,13.9816948,1.02528,0.29904,1.068,12.93,0.56,12.94212116,8.3,-0.4,8.309632964,8.3,-0.4,8.309632964
05/02/2021 21:00,7.09,0.49,7.106912128,7.09,0.49,7.106912128,12.77648,0.49064,12.78589726,0.03648,0.01064,0.038,12.74,0.48,12.74903918,13.53048,0.76764,13.5522382,1.02048,0.29764,1.063,12.51,0.47,12.51882582,7.94,-0.46,7.953313775,7.94,-0.46,7.953313775
05/02/2021 21:30,6.74,0.55,6.762403419,6.74,0.55,6.762403419,12.24744,0.55092,12.25982461,0.03744,0.01092,0.039,12.21,0.54,12.2219352,13.60144,0.85792,13.62847008,1.02144,0.29792,1.064,12.58,0.56,12.59245806,7.6,-0.42,7.611596416,7.6,-0.42,7.611596416
05/02/2021 22:00,6.38,0.55,6.403663014,6.38,0.55,6.403663014,11.59744,0.64092,11.61513637,0.03744,0.01092,0.039,11.56,0.63,11.57715423,12.87048,0.86764,12.89969204,1.02048,0.29764,1.063,11.85,0.57,11.86370094,7.15,-0.29,7.155878702,7.15,-0.29,7.155878702
05/02/2021 22:30,6.01,0.61,6.04087742,6.01,0.61,6.04087742,10.88744,0.71092,10.91062588,0.03744,0.01092,0.039,10.85,0.7,10.8725572,12.66432,0.88876,12.69546751,1.02432,0.29876,1.067,11.64,0.59,11.65494316,6.66,0.25,6.66469054,6.66,0.25,6.66469054
05/02/2021 23:00,5.67,0.64,5.706005608,5.67,0.64,5.706005608,10.17744,0.76092,10.20584559,0.03744,0.01092,0.039,10.14,0.75,10.16769885,11.9824,1.0182,12.02558277,1.0224,0.2982,1.065,10.96,0.72,10.98362417,6.34,0.25,6.344927108,6.34,0.25,6.344927108
05/02/2021 23:30,5.33,0.64,5.368286505,5.33,0.64,5.368286505,9.55744,0.74092,9.586116096,0.03744,0.01092,0.039,9.52,0.73,9.547947423,11.16144,1.15792,11.22134224,1.02144,0.29792,1.064,10.14,0.86,10.17640408,5.97,-0.14,5.971641315,5.97,-0.14,5.971641315
06/02/2021 00:00,5.05,0.67,5.094251662,5.05,0.67,5.094251662,9.11744,0.81092,9.153431236,0.03744,0.01092,0.039,9.08,0.8,9.115174162,10.97336,1.13848,11.03226026,1.02336,0.29848,1.066,9.95,0.84,9.985394334,5.65,0.28,5.656933798,5.65,0.28,5.656933798
06/02/2021 00:30,5,0.67,5.044690278,5,0.67,5.044690278,9.74744,0.77092,9.777878308,0.03744,0.01092,0.039,9.71,0.76,9.739697121,10.75336,1.09848,10.8093205,1.02336,0.29848,1.066,9.73,0.8,9.762832581,5.59,0.34,5.600330347,5.59,0.34,5.600330347
06/02/2021 01:00,5.31,0.67,5.352102391,5.31,0.67,5.352102391,10.96648,0.73064,10.99079244,0.03648,0.01064,0.038,10.93,0.72,10.95368888,10.98432,1.09876,11.03913762,1.02432,0.29876,1.067,9.96,0.8,9.992076861,6.47,0.37,6.480570963,6.47,0.37,6.480570963
06/02/2021 01:30,5.31,0.67,5.352102391,5.31,0.67,5.352102391,11.19744,0.67092,11.21752184,0.03744,0.01092,0.039,11.16,0.66,11.17949909,10.61048,1.17764,10.67563215,1.02048,0.29764,1.063,9.59,0.88,9.630290754,6.52,0.25,6.524791184,6.52,0.25,6.524791184
06/02/2021 02:00,5.15,0.67,5.193399657,5.15,0.67,5.193399657,10.85744,0.70092,10.880041,0.03744,0.01092,0.039,10.82,0.69,10.8419786,10.02432,1.17876,10.09338727,1.02432,0.29876,1.067,9,0.88,9.042919882,6.29,0.22,6.293846201,6.29,0.22,6.293846201
06/02/2021 02:30,5,0.65,5.042072986,5,0.65,5.042072986,10.68744,0.64092,10.70664057,0.03744,0.01092,0.039,10.65,0.63,10.66861753,9.78048,1.13764,9.84642137,1.02048,0.29764,1.063,8.76,0.84,8.800181816,6.08,0,6.08,6.08,0,6.08
06/02/2021 03:00,4.87,0.65,4.913186339,4.87,0.65,4.913186339,10.45744,0.67092,10.47894007,0.03744,0.01092,0.039,10.42,0.66,10.44088119,9.58144,1.15792,9.651153879,1.02144,0.29792,1.064,8.56,0.86,8.603092467,5.9,0,5.9,5.9,0,5.9
06/02/2021 03:30,4.78,0.65,4.823992123,4.78,0.65,4.823992123,9.92744,0.73092,9.954311076,0.03744,0.01092,0.039,9.89,0.72,9.916173657,9.22952,1.30736,9.321653802,1.01952,0.29736,1.062,8.21,1.01,8.271892166,5.65,-0.02,5.650035398,5.65,-0.02,5.650035398
06/02/2021 04:00,4.62,0.65,4.665501045,4.62,0.65,4.665501045,9.48744,0.77092,9.518709755,0.03744,0.01092,0.039,9.45,0.76,9.48051159,9.18432,1.17876,9.259654907,1.02432,0.29876,1.067,8.16,0.88,8.207313811,5.34,0.22,5.344529914,5.34,0.22,5.344529914
06/02/2021 04:30,4.69,0.51,4.717647719,4.69,0.51,4.717647719,9.20744,0.75092,9.238010186,0.03744,0.01092,0.039,9.17,0.74,9.199809781,9.22432,1.08876,9.288351727,1.02432,0.29876,1.067,8.2,0.79,8.237966982,5.25,0.22,5.254607502,5.25,0.22,5.254607502
06/02/2021 05:00,4.65,0.51,4.677884137,4.65,0.51,4.677884137,8.80648,0.81064,8.843711167,0.03648,0.01064,0.038,8.77,0.8,8.806412436,9.27432,1.12876,9.34275712,1.02432,0.29876,1.067,8.25,0.83,8.291646399,5.16,0.22,5.164687793,5.16,0.22,5.164687793
06/02/2021 05:30,4.64,0.49,4.66580111,4.64,0.49,4.66580111,8.62744,0.84092,8.668325525,0.03744,0.01092,0.039,8.59,0.83,8.630005794,9.3072,1.1696,9.380401697,1.0272,0.2996,1.07,8.28,0.87,8.325581061,5.26,0.31,5.269127062,5.26,0.31,5.269127062
06/02/2021 06:00,4.65,0.48,4.674708547,4.65,0.48,4.674708547,8.53744,0.84092,8.578754467,0.03744,0.01092,0.039,8.5,0.83,8.54042739,9.26528,1.11904,9.332612925,1.02528,0.29904,1.068,8.24,0.82,8.280700453,5.34,0.32,5.349579423,5.34,0.32,5.349579423
06/02/2021 06:30,4.9,0.45,4.92061988,4.9,0.45,4.92061988,8.79744,0.78092,8.83203185,0.03744,0.01092,0.039,8.76,0.77,8.793776208,9.93624,1.13932,10.00134568,1.02624,0.29932,1.069,8.91,0.84,8.949508366,5.86,-0.26,5.865765082,5.86,-0.26,5.865765082
06/02/2021 07:00,5.04,0.45,5.060049407,5.04,0.45,5.060049407,9.11744,0.72092,9.145897321,0.03744,0.01092,0.039,9.08,0.71,9.107716509,10.25432,1.06876,10.3098655,1.02432,0.29876,1.067,9.23,0.77,9.262062405,6.15,-0.35,6.159951299,6.15,-0.35,6.159951299
06/02/2021 07:30,5.24,0.45,5.259287024,5.24,0.45,5.259287024,9.07744,0.79092,9.111831397,0.03744,0.01092,0.039,9.04,0.78,9.073588044,10.98528,0.77904,11.01286884,1.02528,0.29904,1.068,9.96,0.48,9.971559557,6.55,-0.53,6.571407764,6.55,-0.53,6.571407764
06/02/2021 08:00,5.2,0.59,5.233364119,5.2,0.59,5.233364119,9.02744,1.04092,9.087254118,0.03744,0.01092,0.039,8.99,1.03,9.048812077,11.6124,0.9382,11.65023832,1.0224,0.2982,1.065,10.59,0.64,10.60932137,6.49,-0.55,6.513263391,6.49,-0.55,6.513263391
06/02/2021 08:30,5.61,0.56,5.637880808,5.61,0.56,5.637880808,9.57744,1.00092,9.629600085,0.03744,0.01092,0.039,9.54,0.99,9.591230369,12.27528,0.97904,12.31426077,1.02528,0.29904,1.068,11.25,0.68,11.27053237,6.85,-0.46,6.865427882,6.85,-0.46,6.865427882
06/02/2021 09:00,6.08,0.52,6.102196326,6.08,0.52,6.102196326,10.38648,0.89064,10.42459622,0.03648,0.01064,0.038,10.35,0.88,10.38734326,12.96624,0.81932,12.9921001,1.02624,0.29932,1.069,11.94,0.52,11.95131792,7.24,-0.48,7.255894156,7.24,-0.48,7.255894156
06/02/2021 09:30,6.31,0.47,6.327479751,6.31,0.47,6.327479751,11.08744,0.83092,11.118532,0.03744,0.01092,0.039,11.05,0.82,11.08038357,13.31528,0.77904,13.33805026,1.02528,0.29904,1.068,12.29,0.48,12.2993699,7.53,-0.48,7.545283295,7.53,-0.48,7.545283295
06/02/2021 10:00,6.54,0.47,6.55686663,6.54,0.47,6.55686663,11.60744,0.77092,11.63301255,0.03744,0.01092,0.039,11.57,0.76,11.59493424,13.66624,0.77932,13.6884424,1.02624,0.29932,1.069,12.64,0.48,12.64911064,7.9,-0.45,7.912806076,7.9,-0.45,7.912806076
06/02/2021 10:30,6.76,0.47,6.77631906,6.76,0.47,6.77631906,12.00744,0.73092,12.02966581,0.03744,0.01092,0.039,11.97,0.72,11.99163458,14.29528,0.72904,14.31385796,1.02528,0.29904,1.068,13.27,0.43,13.27696501,8.08,-0.38,8.088930708,8.08,-0.38,8.088930708
06/02/2021 11:00,6.9,0.5,6.918092223,6.9,0.5,6.918092223,12.20744,0.71092,12.22812327,0.03744,0.01092,0.039,12.17,0.7,12.19011485,14.5772,0.8296,14.60078751,1.0272,0.2996,1.07,13.55,0.53,13.56036135,8.29,-0.43,8.301144499,8.29,-0.43,8.301144499
06/02/2021 11:30,7.2,0.5,7.21734023,7.2,0.5,7.21734023,12.51744,0.71092,12.53761187,0.03744,0.01092,0.039,12.48,0.7,12.49961599,14.95528,0.69904,14.97160836,1.02528,0.29904,1.068,13.93,0.4,13.93574182,8.26,-0.36,8.267841314,8.26,-0.36,8.267841314
06/02/2021 12:00,7.2,0.48,7.215982262,7.2,0.48,7.215982262,12.9884,0.6312,13.00372823,0.0384,0.0112,0.04,12.95,0.62,12.9648332,15.15816,0.74988,15.17669709,1.02816,0.29988,1.071,14.13,0.45,14.13716379,8.21,-0.3,8.215479292,8.21,-0.3,8.215479292
06/02/2021 12:30,7.39,0.46,7.404302803,7.39,0.46,7.404302803,13.0384,0.6912,13.05670831,0.0384,0.0112,0.04,13,0.68,13.01777247,15.25528,0.74904,15.273658,1.02528,0.29904,1.068,14.23,0.45,14.23711347,8.11,-0.31,8.115922622,8.11,-0.31,8.115922622
06/02/2021 13:00,7.36,0.46,7.374360989,7.36,0.46,7.374360989,12.9584,0.7112,12.97790183,0.0384,0.0112,0.04,12.92,0.7,12.93894895,14.94432,0.91876,14.97253553,1.02432,0.29876,1.067,13.92,0.62,13.93380063,8.13,0.28,8.134820219,8.13,0.28,8.134820219
06/02/2021 13:30,7.3,0.49,7.316426723,7.3,0.49,7.316426723,12.76744,0.73092,12.78834501,0.03744,0.01092,0.039,12.73,0.72,12.75034509,14.86624,0.87932,14.89222265,1.02624,0.29932,1.069,13.84,0.58,13.85214785,8,0.28,8.0048985,8,0.28,8.0048985
06/02/2021 14:00,7.21,0.49,7.226631304,7.21,0.49,7.226631304,12.4284,0.7312,12.44989076,0.0384,0.0112,0.04,12.39,0.72,12.41090247,14.52336,0.92848,14.55300865,1.02336,0.29848,1.066,13.5,0.63,13.51469201,7.98,-0.21,7.98276268,7.98,-0.21,7.98276268
06/02/2021 14:30,6.96,0.54,6.980916845,6.96,0.54,6.980916845,12.0184,0.8112,12.04574547,0.0384,0.0112,0.04,11.98,0.8,12.00668147,14.14432,0.94876,14.17610432,1.02432,0.29876,1.067,13.12,0.65,13.1360915,7.77,-0.31,7.776181582,7.77,-0.31,7.776181582
06/02/2021 15:00,6.9,0.54,6.921098179,6.9,0.54,6.921098179,12.0084,0.8112,12.03576819,0.0384,0.0112,0.04,11.97,0.8,11.99670371,13.85144,1.13792,13.89810246,1.02144,0.29792,1.064,12.83,0.84,12.85746865,7.73,-0.31,7.736213544,7.73,-0.31,7.736213544
06/02/2021 15:30,6.92,0.54,6.941037386,6.92,0.54,6.941037386,11.8784,0.8612,11.90957816,0.0384,0.0112,0.04,11.84,0.85,11.87047177,13.8524,1.0382,13.89125066,1.0224,0.2982,1.065,12.83,0.74,12.85132289,7.67,-0.31,7.676262111,7.67,-0.31,7.676262111
06/02/2021 16:00,7.01,0.54,7.030768095,7.01,0.54,7.030768095,12.3684,0.8212,12.39563181,0.0384,0.0112,0.04,12.33,0.81,12.3565772,13.88336,1.08848,13.92596401,1.02336,0.29848,1.066,12.86,0.79,12.88424231,7.89,-0.31,7.896087639,7.89,-0.31,7.896087639
06/02/2021 16:30,7.44,0.56,7.461045503,7.44,0.56,7.461045503,13.0584,0.7912,13.08234719,0.0384,0.0112,0.04,13.02,0.78,13.04334313,14.20336,1.01848,14.23982924,1.02336,0.29848,1.066,13.18,0.72,13.19965151,8.01,0.34,8.017212733,8.01,0.34,8.017212733
06/02/2021 17:00,7.72,0.52,7.737493134,7.72,0.52,7.737493134,13.5484,0.7412,13.56865948,0.0384,0.0112,0.04,13.51,0.73,13.52970805,14.6272,1.0196,14.66269293,1.0272,0.2996,1.07,13.6,0.72,13.61904549,8.11,0.34,8.117123875,8.11,0.34,8.117123875
06/02/2021 17:30,8.05,0.45,8.062567829,8.05,0.45,8.062567829,14.22744,0.63092,14.2414223,0.03744,0.01092,0.039,14.19,0.62,14.20353829,15.67432,0.88876,15.69949686,1.02432,0.29876,1.067,14.65,0.59,14.66187573,8.53,0.09,8.530474782,8.53,0.09,8.530474782
06/02/2021 18:00,8.33,0.4,8.339598312,8.33,0.4,8.339598312,15.3684,0.0312,15.36843167,0.0384,0.0112,0.04,15.33,0.02,15.33001305,15.7672,0.8896,15.79227609,1.0272,0.2996,1.07,14.74,0.59,14.75180328,9.04,-0.32,9.045661944,9.04,-0.32,9.045661944
06/02/2021 18:30,8.06,0.47,8.073691845,8.06,0.47,8.073691845,15.10744,0.39092,15.11249688,0.03744,0.01092,0.039,15.07,0.38,15.07479021,15.35624,0.88932,15.38196987,1.02624,0.29932,1.069,14.33,0.59,14.3421407,8.96,-0.29,8.964691852,8.96,-0.29,8.964691852
06/02/2021 19:00,7.9,0.49,7.915181615,7.9,0.49,7.915181615,14.9184,0.4512,14.92522161,0.0384,0.0112,0.04,14.88,0.44,14.88650395,15.10624,0.94932,15.13603962,1.02624,0.29932,1.069,14.08,0.65,14.09499557,8.79,-0.31,8.79546474,8.79,-0.31,8.79546474
06/02/2021 19:30,7.7,0.51,7.716871128,7.7,0.51,7.716871128,14.2384,0.4912,14.24687025,0.0384,0.0112,0.04,14.2,0.48,14.20811036,14.74624,0.94932,14.77676563,1.02624,0.29932,1.069,13.72,0.65,13.7353886,8.39,0.25,8.393723846,8.39,0.25,8.393723846
06/02/2021 20:00,7.34,0.56,7.361331401,7.34,0.56,7.361331401,13.5684,0.5512,13.5795913,0.0384,0.0112,0.04,13.53,0.54,13.54077177,14.06624,1.04932,14.10532453,1.02624,0.29932,1.069,13.04,0.75,13.06155044,8.16,0.35,8.167502678,8.16,0.35,8.167502678
06/02/2021 20:30,7.06,0.58,7.083784299,7.06,0.58,7.083784299,13.1384,0.5812,13.15124891,0.0384,0.0112,0.04,13.1,0.57,13.1123949,13.5672,1.0496,13.60773956,1.0272,0.2996,1.07,12.54,0.75,12.56240821,7.91,0.29,7.91531427,7.91,0.29,7.91531427
06/02/2021 21:00,6.93,0.62,6.957679211,6.93,0.62,6.957679211,12.71744,0.63092,12.73308055,0.03744,0.01092,0.039,12.68,0.62,12.69514868,13.23432,1.14876,13.28408354,1.02432,0.29876,1.067,12.21,0.85,12.23955065,7.75,0.29,7.755423908,7.75,0.29,7.755423908
06/02/2021 21:30,6.71,0.62,6.738582937,6.71,0.62,6.738582937,12.30648,0.61064,12.32162048,0.03648,0.01064,0.038,12.27,0.6,12.28466117,12.80624,1.18932,12.86134771,1.02624,0.29932,1.069,11.78,0.89,11.8135727,7.48,0.29,7.485619547,7.48,0.29,7.485619547
06/02/2021 22:00,6.39,0.67,6.425029183,6.39,0.67,6.425029183,11.6584,0.7112,11.6800726,0.0384,0.0112,0.04,11.62,0.7,11.64106524,12.21528,1.26904,12.28102308,1.02528,0.29904,1.068,11.19,0.97,11.23196332,7.18,0.32,7.187127382,7.18,0.32,7.187127382
06/02/2021 22:30,6.13,0.71,6.170980473,6.13,0.71,6.170980473,11.0384,0.7912,11.06671912,0.0384,0.0112,0.04,11,0.78,11.02761987,11.80816,1.31988,11.88169709,1.02816,0.29988,1.071,10.78,1.02,10.8281485,6.8,0.4,6.811754546,6.8,0.4,6.811754546
06/02/2021 23:00,5.79,0.71,5.833369524,5.79,0.71,5.833369524,10.4384,0.7912,10.46834237,0.0384,0.0112,0.04,10.4,0.78,10.42920898,10.88336,1.43848,10.9780121,1.02336,0.29848,1.066,9.86,1.14,9.925683856,6.5,0.28,6.506027974,6.5,0.28,6.506027974
06/02/2021 23:30,5.45,0.74,5.500009091,5.45,0.74,5.500009091,10.0484,0.7912,10.07950098,0.0384,0.0112,0.04,10.01,0.78,10.04034362,10.45432,1.40876,10.5488109,1.02432,0.29876,1.067,9.43,1.11,9.495104002,6.13,0.15,6.131834962,6.13,0.15,6.131834962
07/02/2021 00:00,5.12,0.77,5.177576653,5.12,0.77,5.177576653,9.5084,0.8612,9.547320881,0.0384,0.0112,0.04,9.47,0.85,9.508070256,9.98432,1.42876,10.08602999,1.02432,0.29876,1.067,8.96,1.13,9.030974477,5.87,0.28,5.87667423,5.87,0.28,5.87667423
07/02/2021 00:30,5.12,0.73,5.171779191,5.12,0.73,5.171779191,10.0784,0.8612,10.11512788,0.0384,0.0112,0.04,10.04,0.85,10.07591683,9.76528,1.46904,9.87515934,1.02528,0.29904,1.068,8.74,1.17,8.817964618,5.87,0.36,5.881028822,5.87,0.36,5.881028822
07/02/2021 01:00,5.58,0.69,5.622499444,5.58,0.69,5.622499444,11.2084,0.8112,11.23771667,0.0384,0.0112,0.04,11.17,0.8,11.19861152,9.99816,1.43988,10.10130971,1.02816,0.29988,1.071,8.97,1.14,9.042151293,6.62,0.36,6.629781294,6.62,0.36,6.629781294
07/02/2021 01:30,5.58,0.69,5.622499444,5.58,0.69,5.622499444,11.34744,0.76092,11.37292371,0.03744,0.01092,0.039,11.31,0.75,11.3348401,9.99528,1.39904,10.09271694,1.02528,0.29904,1.068,8.97,1.1,9.037195361,6.66,0.25,6.66469054,6.66,0.25,6.66469054
07/02/2021 02:00,5.44,0.69,5.483584594,5.44,0.69,5.483584594,11.0784,0.7812,11.10590924,0.0384,0.0112,0.04,11.04,0.77,11.06681978,9.85528,1.42904,9.958348216,1.02528,0.29904,1.068,8.83,1.13,8.902011009,6.53,0.22,6.533704921,6.53,0.22,6.533704921
07/02/2021 02:30,5.26,0.69,5.305063619,5.26,0.69,5.305063619,10.8084,0.7812,10.83659467,0.0384,0.0112,0.04,10.77,0.77,10.79749045,9.74432,1.42876,9.848508892,1.02432,0.29876,1.067,8.72,1.13,8.792911918,6.24,0.22,6.243877001,6.24,0.22,6.243877001
07/02/2021 03:00,5.11,0.69,5.156374695,5.11,0.69,5.156374695,10.5884,0.7812,10.61717891,0.0384,0.0112,0.04,10.55,0.77,10.5780622,9.61528,1.39904,9.71652831,1.02528,0.29904,1.068,8.59,1.1,8.660144341,6.09,0.22,6.093972432,6.09,0.22,6.093972432
07/02/2021 03:30,4.99,0.69,5.037479528,4.99,0.69,5.037479528,10.2084,0.8012,10.23979258,0.0384,0.0112,0.04,10.17,0.79,10.20063723,9.37336,1.42848,9.481583876,1.02336,0.29848,1.066,8.35,1.13,8.42611417,5.86,0.22,5.864128239,5.86,0.22,5.864128239
07/02/2021 04:00,4.8,0.71,4.852226293,4.8,0.71,4.852226293,9.7784,0.8012,9.811168534,0.0384,0.0112,0.04,9.74,0.79,9.771985469,9.18528,1.42904,9.295779903,1.02528,0.29904,1.068,8.16,1.13,8.23786987,5.6,0.22,5.604319762,5.6,0.22,5.604319762
07/02/2021 04:30,4.72,0.66,4.765920688,4.72,0.66,4.765920688,9.4384,0.8212,9.47405742,0.0384,0.0112,0.04,9.4,0.81,9.434834392,9.08624,1.42932,9.197973309,1.02624,0.29932,1.069,8.06,1.13,8.138826697,5.5,0.25,5.505678886,5.5,0.25,5.505678886
07/02/2021 05:00,4.83,0.56,4.862355396,4.83,0.56,4.862355396,9.0584,0.8612,9.099245903,0.0384,0.0112,0.04,9.02,0.85,9.059961369,8.96432,1.42876,9.077465957,1.02432,0.29876,1.067,7.94,1.13,8.020006234,5.32,0.3,5.328451933,5.32,0.3,5.328451933
07/02/2021 05:30,4.87,0.58,4.904416377,4.87,0.58,4.904416377,8.87744,0.86092,8.919087633,0.03744,0.01092,0.039,8.84,0.85,8.880771363,8.8872,1.4696,9.007888099,1.0272,0.2996,1.07,7.86,1.17,7.946603048,5.42,0.36,5.431942562,5.42,0.36,5.431942562
07/02/2021 06:00,4.92,0.58,4.954069035,4.92,0.58,4.954069035,8.8284,0.8412,8.868385648,0.0384,0.0112,0.04,8.79,0.83,8.829099614,9.03528,1.40904,9.144488963,1.02528,0.29904,1.068,8.01,1.11,8.086544379,5.4,0.33,5.410073937,5.4,0.33,5.410073937
