Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
07/02/2021 06:30,5.09,0.54,5.118564252,5.09,0.54,5.118564252,8.82744,0.84092,8.867403419,0.03744,0.01092,0.039,8.79,0.83,8.829099614,9.70816,1.40988,9.810001641,1.02816,0.29988,1.071,8.68,1.11,8.750685687,5.64,0.31,5.648513079,5.64,0.31,5.648513079
07/02/2021 07:00,5.23,0.52,5.255787286,5.23,0.52,5.255787286,8.9084,0.8112,8.945257738,0.0384,0.0112,0.04,8.87,0.8,8.906003593,9.8672,1.4096,9.967377188,1.0272,0.2996,1.07,8.84,1.11,8.909416367,5.85,0.16,5.852187625,5.85,0.16,5.852187625
07/02/2021 07:30,5.29,0.54,5.317490009,5.29,0.54,5.317490009,9.0484,0.7812,9.082060119,0.0384,0.0112,0.04,9.01,0.77,9.042842473,10.54528,1.31904,10.62745486,1.02528,0.29904,1.068,9.52,1.02,9.574486931,5.99,-0.28,5.996540669,5.99,-0.28,5.996540669
07/02/2021 08:00,5.13,0.72,5.180279915,5.13,0.72,5.180279915,8.7684,1.1012,8.837277861,0.0384,0.0112,0.04,8.73,1.09,8.797783812,10.87528,1.47904,10.97539404,1.02528,0.29904,1.068,9.85,1.18,9.920428418,5.77,-0.28,5.776789766,5.77,-0.28,5.776789766
07/02/2021 08:30,5.47,0.72,5.517182252,5.47,0.72,5.517182252,9.4084,1.0612,9.468058724,0.0384,0.0112,0.04,9.37,1.05,9.428647835,11.40336,1.47848,11.49880526,1.02336,0.29848,1.066,10.38,1.18,10.44685599,5.94,-0.33,5.949159605,5.94,-0.33,5.949159605
07/02/2021 09:00,5.94,0.67,5.977666769,5.94,0.67,5.977666769,10.1584,1.0112,10.208605,0.0384,0.0112,0.04,10.12,1,10.16928709,12.00528,1.47904,12.09604511,1.02528,0.29904,1.068,10.98,1.18,11.04322417,6.38,-0.33,6.388528782,6.38,-0.33,6.388528782
07/02/2021 09:30,6.37,0.63,6.401078034,6.37,0.63,6.401078034,11.14744,0.90092,11.18378627,0.03744,0.01092,0.039,11.11,0.89,11.14559106,12.93432,1.39876,13.00973341,1.02432,0.29876,1.067,11.91,1.1,11.96068978,6.7,-0.32,6.707637438,6.7,-0.32,6.707637438
07/02/2021 10:00,6.64,0.58,6.66528319,6.64,0.58,6.66528319,11.9884,0.8012,12.01514278,0.0384,0.0112,0.04,11.95,0.79,11.9760845,13.5672,1.3096,13.63025928,1.0272,0.2996,1.07,12.54,1.01,12.58060809,7.04,-0.11,7.040859323,7.04,-0.11,7.040859323
07/02/2021 10:30,7.06,0.55,7.081391106,7.06,0.55,7.081391106,12.5984,0.7112,12.61845823,0.0384,0.0112,0.04,12.56,0.7,12.57949125,14.27432,1.19876,14.3245676,1.02432,0.29876,1.067,13.25,0.9,13.28053086,7.37,-0.28,7.375316942,7.37,-0.28,7.375316942
07/02/2021 11:00,7.35,0.52,7.368371598,7.35,0.52,7.368371598,13.2784,0.6712,13.29535317,0.0384,0.0112,0.04,13.24,0.66,13.25643994,14.8272,1.1496,14.8716993,1.0272,0.2996,1.07,13.8,0.85,13.82615275,7.63,-0.13,7.63110739,7.63,-0.13,7.63110739
07/02/2021 11:30,7.73,0.49,7.745514831,7.73,0.49,7.745514831,13.9284,0.6012,13.94136894,0.0384,0.0112,0.04,13.89,0.59,13.90252495,15.29816,1.10988,15.338368,1.02816,0.29988,1.071,14.27,0.81,14.2929703,7.93,0.25,7.933939753,7.93,0.25,7.933939753
07/02/2021 12:00,8.01,0.46,8.023197617,8.01,0.46,8.023197617,14.47744,0.57092,14.48869278,0.03744,0.01092,0.039,14.44,0.56,14.45085465,15.8472,1.0496,15.88192079,1.0272,0.2996,1.07,14.82,0.75,14.8389656,8.37,0.36,8.377738358,8.37,0.36,8.377738358
07/02/2021 12:30,8.29,0.44,8.301668507,8.29,0.44,8.301668507,15.0584,0.5312,15.06776639,0.0384,0.0112,0.04,15.02,0.52,15.02899864,16.37912,0.94016,16.40608036,1.02912,0.30016,1.072,15.35,0.64,15.36333623,8.65,0.39,8.658787444,8.65,0.39,8.658787444
07/02/2021 13:00,8.48,0.44,8.491407422,8.48,0.44,8.491407422,15.3384,0.5312,15.34759551,0.0384,0.0112,0.04,15.3,0.52,15.30883405,16.4172,1.0196,16.44883096,1.0272,0.2996,1.07,15.39,0.72,15.4068329,8.69,0.42,8.700143677,8.69,0.42,8.700143677
07/02/2021 13:30,8.54,0.44,8.551327382,8.54,0.44,8.551327382,15.2884,0.5612,15.29869668,0.0384,0.0112,0.04,15.25,0.55,15.25991481,16.36816,1.01988,16.39990296,1.02816,0.29988,1.071,15.34,0.72,15.35688771,8.72,0.39,8.728716973,8.72,0.39,8.728716973
07/02/2021 14:00,8.45,0.44,8.461447867,8.45,0.44,8.461447867,15.02744,0.60092,15.03945005,0.03744,0.01092,0.039,14.99,0.59,15.00160658,16.3672,1.0396,16.40018305,1.0272,0.2996,1.07,15.34,0.74,15.35783839,8.67,0.34,8.676664106,8.67,0.34,8.676664106
07/02/2021 14:30,8.2,0.51,8.215844448,8.2,0.51,8.215844448,14.9284,0.6012,14.94050093,0.0384,0.0112,0.04,14.89,0.59,14.90168447,15.85528,1.14904,15.89686122,1.02528,0.29904,1.068,14.83,0.85,14.85433943,8.69,-0.33,8.696263565,8.69,-0.33,8.696263565
07/02/2021 15:00,8.17,0.56,8.189169677,8.17,0.56,8.189169677,14.6984,0.6712,14.71371714,0.0384,0.0112,0.04,14.66,0.66,14.67484923,15.71624,1.11932,15.7560489,1.02624,0.29932,1.069,14.69,0.82,14.71286852,8.62,-0.33,8.626314393,8.62,-0.33,8.626314393
07/02/2021 15:30,8.06,0.59,8.081565442,8.06,0.59,8.081565442,14.6284,0.7012,14.64519607,0.0384,0.0112,0.04,14.59,0.69,14.60630686,15.86432,1.13876,15.90513827,1.02432,0.29876,1.067,14.84,0.84,14.86375457,8.55,0,8.55,8.55,0,8.55
07/02/2021 16:00,8.22,0.56,8.239053344,8.22,0.56,8.239053344,14.7084,0.7012,14.72510482,0.0384,0.0112,0.04,14.67,0.69,14.68621803,15.5072,1.2296,15.55587246,1.0272,0.2996,1.07,14.48,0.93,14.5098346,8.59,0.33,8.596336429,8.59,0.33,8.596336429
07/02/2021 16:30,8.38,0.6,8.401452255,8.38,0.6,8.401452255,15.2184,0.6812,15.23363817,0.0384,0.0112,0.04,15.18,0.67,15.19477871,15.85624,1.27932,15.90776561,1.02624,0.29932,1.069,14.83,0.98,14.86234504,8.75,0.43,8.760559343,8.75,0.43,8.760559343
07/02/2021 17:00,8.62,0.6,8.640856439,8.62,0.6,8.640856439,15.55744,0.65092,15.57105122,0.03744,0.01092,0.039,15.52,0.64,15.53319027,16.12816,1.16988,16.17053383,1.02816,0.29988,1.071,15.1,0.87,15.12504215,8.97,0.43,8.980300663,8.97,0.43,8.980300663
07/02/2021 17:30,8.73,0.49,8.743740618,8.73,0.49,8.743740618,16.1484,0.4712,16.15527319,0.0384,0.0112,0.04,16.11,0.46,16.11656601,16.32816,1.01988,16.35998057,1.02816,0.29988,1.071,15.3,0.72,15.31693181,9.4,0.31,9.405110313,9.4,0.31,9.405110313
07/02/2021 18:00,8.86,0.43,8.8704284,8.86,0.43,8.8704284,16.1784,0.4212,16.18388198,0.0384,0.0112,0.04,16.14,0.41,16.14520672,16.5772,0.9096,16.60213637,1.0272,0.2996,1.07,15.55,0.61,15.56196003,9.45,0.29,9.454448688,9.45,0.29,9.454448688
07/02/2021 18:30,8.66,0.4,8.669232953,8.66,0.4,8.669232953,15.80744,0.42092,15.81304313,0.03744,0.01092,0.039,15.77,0.41,15.77532884,15.88912,0.91016,15.91516653,1.02912,0.30016,1.072,14.86,0.61,14.87251492,9.23,0.29,9.234554673,9.23,0.29,9.234554673
07/02/2021 19:00,8.51,0.4,8.519395518,8.51,0.4,8.519395518,15.6684,0.4412,15.67461055,0.0384,0.0112,0.04,15.63,0.43,15.63591379,15.34624,0.96932,15.37682228,1.02624,0.29932,1.069,14.32,0.67,14.33566531,9.03,-0.31,9.035319585,9.03,-0.31,9.035319585
07/02/2021 19:30,8.19,0.45,8.202353321,8.19,0.45,8.202353321,15.0684,0.4812,15.07608145,0.0384,0.0112,0.04,15.03,0.47,15.03734684,14.84912,1.03016,14.88481086,1.02912,0.30016,1.072,13.82,0.73,13.8392666,8.58,0.34,8.586733954,8.58,0.34,8.586733954
07/02/2021 20:00,7.87,0.48,7.884624278,7.87,0.48,7.884624278,14.41744,0.51092,14.42649006,0.03744,0.01092,0.039,14.38,0.5,14.38869,14.53624,0.92932,14.565916,1.02624,0.29932,1.069,13.51,0.63,13.52468114,8.47,0.27,8.474302331,8.47,0.27,8.474302331
07/02/2021 20:30,7.68,0.5,7.696258831,7.68,0.5,7.696258831,14.0084,0.5112,14.01772435,0.0384,0.0112,0.04,13.97,0.5,13.97894488,14.27816,0.87988,14.30524525,1.02816,0.29988,1.071,13.25,0.58,13.26268826,8.41,0.27,8.41433301,8.41,0.27,8.41433301
07/02/2021 21:00,7.5,0.53,7.518703346,7.5,0.53,7.518703346,13.4284,0.6112,13.44230233,0.0384,0.0112,0.04,13.39,0.6,13.40343613,13.89624,0.92932,13.92727977,1.02624,0.29932,1.069,12.87,0.63,12.88541035,8.09,-0.18,8.092002224,8.09,-0.18,8.092002224
07/02/2021 21:30,7.25,0.55,7.270832139,7.25,0.55,7.270832139,12.8684,0.6812,12.88641735,0.0384,0.0112,0.04,12.83,0.67,12.84748224,13.25528,1.03904,13.29594119,1.02528,0.29904,1.068,12.23,0.74,12.25236712,7.69,0.26,7.694394063,7.69,0.26,7.694394063
07/02/2021 22:00,6.82,0.57,6.843778196,6.82,0.57,6.843778196,12.2084,0.6912,12.2279511,0.0384,0.0112,0.04,12.17,0.68,12.18898273,12.56816,1.06988,12.61361522,1.02816,0.29988,1.071,11.54,0.77,11.56566038,7.32,0.32,7.326991197,7.32,0.32,7.326991197
07/02/2021 22:30,6.42,0.6,6.447976427,6.42,0.6,6.447976427,11.37648,0.76064,11.40188013,0.03648,0.01064,0.038,11.34,0.75,11.36477452,12.14528,1.06904,12.19223822,1.02528,0.29904,1.068,11.12,0.77,11.14662729,7.2,-0.18,7.202249649,7.2,-0.18,7.202249649
07/02/2021 23:00,5.99,0.63,6.0230391,5.99,0.63,6.0230391,10.5284,0.8312,10.56115997,0.0384,0.0112,0.04,10.49,0.82,10.52200076,11.3772,1.1696,11.43716066,1.0272,0.2996,1.07,10.35,0.87,10.38650085,6.7,-0.03,6.700067164,6.7,-0.03,6.700067164
07/02/2021 23:30,5.52,0.67,5.560512566,5.52,0.67,5.560512566,9.8184,0.8512,9.855228054,0.0384,0.0112,0.04,9.78,0.84,9.816007335,10.5072,1.3996,10.60000623,1.0272,0.2996,1.07,9.48,1.1,9.543605189,6.33,0.25,6.334934885,6.33,0.25,6.334934885
08/02/2021 00:00,5.28,0.67,5.322339711,5.28,0.67,5.322339711,9.3984,0.8512,9.436867277,0.0384,0.0112,0.04,9.36,0.84,9.397616719,10.23528,1.25904,10.31242641,1.02528,0.29904,1.068,9.21,0.96,9.259897408,6.02,0.22,6.024018592,6.02,0.22,6.024018592
08/02/2021 00:30,5.27,0.67,5.312419411,5.27,0.67,5.312419411,10.1784,0.8512,10.2139301,0.0384,0.0112,0.04,10.14,0.84,10.17473341,10.23816,1.24988,10.31417084,1.02816,0.29988,1.071,9.21,0.95,9.258866021,6.18,0.27,6.185895246,6.18,0.27,6.185895246
08/02/2021 01:00,5.62,0.64,5.656323895,5.62,0.64,5.656323895,11.3284,0.7812,11.35530361,0.0384,0.0112,0.04,11.29,0.77,11.31622729,10.46624,1.17932,10.53247243,1.02624,0.29932,1.069,9.44,0.88,9.480928225,6.88,0.18,6.882354248,6.88,0.18,6.882354248
08/02/2021 01:30,5.56,0.64,5.596713321,5.56,0.64,5.596713321,11.5684,0.7612,11.59341641,0.0384,0.0112,0.04,11.53,0.75,11.55436714,10.35816,1.17988,10.42514246,1.02816,0.29988,1.071,9.33,0.88,9.371408645,7,0,7,7,0,7
08/02/2021 02:00,5.53,0.61,5.563542037,5.53,0.61,5.563542037,11.2484,0.7612,11.27412649,0.0384,0.0112,0.04,11.21,0.75,11.23506119,10.22528,1.19904,10.29534108,1.02528,0.29904,1.068,9.2,0.9,9.243916919,6.84,-0.3,6.846575786,6.84,-0.3,6.846575786
08/02/2021 02:30,5.44,0.61,5.474093532,5.44,0.61,5.474093532,10.9584,0.7812,10.98620972,0.0384,0.0112,0.04,10.92,0.77,10.94711377,10.22432,1.16876,10.29090469,1.02432,0.29876,1.067,9.2,0.87,9.241044313,6.65,-0.24,6.654329418,6.65,-0.24,6.654329418
08/02/2021 03:00,5.31,0.61,5.344922825,5.31,0.61,5.344922825,10.91744,0.75092,10.9432343,0.03744,0.01092,0.039,10.88,0.74,10.9051364,10.0572,1.1896,10.1273106,1.0272,0.2996,1.07,9.03,0.89,9.073753358,6.43,0,6.43,6.43,0,6.43
08/02/2021 03:30,5.19,0.63,5.228097168,5.19,0.63,5.228097168,10.57744,0.79092,10.606969,0.03744,0.01092,0.039,10.54,0.78,10.56882207,9.66432,1.42876,9.769362118,1.02432,0.29876,1.067,8.64,1.13,8.713581353,6.29,-0.33,6.298650649,6.29,-0.33,6.298650649
08/02/2021 04:00,5.06,0.63,5.099068542,5.06,0.63,5.099068542,10.1384,0.8212,10.17160381,0.0384,0.0112,0.04,10.1,0.81,10.13242814,9.6672,1.2196,9.74382779,1.0272,0.2996,1.07,8.64,0.92,8.688843421,6.03,0,6.03,6.03,0,6.03
08/02/2021 04:30,5.23,0.5,5.25384621,5.23,0.5,5.25384621,10.0084,0.7912,10.03962489,0.0384,0.0112,0.04,9.97,0.78,10.00046499,9.66432,1.21876,9.740865311,1.02432,0.29876,1.067,8.64,0.92,8.688843421,5.99,-0.31,5.998016339,5.99,-0.31,5.998016339
08/02/2021 05:00,5.37,0.46,5.389666038,5.37,0.46,5.389666038,9.8084,0.7912,9.840259549,0.0384,0.0112,0.04,9.77,0.78,9.801086674,9.8072,1.1896,9.879084978,1.0272,0.2996,1.07,8.78,0.89,8.824992918,6.02,-0.31,6.027976443,6.02,-0.31,6.027976443
08/02/2021 05:30,5.62,0.31,5.628543328,5.62,0.31,5.628543328,9.8484,0.7212,9.874771491,0.0384,0.0112,0.04,9.81,0.71,9.835659612,9.97816,1.13988,10.04305747,1.02816,0.29988,1.071,8.95,0.84,8.989332567,6.41,0,6.41,6.41,0,6.41
08/02/2021 06:00,5.94,0.24,5.944846508,5.94,0.24,5.944846508,10.2084,0.6712,10.23044183,0.0384,0.0112,0.04,10.17,0.66,10.19139343,10.5872,1.0596,10.64009192,1.0272,0.2996,1.07,9.56,0.76,9.590161625,6.81,-0.3,6.816604727,6.81,-0.3,6.816604727
08/02/2021 06:30,6.75,-0.28,6.755804911,6.75,-0.28,6.755804911,10.8184,0.5412,10.83192854,0.0384,0.0112,0.04,10.78,0.53,10.79302089,12.11912,0.85016,12.1489029,1.02912,0.30016,1.072,11.09,0.55,11.10363004,7.81,-0.49,7.825356222,7.81,-0.49,7.825356222
08/02/2021 07:00,7.21,-0.36,7.218981923,7.21,-0.36,7.218981923,11.4584,0.4112,11.46577586,0.0384,0.0112,0.04,11.42,0.4,11.42700311,13.45816,0.61988,13.47242821,1.02816,0.29988,1.071,12.43,0.32,12.43411838,8.29,-0.44,8.301668507,8.29,-0.44,8.301668507
08/02/2021 07:30,8.04,-0.49,8.054917753,8.04,-0.49,8.054917753,12.08744,0.36092,12.09282717,0.03744,0.01092,0.039,12.05,0.35,12.05508192,15.09912,-0.16984,15.10007518,1.02912,0.30016,1.072,14.07,-0.47,14.07784785,9.35,-0.91,9.394179049,9.35,-0.91,9.394179049
08/02/2021 08:00,8.45,-0.49,8.464195177,8.45,-0.49,8.464195177,12.4184,0.4812,12.4277195,0.0384,0.0112,0.04,12.38,0.47,12.38891844,15.99624,-0.41068,16.00151093,1.02624,0.29932,1.069,14.97,-0.71,14.98682755,9.88,-1.15,9.946702971,9.88,-1.15,9.946702971
08/02/2021 08:30,9.23,-0.62,9.250799965,9.23,-0.62,9.250799965,13.0784,0.4412,13.08583983,0.0384,0.0112,0.04,13.04,0.43,13.0470878,17.29912,-0.73984,17.31493332,1.02912,0.30016,1.072,16.27,-1.04,16.30320521,10.39,-1.15,10.45344919,10.39,-1.15,10.45344919
08/02/2021 09:00,9.84,-0.77,9.870081053,9.84,-0.77,9.870081053,13.81744,0.16092,13.81837702,0.03744,0.01092,0.039,13.78,0.15,13.78081638,18.46816,-0.87012,18.48864632,1.02816,0.29988,1.071,17.44,-1.17,17.47920193,11.43,-1.39,11.51420861,11.43,-1.39,11.51420861
08/02/2021 09:30,10.08,-0.8,10.1116962,10.08,-0.8,10.1116962,14.6384,-0.4188,14.64438964,0.0384,0.0112,0.04,14.6,-0.43,14.60633082,19.2272,-0.9704,19.25167255,1.0272,0.2996,1.07,18.2,-1.27,18.24425663,11.87,-1.36,11.94765667,11.87,-1.36,11.94765667
08/02/2021 10:00,10.13,-0.8,10.16154024,10.13,-0.8,10.16154024,14.7984,-0.4188,14.80432491,0.0384,0.0112,0.04,14.76,-0.43,14.76626222,19.30912,-0.98984,19.33447435,1.02912,0.30016,1.072,18.28,-1.29,18.32546043,11.98,-1.36,12.0569482,11.98,-1.36,12.0569482
08/02/2021 10:30,10.21,-0.8,10.24129386,10.21,-0.8,10.24129386,15.0984,-0.3888,15.10340518,0.0384,0.0112,0.04,15.06,-0.4,15.06531115,19.7072,-0.9104,19.72821735,1.0272,0.2996,1.07,18.68,-1.21,18.71914795,12.07,-1.16,12.12561339,12.07,-1.16,12.12561339
08/02/2021 11:00,10.43,-0.83,10.46297281,10.43,-0.83,10.46297281,15.3184,-0.4388,15.32468349,0.0384,0.0112,0.04,15.28,-0.45,15.28662487,19.73008,-0.90956,19.75103431,1.03008,0.30044,1.073,18.7,-1.21,18.73910617,12.07,-1.11,12.12093231,12.07,-1.11,12.12093231
08/02/2021 11:30,10.43,-0.83,10.46297281,10.43,-0.83,10.46297281,15.49744,-0.46908,15.50453748,0.03744,0.01092,0.039,15.46,-0.48,15.46744969,19.86912,-1.14984,19.90236322,1.02912,0.30016,1.072,18.84,-1.45,18.89571645,12.24,-1.13,12.29205028,12.24,-1.13,12.29205028
08/02/2021 12:00,10.52,-0.89,10.55758022,10.52,-0.89,10.55758022,15.57744,-0.51908,15.58608613,0.03744,0.01092,0.039,15.54,-0.53,15.54903534,20.24912,-1.18984,20.28404743,1.02912,0.30016,1.072,19.22,-1.49,19.27766843,12.61,-1.24,12.67082081,12.61,-1.24,12.67082081
08/02/2021 12:30,10.48,-0.83,10.51281599,10.48,-0.83,10.51281599,15.76744,-0.48908,15.7750234,0.03744,0.01092,0.039,15.73,-0.5,15.73794459,20.08816,-1.15012,20.12105733,1.02816,0.29988,1.071,19.06,-1.45,19.1150752,12.64,-1.17,12.69403403,12.64,-1.17,12.69403403
08/02/2021 13:00,10.45,-0.79,10.4798187,10.45,-0.79,10.4798187,15.55744,-0.44908,15.56392021,0.03744,0.01092,0.039,15.52,-0.46,15.52681551,19.92624,-1.06068,19.9544502,1.02624,0.29932,1.069,18.9,-1.36,18.94886804,12.51,-1.09,12.55739623,12.51,-1.09,12.55739623
08/02/2021 13:30,10.5,-0.72,10.52465676,10.5,-0.72,10.52465676,15.3684,0.3012,15.37135127,0.0384,0.0112,0.04,15.33,0.29,15.33274274,19.7972,-1.0304,19.82399687,1.0272,0.2996,1.07,18.77,-1.33,18.81706141,12.39,-1.04,12.43357149,12.39,-1.04,12.43357149
08/02/2021 14:00,10.28,-0.72,10.30518316,10.28,-0.72,10.30518316,15.12552,-0.20964,15.12697274,0.03552,0.01036,0.037,15.09,-0.22,15.09160363,19.94624,-1.23068,19.98417032,1.02624,0.29932,1.069,18.92,-1.53,18.9817623,12.32,-1.17,12.37543131,12.32,-1.17,12.37543131
08/02/2021 14:30,10.28,-0.78,10.30954897,10.28,-0.78,10.30954897,15.17552,0.03036,15.17555037,0.03552,0.01036,0.037,15.14,0.02,15.14001321,19.6572,-1.1304,19.68967537,1.0272,0.2996,1.07,18.63,-1.43,18.68480131,12.07,-1.24,12.13352793,12.07,-1.24,12.13352793
08/02/2021 15:00,10.22,-0.76,10.24821936,10.22,-0.76,10.24821936,15.08456,0.41008,15.09013307,0.03456,0.01008,0.036,15.05,0.4,15.05531468,19.4572,-0.8904,19.47756258,1.0272,0.2996,1.07,18.43,-1.19,18.46837838,12.11,-1.37,12.18724743,12.11,-1.37,12.18724743
08/02/2021 15:30,10.34,-0.74,10.36644587,10.34,-0.74,10.36644587,15.15456,0.41008,15.16010733,0.03456,0.01008,0.036,15.12,0.4,15.12529008,19.45528,-0.76096,19.47015614,1.02528,0.29904,1.068,18.43,-1.06,18.46045774,11.98,-1.15,12.03506959,11.98,-1.15,12.03506959
08/02/2021 16:00,10.39,-0.72,10.41491719,10.39,-0.72,10.41491719,15.24648,0.47064,15.25374231,0.03648,0.01064,0.038,15.21,0.46,15.21695436,19.45624,-0.69068,19.46849542,1.02624,0.29932,1.069,18.43,-0.99,18.45657065,11.87,-1.11,11.92178678,11.87,-1.11,11.92178678
08/02/2021 16:30,10.39,-0.62,10.40848212,10.39,-0.62,10.40848212,15.40744,0.51092,15.41590888,0.03744,0.01092,0.039,15.37,0.5,15.37813058,19.46008,-0.46956,19.46574428,1.03008,0.30044,1.073,18.43,-0.77,18.44607817,11.74,-0.75,11.76393217,11.74,-0.75,11.76393217
08/02/2021 17:00,10.3,-0.41,10.30815696,10.3,-0.41,10.30815696,16.2384,0.5112,16.24644453,0.0384,0.0112,0.04,16.2,0.5,16.20771421,19.14488,-0.21816,19.14612295,1.03488,0.30184,1.078,18.11,-0.52,18.11746395,11.63,-0.58,11.64445362,11.63,-0.58,11.64445362
08/02/2021 17:30,10.37,-0.35,10.37590478,10.37,-0.35,10.37590478,17.0984,0.0512,17.09847666,0.0384,0.0112,0.04,17.06,0.04,17.06004689,18.95488,-0.13816,18.95538351,1.03488,0.30184,1.078,17.92,-0.44,17.92540097,11.37,-0.49,11.38055359,11.37,-0.49,11.38055359
08/02/2021 18:00,10.56,-0.39,10.56719925,10.56,-0.39,10.56719925,17.2884,-0.5088,17.29588541,0.0384,0.0112,0.04,17.25,-0.52,17.2578359,18.90296,-0.04872,18.90302278,1.03296,0.30128,1.076,17.87,-0.35,17.8734272,11.14,-0.7,11.16197115,11.14,-0.7,11.16197115
08/02/2021 18:30,10.26,-0.37,10.26666937,10.26,-0.37,10.26666937,17.2584,-0.5088,17.26589841,0.0384,0.0112,0.04,17.22,-0.52,17.22784955,17.98392,-0.04844,17.98398524,1.03392,0.30156,1.077,16.95,-0.35,16.95361318,10.87,-0.67,10.890629,10.87,-0.67,10.890629
08/02/2021 19:00,9.78,-0.34,9.785908236,9.78,-0.34,9.785908236,16.5884,-0.4688,16.59502299,0.0384,0.0112,0.04,16.55,-0.48,16.55695926,16.992,0.531,17.00029485,1.032,0.301,1.075,15.96,0.23,15.96165718,10.55,-0.54,10.56381087,10.55,-0.54,10.56381087
08/02/2021 19:30,9.33,-0.31,9.335148633,9.33,-0.31,9.335148633,15.81744,-0.36908,15.82174542,0.03744,0.01092,0.039,15.78,-0.38,15.78457475,16.36488,0.29184,16.36748203,1.03488,0.30184,1.078,15.33,-0.01,15.33000326,10,-0.38,10.0072174,10,-0.38,10.0072174
08/02/2021 20:00,8.95,-0.22,8.952703502,8.95,-0.22,8.952703502,15.2184,0.4512,15.22508719,0.0384,0.0112,0.04,15.18,0.44,15.18637547,15.94296,-0.04872,15.94303444,1.03296,0.30128,1.076,14.91,-0.35,14.91410742,9.66,-0.45,9.670475686,9.66,-0.45,9.670475686
08/02/2021 20:30,8.64,0.33,8.646299787,8.64,0.33,8.646299787,14.58648,0.50064,14.595069,0.03648,0.01064,0.038,14.55,0.49,14.55824852,15.30296,0.57128,15.31361961,1.03296,0.30128,1.076,14.27,0.27,14.27255408,9.4,-0.43,9.409829967,9.4,-0.43,9.409829967
08/02/2021 21:00,8.31,0.33,8.316549765,8.31,0.33,8.316549765,14.0084,0.5012,14.01736323,0.0384,0.0112,0.04,13.97,0.49,13.97859077,14.72392,0.70156,14.74062436,1.03392,0.30156,1.077,13.69,0.4,13.69584243,8.92,-0.35,8.926863951,8.92,-0.35,8.926863951
08/02/2021 21:30,8.03,0.35,8.037624027,8.03,0.35,8.037624027,13.42744,0.52092,13.43754079,0.03744,0.01092,0.039,13.39,0.51,13.39970895,14.14104,0.70072,14.15839047,1.03104,0.30072,1.074,13.11,0.4,13.11610079,8.6,-0.39,8.608838481,8.6,-0.39,8.608838481
08/02/2021 22:00,7.45,0.43,7.462399078,7.45,0.43,7.462399078,12.4984,0.6412,12.51483679,0.0384,0.0112,0.04,12.46,0.63,12.4759168,13.43392,0.77156,13.45605854,1.03392,0.30156,1.077,12.4,0.47,12.40890406,8.08,-0.12,8.08089104,8.08,-0.12,8.08089104
08/02/2021 22:30,7.03,0.43,7.043138505,7.03,0.43,7.043138505,11.7584,0.6912,11.77869806,0.0384,0.0112,0.04,11.72,0.68,11.73971039,12.80008,0.82044,12.82634671,1.03008,0.30044,1.073,11.77,0.52,11.78148123,7.67,-0.33,7.677095805,7.67,-0.33,7.677095805
08/02/2021 23:00,6.56,0.45,6.575416337,6.56,0.45,6.575416337,11.0184,0.6712,11.03882458,0.0384,0.0112,0.04,10.98,0.66,10.99981818,12.082,0.841,12.11123466,1.032,0.301,1.075,11.05,0.54,11.0631867,7.13,-0.28,7.135495778,7.13,-0.28,7.135495778
08/02/2021 23:30,6.12,0.45,6.136521816,6.12,0.45,6.136521816,10.2284,0.7012,10.25240694,0.0384,0.0112,0.04,10.19,0.69,10.21333442,10.932,1.151,10.9924258,1.032,0.301,1.075,9.9,0.85,9.936422898,6.78,-0.28,6.785779248,6.78,-0.28,6.785779248
09/02/2021 00:00,5.79,0.42,5.805213174,5.79,0.42,5.805213174,9.6484,0.7312,9.676067176,0.0384,0.0112,0.04,9.61,0.72,9.63693416,10.65912,1.00016,10.70594037,1.02912,0.30016,1.072,9.63,0.7,9.655407811,6.46,-0.34,6.468941181,6.46,-0.34,6.468941181
09/02/2021 00:30,5.79,0.4,5.803800479,5.79,0.4,5.803800479,10.20744,0.75092,10.2350238,0.03744,0.01092,0.039,10.17,0.74,10.19688678,10.61104,0.97072,10.65534923,1.03104,0.30072,1.074,9.58,0.67,9.603400439,6.5,-0.34,6.508886233,6.5,-0.34,6.508886233
09/02/2021 01:00,6.07,0.4,6.083165294,6.07,0.4,6.083165294,11.4284,0.7112,11.45050794,0.0384,0.0112,0.04,11.39,0.7,11.41148982,10.872,0.971,10.91527485,1.032,0.301,1.075,9.84,0.67,9.862783583,7.26,-0.23,7.263642337,7.26,-0.23,7.263642337
09/02/2021 01:30,6.07,0.4,6.083165294,6.07,0.4,6.083165294,11.5384,0.7112,11.56029757,0.0384,0.0112,0.04,11.5,0.7,11.52128465,10.76008,1.02044,10.80835877,1.03008,0.30044,1.073,9.73,0.72,9.756602892,7.23,-0.27,7.235039737,7.23,-0.27,7.235039737
09/02/2021 02:00,5.93,0.4,5.943475414,5.93,0.4,5.943475414,11.3084,0.7112,11.33074208,0.0384,0.0112,0.04,11.27,0.7,11.2917182,10.632,0.981,10.67716184,1.032,0.301,1.075,9.6,0.68,9.6240532,7.04,-0.22,7.043436661,7.04,-0.22,7.043436661
09/02/2021 02:30,5.82,0.4,5.83372951,5.82,0.4,5.83372951,11.2184,0.6812,11.23906277,0.0384,0.0112,0.04,11.18,0.67,11.20005804,10.62912,0.94016,10.6706182,1.02912,0.30016,1.072,9.6,0.64,9.621309682,6.89,-0.22,6.893511442,6.89,-0.22,6.893511442
09/02/2021 03:00,5.73,0.4,5.743944638,5.73,0.4,5.743944638,11.1684,0.6612,11.18795531,0.0384,0.0112,0.04,11.13,0.65,11.14896408,10.44008,0.94044,10.48235173,1.03008,0.30044,1.073,9.41,0.64,9.43173897,6.77,-0.22,6.773573651,6.77,-0.22,6.773573651
09/02/2021 03:30,5.68,0.4,5.694067088,5.68,0.4,5.694067088,10.9684,0.6612,10.98831124,0.0384,0.0112,0.04,10.93,0.65,10.94931048,9.93912,1.24016,10.01619205,1.02912,0.30016,1.072,8.91,0.94,8.959447528,6.58,-0.33,6.588269879,6.58,-0.33,6.588269879
09/02/2021 04:00,5.53,0.4,5.544447673,5.53,0.4,5.544447673,10.6784,0.6612,10.69885097,0.0384,0.0112,0.04,10.64,0.65,10.65983583,10.05104,1.04072,10.10477626,1.03104,0.30072,1.074,9.02,0.74,9.050303862,6.34,0,6.34,6.34,0,6.34
09/02/2021 04:30,5.53,0.35,5.54106488,5.53,0.35,5.54106488,10.45744,0.66092,10.47830457,0.03744,0.01092,0.039,10.42,0.65,10.44025383,10.05296,1.02128,10.10470275,1.03296,0.30128,1.076,9.02,0.72,9.048690513,6.22,0,6.22,6.22,0,6.22
09/02/2021 05:00,5.65,0.31,5.658498034,5.65,0.31,5.658498034,10.1684,0.6912,10.19186519,0.0384,0.0112,0.04,10.13,0.68,10.15279764,10.132,1.021,10.18331307,1.032,0.301,1.075,9.1,0.72,9.128439078,6.24,0,6.24,6.24,0,6.24
09/02/2021 05:30,5.87,0.27,5.876206259,5.87,0.27,5.876206259,10.2084,0.6612,10.22979061,0.0384,0.0112,0.04,10.17,0.65,10.19075071,10.28392,1.06156,10.33856471,1.03392,0.30156,1.077,9.25,0.76,9.281169107,6.72,0,6.72,6.72,0,6.72
09/02/2021 06:00,6.14,0.24,6.144688763,6.14,0.24,6.144688763,10.46744,0.63092,10.48643696,0.03744,0.01092,0.039,10.43,0.62,10.44841136,10.82488,0.97184,10.86841755,1.03488,0.30184,1.078,9.79,0.67,9.812899673,7.13,-0.37,7.139593826,7.13,-0.37,7.139593826
09/02/2021 06:30,6.72,-0.31,6.727146498,6.72,-0.31,6.727146498,11.1084,0.5012,11.11970108,0.0384,0.0112,0.04,11.07,0.49,11.08083932,12.282,0.781,12.30680645,1.032,0.301,1.075,11.25,0.48,11.26023534,8.06,-0.55,8.078743714,8.06,-0.55,8.078743714
09/02/2021 07:00,7.38,-0.37,7.389269247,7.38,-0.37,7.389269247,11.7384,0.4312,11.74631721,0.0384,0.0112,0.04,11.7,0.42,11.70753603,13.36488,0.30184,13.36828803,1.03488,0.30184,1.078,12.33,0,12.33,8.89,-0.68,8.91596882,8.89,-0.68,8.91596882
09/02/2021 07:30,8.26,-0.56,8.278961288,8.26,-0.56,8.278961288,11.9884,0.4312,11.99615222,0.0384,0.0112,0.04,11.95,0.42,11.95737848,15.42584,-0.44788,15.43234059,1.03584,0.30212,1.079,14.39,-0.75,14.40953157,9.69,-0.62,9.709814622,9.69,-0.62,9.709814622
09/02/2021 08:00,8.64,-0.54,8.656858553,8.64,-0.54,8.656858553,12.1084,0.5212,12.11961221,0.0384,0.0112,0.04,12.07,0.51,12.08076984,16.13488,-0.47816,16.14196362,1.03488,0.30184,1.078,15.1,-0.78,15.12013227,9.96,-0.62,9.979278531,9.96,-0.62,9.979278531
09/02/2021 08:30,9.24,-0.7,9.266477216,9.24,-0.7,9.266477216,12.9984,0.4512,13.00622866,0.0384,0.0112,0.04,12.96,0.44,12.96746698,17.57584,-0.79788,17.59394112,1.03584,0.30212,1.079,16.54,-1.1,16.57653764,10.65,-0.91,10.68880723,10.65,-0.91,10.68880723
09/02/2021 09:00,9.89,-0.84,9.925608294,9.89,-0.84,9.925608294,13.87744,0.40092,13.88323009,0.03744,0.01092,0.039,13.84,0.39,13.84549385,18.74392,-0.92844,18.76690006,1.03392,0.30156,1.077,17.71,-1.23,17.75266177,11.27,-0.87,11.30353042,11.27,-0.87,11.30353042
09/02/2021 09:30,10.13,-0.84,10.16476758,10.13,-0.84,10.16476758,14.38744,0.14092,14.38813011,0.03744,0.01092,0.039,14.35,0.13,14.35058884,18.9156,-1.0092,18.94250269,0.8256,0.2408,0.86,18.09,-1.25,18.13313542,11.98,-0.79,12.00601932,11.98,-0.79,12.00601932
09/02/2021 10:00,10.24,-0.86,10.27604982,10.24,-0.86,10.27604982,14.68648,-0.05936,14.68659996,0.03648,0.01064,0.038,14.65,-0.07,14.65016723,19.366,-1.012,19.39242378,0.816,0.238,0.85,18.55,-1.25,18.5920682,12.12,-0.72,12.1413673,12.12,-0.72,12.1413673
09/02/2021 10:30,10.35,-0.82,10.38243228,10.35,-0.82,10.38243228,14.8,0.36,14.80437773,0,0,0,14.8,0.36,14.80437773,19.53792,-1.06144,19.56673128,0.81792,0.23856,0.852,18.72,-1.3,18.7650846,12.44,-0.65,12.45696994,12.44,-0.65,12.45696994
09/02/2021 11:00,10.6,-0.93,10.64071896,10.6,-0.93,10.64071896,15.1,-0.28,15.1025958,0,0,0,15.1,-0.28,15.1025958,19.51024,-0.99368,19.53552827,0.81024,0.23632,0.844,18.7,-1.23,18.74040821,12.72,-0.83,12.74705064,12.72,-0.83,12.74705064
09/02/2021 11:30,10.6,-0.87,10.6356429,10.6,-0.87,10.6356429,15.26,-0.45,15.26663355,0,0,0,15.26,-0.45,15.26663355,19.82216,-1.28312,19.86364579,0.81216,0.23688,0.846,19.01,-1.52,19.0706712,12.93,-0.91,12.96198287,12.93,-0.91,12.96198287
09/02/2021 12:00,10.54,-0.91,10.57921075,10.54,-0.91,10.57921075,15.48672,-0.46804,15.49379094,0.00672,0.00196,0.007,15.48,-0.47,15.48713337,19.31928,-1.28396,19.361899,0.80928,0.23604,0.843,18.51,-1.52,18.57230465,13.04,-1.01,13.07905578,13.04,-1.01,13.07905578
09/02/2021 12:30,10.5,-0.91,10.53935956,10.5,-0.91,10.53935956,15.6384,-0.4588,15.6451287,0.0384,0.0112,0.04,15.6,-0.47,15.60707852,19.42104,-1.23928,19.46053981,0.79104,0.23072,0.824,18.63,-1.47,18.68790518,13.12,-1.01,13.15881834,13.12,-1.01,13.15881834
09/02/2021 13:00,10.56,-0.89,10.59743837,10.56,-0.89,10.59743837,15.7384,-0.4288,15.74424034,0.0384,0.0112,0.04,15.7,-0.44,15.70616439,19.3124,-1.3818,19.36177071,0.5424,0.1582,0.565,18.77,-1.54,18.83306932,13.05,-1.17,13.1023433,13.05,-1.17,13.1023433
09/02/2021 13:30,10.44,-0.81,10.47137527,10.44,-0.81,10.47137527,15.61744,-0.42908,15.62333325,0.03744,0.01092,0.039,15.58,-0.44,15.58621186,19.47736,-1.00452,19.50324622,0.80736,0.23548,0.841,18.67,-1.24,18.71113305,12.89,-1.28,12.95339724,12.89,-1.28,12.95339724
09/02/2021 14:00,10.41,-0.86,10.44546313,10.41,-0.86,10.44546313,15.47744,-0.42908,15.48338654,0.03744,0.01092,0.039,15.44,-0.44,15.44626816,19.48312,-1.20284,19.52021488,0.81312,0.23716,0.847,18.67,-1.44,18.7254506,12.59,-1.44,12.67208349,12.59,-1.44,12.67208349
09/02/2021 14:30,10.17,-0.82,10.20300446,10.17,-0.82,10.20300446,15.01744,-0.45908,15.02445535,0.03744,0.01092,0.039,14.98,-0.47,14.98737135,19.1712,-1.1634,19.20646789,0.8112,0.2366,0.845,18.36,-1.4,18.41329954,12.22,-1.54,12.31665539,12.22,-1.54,12.31665539
09/02/2021 15:00,10.05,-0.73,10.07647756,10.05,-0.73,10.07647756,14.6784,0.3512,14.68260086,0.0384,0.0112,0.04,14.64,0.34,14.64394756,18.73384,-0.87888,18.75444457,0.96384,0.28112,1.004,17.77,-1.16,17.80782132,11.89,-1.62,11.99985417,11.89,-1.62,11.99985417
09/02/2021 15:30,10.11,-0.63,10.12961006,10.11,-0.63,10.12961006,14.8184,0.4212,14.82438491,0.0384,0.0112,0.04,14.78,0.41,14.78568565,19.16296,-0.86372,19.18241508,1.15296,0.33628,1.201,18.01,-1.2,18.04993352,11.72,-1.57,11.82469027,11.72,-1.57,11.82469027
09/02/2021 16:00,10.11,-0.63,10.12961006,10.11,-0.63,10.12961006,15.0584,0.4012,15.06374363,0.0384,0.0112,0.04,15.02,0.39,15.0250624,18.58096,-0.93472,18.60445581,0.60096,0.17528,0.626,17.98,-1.11,18.01423049,12.22,-1.02,12.26249567,12.22,-1.02,12.26249567
09/02/2021 16:30,10.26,-0.57,10.27582114,10.26,-0.57,10.27582114,15.4784,0.4012,15.48359868,0.0384,0.0112,0.04,15.44,0.39,15.44492473,18.642,-0.429,18.64693554,1.032,0.301,1.075,17.61,-0.73,17.62512411,11.61,-1.06,11.6582889,11.61,-1.06,11.6582889
09/02/2021 17:00,10.1,-0.44,10.10957962,10.1,-0.44,10.10957962,15.8284,0.5212,15.83697875,0.0384,0.0112,0.04,15.79,0.51,15.79823408,18.2568,-0.2076,18.25798028,1.0368,0.3024,1.08,17.22,-0.51,17.22755061,11.25,-0.72,11.27301646,11.25,-0.72,11.27301646
09/02/2021 17:30,10.37,-0.35,10.37590478,10.37,-0.35,10.37590478,16.8784,0.2712,16.88057866,0.0384,0.0112,0.04,16.84,0.26,16.84200701,18.46584,-0.08788,18.46604911,1.03584,0.30212,1.079,17.43,-0.39,17.43436262,11.04,-0.51,11.05177361,11.04,-0.51,11.05177361
09/02/2021 18:00,10.68,-0.43,10.68865286,10.68,-0.43,10.68865286,17.66744,-0.53908,17.67566246,0.03744,0.01092,0.039,17.63,-0.55,17.63857704,18.79872,-0.14704,18.79929505,1.03872,0.30296,1.082,17.76,-0.45,17.7657001,11.12,-0.46,11.12951032,11.12,-0.46,11.12951032
09/02/2021 18:30,10.21,-0.38,10.21706905,10.21,-0.38,10.21706905,17.5684,-0.5388,17.57666021,0.0384,0.0112,0.04,17.53,-0.55,17.53862594,18.2168,-0.1276,18.21724688,1.0368,0.3024,1.08,17.18,-0.43,17.18538041,10.96,-0.44,10.96882856,10.96,-0.44,10.96882856
09/02/2021 19:00,9.78,-0.33,9.785565901,9.78,-0.33,9.785565901,16.8784,-0.4688,16.88490924,0.0384,0.0112,0.04,16.84,-0.48,16.84683947,17.61872,-0.09704,17.61898724,1.03872,0.30296,1.082,16.58,-0.4,16.58482439,10.63,-0.51,10.64222721,10.63,-0.51,10.64222721
09/02/2021 19:30,9.46,-0.3,9.464755676,9.46,-0.3,9.464755676,16.2884,-0.2488,16.29030006,0.0384,0.0112,0.04,16.25,-0.26,16.25207987,16.75776,0.74268,16.77420919,1.03776,0.30268,1.081,15.72,0.44,15.72615656,10.22,-0.56,10.23533097,10.22,-0.56,10.23533097
09/02/2021 20:00,9.08,0,9.08,9.08,0,9.08,15.6984,0.4012,15.70352585,0.0384,0.0112,0.04,15.66,0.39,15.66485557,16.04488,0.10184,16.0452032,1.03488,0.30184,1.078,15.01,-0.2,15.01133239,9.9,-0.59,9.917565225,9.9,-0.59,9.917565225
09/02/2021 20:30,8.8,0.28,8.804453419,8.8,0.28,8.804453419,15.1484,0.4612,15.1554191,0.0384,0.0112,0.04,15.11,0.45,15.11669938,15.6368,-0.0476,15.63687245,1.0368,0.3024,1.08,14.6,-0.35,14.6041946,9.55,-0.59,9.568207774,9.55,-0.59,9.568207774
09/02/2021 21:00,8.38,0.34,8.386894539,8.38,0.34,8.386894539,14.5584,0.4612,14.56570342,0.0384,0.0112,0.04,14.52,0.45,14.52697147,15.1068,0.6324,15.12003095,1.0368,0.3024,1.08,14.07,0.33,14.0738694,9.14,-0.4,9.148748548,9.14,-0.4,9.148748548
09/02/2021 21:30,8.04,0.38,8.04897509,8.04,0.38,8.04897509,13.7184,0.5212,13.72829735,0.0384,0.0112,0.04,13.68,0.51,13.68950328,14.3868,0.7224,14.40492541,1.0368,0.3024,1.08,13.35,0.42,13.35660511,8.73,-0.36,8.737419528,8.73,-0.36,8.737419528
09/02/2021 22:00,7.57,0.36,7.578555271,7.57,0.36,7.578555271,12.89744,0.58092,12.91051612,0.03744,0.01092,0.039,12.86,0.57,12.87262599,13.5068,0.8224,13.53181392,1.0368,0.3024,1.08,12.47,0.52,12.48083731,8.2,-0.32,8.206241527,8.2,-0.32,8.206241527
09/02/2021 22:30,7.13,0.36,7.139082574,7.13,0.36,7.139082574,12.16744,0.65092,12.18483865,0.03744,0.01092,0.039,12.13,0.64,12.14687203,12.94488,0.87184,12.97420607,1.03488,0.30184,1.078,11.91,0.57,11.923632,7.75,-0.37,7.758827231,7.75,-0.37,7.758827231
09/02/2021 23:00,6.59,0.39,6.601530126,6.59,0.39,6.601530126,11.2084,0.7012,11.2303122,0.0384,0.0112,0.04,11.17,0.69,11.19129126,12.25776,0.84268,12.28669157,1.03776,0.30268,1.081,11.22,0.54,11.23298714,7.13,0.2,7.132804498,7.13,0.2,7.132804498
09/02/2021 23:30,6.15,0.4,6.162994402,6.15,0.4,6.162994402,10.4684,0.7212,10.49321343,0.0384,0.0112,0.04,10.43,0.71,10.45413794,11.18488,1.16184,11.24506171,1.03488,0.30184,1.078,10.15,0.86,10.18636834,6.64,-0.26,6.645088412,6.64,-0.26,6.645088412
10/02/2021 00:00,5.89,0.43,5.905675237,5.89,0.43,5.905675237,9.8584,0.7412,9.886224153,0.0384,0.0112,0.04,9.82,0.73,9.847096019,10.9568,1.0624,11.00818604,1.0368,0.3024,1.08,9.92,0.76,9.949070308,6.43,0.01,6.430007776,6.43,0.01,6.430007776
10/02/2021 00:30,5.86,0.43,5.875755271,5.86,0.43,5.875755271,10.4984,0.7412,10.52453229,0.0384,0.0112,0.04,10.46,0.73,10.48544229,10.80488,1.06184,10.85693032,1.03488,0.30184,1.078,9.77,0.76,9.799515294,6.44,0.01,6.440007764,6.44,0.01,6.440007764
10/02/2021 01:00,6.22,0.38,6.231596906,6.22,0.38,6.231596906,11.7084,0.6812,11.72819952,0.0384,0.0112,0.04,11.67,0.67,11.68921725,11.03776,1.06268,11.08879771,1.03776,0.30268,1.081,10,0.76,10.02883842,7.22,0.22,7.223351023,7.22,0.22,7.223351023
10/02/2021 01:30,6.25,0.38,6.261541344,6.25,0.38,6.261541344,11.9184,0.6812,11.93785123,0.0384,0.0112,0.04,11.88,0.67,11.8988781,10.73776,1.06268,10.7902168,1.03776,0.30268,1.081,9.7,0.76,9.729727643,7.22,0,7.22,7.22,0,7.22
10/02/2021 02:00,6.11,0.38,6.121805289,6.11,0.38,6.121805289,11.6584,0.6812,11.67828429,0.0384,0.0112,0.04,11.62,0.67,11.63929981,10.56584,1.03212,10.61613143,1.03584,0.30212,1.079,9.53,0.73,9.557918183,7.09,0,7.09,7.09,0,7.09
10/02/2021 02:30,5.98,0.38,5.992061415,5.98,0.38,5.992061415,11.47744,0.66092,11.49645355,0.03744,0.01092,0.039,11.44,0.65,11.45845103,10.5668,1.0024,10.61423893,1.0368,0.3024,1.08,9.53,0.7,9.555673707,6.89,0,6.89,6.89,0,6.89
10/02/2021 03:00,5.88,0.36,5.8910101,5.88,0.36,5.8910101,11.3684,0.6112,11.38481814,0.0384,0.0112,0.04,11.33,0.6,11.3458759,10.32488,1.02184,10.37532187,1.03488,0.30184,1.078,9.29,0.72,9.317859196,6.8,0,6.8,6.8,0,6.8
10/02/2021 03:30,5.69,0.39,5.703349893,5.69,0.39,5.703349893,11.1384,0.6412,11.15684059,0.0384,0.0112,0.04,11.1,0.63,11.117864,9.9968,1.2224,10.0712597,1.0368,0.3024,1.08,8.96,0.92,9.007108304,6.59,0,6.59,6.59,0,6.59
10/02/2021 04:00,5.51,0.4,5.524499977,5.51,0.4,5.524499977,10.89744,0.64092,10.9162712,0.03744,0.01092,0.039,10.86,0.63,10.87825813,10.14488,1.05184,10.1992626,1.03488,0.30184,1.078,9.11,0.75,9.140820532,6.45,0,6.45,6.45,0,6.45
10/02/2021 04:30,5.54,0.36,5.551684429,5.54,0.36,5.551684429,10.6484,0.6612,10.66890847,0.0384,0.0112,0.04,10.61,0.65,10.62989182,10.0368,1.0824,10.09499599,1.0368,0.3024,1.08,9,0.78,9.033736768,6.37,0,6.37,6.37,0,6.37
10/02/2021 05:00,5.68,0.33,5.689578192,5.68,0.33,5.689578192,10.3784,0.6912,10.40139145,0.0384,0.0112,0.04,10.34,0.68,10.36233564,10.14488,1.00184,10.19422746,1.03488,0.30184,1.078,9.11,0.7,9.136853944,6.37,-0.33,6.378542153,6.37,-0.33,6.378542153
10/02/2021 05:30,5.88,0.27,5.886195715,5.88,0.27,5.886195715,10.3584,0.6612,10.37948149,0.0384,0.0112,0.04,10.32,0.65,10.3404497,10.25776,1.05268,10.31163301,1.03776,0.30268,1.081,9.22,0.75,9.250454043,6.82,-0.26,6.824954212,6.82,-0.26,6.824954212
10/02/2021 06:00,6.11,0.23,6.114327436,6.11,0.23,6.114327436,10.5484,0.6612,10.56910252,0.0384,0.0112,0.04,10.51,0.65,10.53008072,10.88584,1.00212,10.93186887,1.03584,0.30212,1.079,9.85,0.7,9.874841771,7.14,-0.37,7.149580407,7.14,-0.37,7.149580407
10/02/2021 06:30,6.78,-0.23,6.783900058,6.78,-0.23,6.783900058,11.2984,0.5012,11.30951122,0.0384,0.0112,0.04,11.26,0.49,11.27065659,11.70776,0.86268,11.73950003,1.03776,0.30268,1.081,10.67,0.56,10.6846853,8.11,-0.48,8.124192268,8.11,-0.48,8.124192268
10/02/2021 07:00,7.49,-0.41,7.501213235,7.49,-0.41,7.501213235,11.87744,0.44092,11.8856212,0.03744,0.01092,0.039,11.84,0.43,11.8478057,12.9468,0.4724,12.95541555,1.0368,0.3024,1.08,11.91,0.17,11.9112132,8.73,-0.58,8.749245682,8.73,-0.58,8.749245682
10/02/2021 07:30,8.19,-0.49,8.204645026,8.19,-0.49,8.204645026,12.2484,0.4912,12.25824539,0.0384,0.0112,0.04,12.21,0.48,12.21943125,14.63776,-0.19732,14.6390899,1.03776,0.30268,1.081,13.6,-0.5,13.60918807,9.78,-0.92,9.823176676,9.78,-0.92,9.823176676
10/02/2021 08:00,8.69,-0.53,8.706147254,8.69,-0.53,8.706147254,12.4584,0.4912,12.46807956,0.0384,0.0112,0.04,12.42,0.48,12.4292719,16.02584,-0.51788,16.03420554,1.03584,0.30212,1.079,14.99,-0.82,15.01241153,9.74,-0.9,9.781492729,9.74,-0.9,9.781492729
10/02/2021 08:30,9.35,-0.68,9.374694662,9.35,-0.68,9.374694662,13.2584,0.4612,13.26641911,0.0384,0.0112,0.04,13.22,0.45,13.22765663,17.31968,-0.69676,17.33368945,1.03968,0.30324,1.083,16.28,-1,16.31068362,10.44,-0.92,10.48045801,10.44,-0.92,10.48045801
10/02/2021 09:00,9.81,-0.76,9.839395307,9.81,-0.76,9.839395307,13.9584,0.4212,13.96475349,0.0384,0.0112,0.04,13.92,0.41,13.92603677,18.22776,-0.91732,18.25082767,1.03776,0.30268,1.081,17.19,-1.22,17.23323823,11.27,-1.08,11.32162974,11.27,-1.08,11.32162974
10/02/2021 09:30,10.09,-0.85,10.12573948,10.09,-0.85,10.12573948,14.34744,0.12092,14.34794955,0.03744,0.01092,0.039,14.31,0.11,14.31042278,18.57968,-1.08676,18.61143617,1.03968,0.30324,1.083,17.54,-1.39,17.59499076,11.91,-1.26,11.97646442,11.91,-1.26,11.97646442
10/02/2021 10:00,10.18,-0.85,10.21542461,10.18,-0.85,10.21542461,14.53552,-0.38964,14.54074142,0.03552,0.01036,0.037,14.5,-0.4,14.50551619,18.8968,-1.1376,18.93101117,1.0368,0.3024,1.08,17.86,-1.44,17.91795747,12.15,-1.23,12.21210056,12.15,-1.23,12.21210056
10/02/2021 10:30,10.11,-0.8,10.14160244,10.11,-0.8,10.14160244,14.80992,-0.40544,14.81546867,0.04992,0.01456,0.052,14.76,-0.42,14.7659744,18.81776,-0.94732,18.84158981,1.03776,0.30268,1.081,17.78,-1.25,17.82388566,12,-1.18,12.05787709,12,-1.18,12.05787709
10/02/2021 11:00,10.25,-0.88,10.28770626,10.25,-0.88,10.28770626,14.8388,-0.3416,14.84273142,0.2688,0.0784,0.28,14.57,-0.42,14.57605228,18.44584,-0.85788,18.46577839,1.03584,0.30212,1.079,17.41,-1.16,17.44860166,12.3,-1.26,12.36436816,12.3,-1.26,12.36436816
10/02/2021 11:30,10.25,-0.85,10.28518352,10.25,-0.85,10.28518352,14.81656,-0.31892,14.81999191,0.34656,0.10108,0.361,14.47,-0.42,14.47609409,19.02392,-1.12844,19.0573584,1.03392,0.30156,1.077,17.99,-1.43,18.04674486,12.26,-1.29,12.32768024,12.26,-1.29,12.32768024
10/02/2021 12:00,10.27,-0.85,10.30511523,10.27,-0.85,10.30511523,14.94176,-0.39032,14.94685725,0.34176,0.09968,0.356,14.6,-0.49,14.60822029,19.05488,-1.09816,19.08649803,1.03488,0.30184,1.078,18.02,-1.4,18.0743022,11.87,-1.32,11.9431696,11.87,-1.32,11.9431696
10/02/2021 12:30,10.49,-0.92,10.5302659,10.49,-0.92,10.5302659,15.07616,-0.35612,15.08036544,0.35616,0.10388,0.371,14.72,-0.46,14.72718575,19.07296,-1.03872,19.10122358,1.03296,0.30128,1.076,18.04,-1.34,18.08969873,11.91,-1.29,11.97965776,11.91,-1.29,11.97965776
10/02/2021 13:00,10.42,-0.9,10.45879534,10.42,-0.9,10.45879534,15.00888,-0.38616,15.01384689,0.45888,0.13384,0.478,14.55,-0.52,14.55928913,19.07584,-0.92788,19.09839347,1.03584,0.30212,1.079,18.04,-1.23,18.0818832,11.64,-1.16,11.69765789,11.64,-1.16,11.69765789
10/02/2021 13:30,10.21,-0.83,10.24368098,10.21,-0.83,10.24368098,15.036,-0.312,15.03923668,0.576,0.168,0.6,14.46,-0.48,14.46796461,19.09776,-0.90732,19.11930089,1.03776,0.30268,1.081,18.06,-1.21,18.10048894,11.57,-0.83,11.59973276,11.57,-0.83,11.59973276
10/02/2021 14:00,10.02,-0.83,10.05431748,10.02,-0.83,10.05431748,14.84304,-0.39828,14.84838252,0.14304,0.04172,0.149,14.7,-0.44,14.70658356,19.15736,-1.10452,19.1891742,1.04736,0.30548,1.091,18.11,-1.41,18.16480663,11.81,-0.98,11.8505907,11.81,-0.98,11.8505907
10/02/2021 14:30,9.89,-0.82,9.923935711,9.89,-0.82,9.923935711,14.47,-0.37,14.4747297,0.24,0.07,0.25,14.23,-0.44,14.2368009,18.70544,-1.04508,18.73461176,1.04544,0.30492,1.089,17.66,-1.35,17.7115245,11.87,-0.98,11.91038622,11.87,-0.98,11.91038622
10/02/2021 15:00,9.95,-0.73,9.976742955,9.95,-0.73,9.976742955,14.44808,-0.12556,14.44862557,0.59808,0.17444,0.623,13.85,-0.3,13.85324872,18.66832,-0.77424,18.68436831,1.04832,0.30576,1.092,17.62,-1.08,17.65306772,11.77,-0.81,11.79783879,11.77,-0.81,11.79783879
10/02/2021 15:30,10.03,-0.73,10.05653022,10.03,-0.73,10.05653022,14.35808,0.59444,14.37037996,0.59808,0.17444,0.623,13.76,0.42,13.76640839,18.4264,-0.6948,18.43949468,1.0464,0.3052,1.09,17.38,-1,17.40874493,11.56,-0.76,11.58495576,11.56,-0.76,11.58495576
10/02/2021 16:00,9.99,-0.68,10.0131164,9.99,-0.68,10.0131164,14.49,0.635,14.50390723,0.6,0.175,0.625,13.89,0.46,13.8976149,18.01832,-0.51424,18.02565667,1.04832,0.30576,1.092,16.97,-0.82,16.98979988,11.47,-0.7,11.49134022,11.47,-0.7,11.49134022
10/02/2021 16:30,9.97,-0.62,9.989259232,9.97,-0.62,9.989259232,14.97,0.635,14.98346172,0.6,0.175,0.625,14.37,0.46,14.37736068,18.01544,-0.39508,18.01977155,1.04544,0.30492,1.089,16.97,-0.7,16.98443111,11.3,-0.63,11.31754832,11.3,-0.63,11.31754832
10/02/2021 17:00,10.02,-0.47,10.0310169,10.02,-0.47,10.0310169,15.46904,0.67472,15.48374779,0.59904,0.17472,0.624,14.87,0.5,14.87840381,17.93832,-0.18424,17.93926612,1.04832,0.30576,1.092,16.89,-0.49,16.89710626,11.03,-0.44,11.03877258,11.03,-0.44,11.03877258
10/02/2021 17:30,10.18,-0.38,10.18708987,10.18,-0.38,10.18708987,16.25904,0.67472,16.27303379,0.59904,0.17472,0.624,15.66,0.5,15.66798009,17.97736,-0.07452,17.97751445,1.04736,0.30548,1.091,16.93,-0.38,16.93426408,11.01,-0.37,11.01621532,11.01,-0.37,11.01621532
10/02/2021 18:00,10.61,-0.4,10.61753738,10.61,-0.4,10.61753738,17.1292,0.1906,17.13026039,0.6192,0.1806,0.645,16.51,0.01,16.51000303,17.99736,-0.09452,17.9976082,1.04736,0.30548,1.091,16.95,-0.4,16.95471911,11.37,-0.54,11.382816,11.37,-0.54,11.382816
10/02/2021 18:30,10.3,-0.37,10.30664349,10.3,-0.37,10.30664349,17.22152,-0.24164,17.22321518,0.61152,0.17836,0.637,16.61,-0.42,16.61530921,17.60736,-0.09452,17.6076137,1.04736,0.30548,1.091,16.56,-0.4,16.56483021,11.14,-0.58,11.15508852,11.14,-0.58,11.15508852
10/02/2021 19:00,9.94,-0.37,9.946883934,9.94,-0.37,9.946883934,16.68904,-0.24528,16.69084235,0.59904,0.17472,0.624,16.09,-0.42,16.09548073,17.21448,-0.07536,17.21464495,1.04448,0.30464,1.088,16.17,-0.38,16.17446444,10.7,-0.58,10.7157081,10.7,-0.58,10.7157081
10/02/2021 19:30,9.59,-0.37,9.597134989,9.59,-0.37,9.597134989,16.17808,-0.16556,16.17892712,0.59808,0.17444,0.623,15.58,-0.34,15.58370944,16.48736,0.20548,16.48864039,1.04736,0.30548,1.091,15.44,-0.1,15.44032383,10.2,-0.42,10.2086434,10.2,-0.42,10.2086434
10/02/2021 20:00,9.2,0,9.2,9.2,0,9.2,15.61712,0.36416,15.62136516,0.59712,0.17416,0.622,15.02,0.19,15.02120168,15.9764,-0.0448,15.97646281,1.0464,0.3052,1.09,14.93,-0.35,14.93410191,9.84,-0.37,9.846953844,9.84,-0.37,9.846953844
10/02/2021 20:30,8.94,-0.22,8.942706525,8.94,-0.22,8.942706525,15.04904,0.48472,15.05684424,0.59904,0.17472,0.624,14.45,0.31,14.45332488,15.51832,-0.01424,15.51832653,1.04832,0.30576,1.092,14.47,-0.32,14.47353792,9.47,-0.33,9.475747992,9.47,-0.33,9.475747992
10/02/2021 21:00,8.55,0.32,8.555986208,8.55,0.32,8.555986208,14.45904,0.67472,14.47477408,0.59904,0.17472,0.624,13.86,0.5,13.86901583,14.85832,0.61576,14.87107372,1.04832,0.30576,1.092,13.81,0.31,13.81347892,9.15,-0.33,9.155948886,9.15,-0.33,9.155948886
10/02/2021 21:30,8.06,0.38,8.068952844,8.06,0.38,8.068952844,13.78,0.635,13.79462305,0.6,0.175,0.625,13.18,0.46,13.18802487,14.32352,0.71436,14.34132265,1.04352,0.30436,1.087,13.28,0.41,13.28632756,8.77,-0.38,8.778228751,8.77,-0.38,8.778228751
10/02/2021 22:00,7.55,0.41,7.561124255,7.55,0.41,7.561124255,13.00904,0.73472,13.02977111,0.59904,0.17472,0.624,12.41,0.56,12.42262855,13.49624,0.73932,13.5164747,1.02624,0.29932,1.069,12.47,0.44,12.47776022,8.32,-0.42,8.330594217,8.32,-0.42,8.330594217
10/02/2021 22:30,6.99,0.45,7.004470001,6.99,0.45,7.004470001,12.13824,0.97032,12.17696149,0.61824,0.18032,0.644,11.52,0.79,11.5470559,12.6576,0.8568,12.68656549,1.0176,0.2968,1.06,11.64,0.56,11.653463,7.69,0.27,7.694738462,7.69,0.27,7.694738462
10/02/2021 23:00,6.62,0.45,6.635276935,6.62,0.45,6.635276935,11.31632,1.01976,11.36217447,0.61632,0.17976,0.642,10.7,0.84,10.73292132,11.99856,0.91708,12.03355632,1.01856,0.29708,1.061,10.98,0.62,10.99749062,7.11,0.27,7.115124735,7.11,0.27,7.115124735
10/02/2021 23:30,6.21,0.47,6.227760432,6.21,0.47,6.227760432,10.49384,0.98612,10.54007166,0.60384,0.17612,0.629,9.89,0.81,9.92311443,11.12664,1.12652,11.18352203,1.01664,0.29652,1.059,10.11,0.83,10.14401301,6.77,0.29,6.776208379,6.77,0.29,6.776208379
11/02/2021 00:00,5.82,0.49,5.840590724,5.82,0.49,5.840590724,9.90712,0.93416,9.951064345,0.59712,0.17416,0.622,9.31,0.76,9.3409689,10.8176,0.9868,10.86251555,1.0176,0.2968,1.06,9.8,0.69,9.824260786,6.47,-0.02,6.470030912,6.47,-0.02,6.470030912
11/02/2021 00:30,5.8,0.45,5.817430704,5.8,0.45,5.817430704,10.5844,1.0492,10.63627491,0.6144,0.1792,0.64,9.97,0.87,10.00788689,10.60664,1.04652,10.65814319,1.01664,0.29652,1.059,9.59,0.75,9.619282718,6.49,0.31,6.49739948,6.49,0.31,6.49739948
11/02/2021 01:00,6.15,0.41,6.163651515,6.15,0.41,6.163651515,11.7892,1.0506,11.83591978,0.6192,0.1806,0.645,11.17,0.87,11.2038297,10.90048,1.07764,10.95361914,1.02048,0.29764,1.063,9.88,0.78,9.910741647,7.28,0.27,7.285005148,7.28,0.27,7.285005148
11/02/2021 01:30,6.12,0.41,6.133718285,6.12,0.41,6.133718285,11.9492,0.9806,11.9893685,0.6192,0.1806,0.645,11.33,0.8,11.35820849,10.8976,1.0468,10.94776123,1.0176,0.2968,1.06,9.88,0.75,9.908425707,7.24,0.27,7.245032781,7.24,0.27,7.245032781
11/02/2021 02:00,6.02,0.41,6.033945641,6.02,0.41,6.033945641,11.73824,0.98032,11.77910462,0.61824,0.18032,0.644,11.12,0.8,11.14873984,10.74952,0.99736,10.79568929,1.01952,0.29736,1.062,9.73,0.7,9.755147359,7.04,0.25,7.044437522,7.04,0.25,7.044437522
11/02/2021 02:30,5.9,0.4,5.913543777,5.9,0.4,5.913543777,11.56632,0.95976,11.60607158,0.61632,0.17976,0.642,10.95,0.78,10.97774567,10.67664,0.99652,10.72304499,1.01664,0.29652,1.059,9.66,0.7,9.685329112,6.92,0.22,6.923496227,6.92,0.22,6.923496227
11/02/2021 03:00,5.82,0.4,5.83372951,5.82,0.4,5.83372951,11.4944,0.9192,11.53109535,0.6144,0.1792,0.64,10.88,0.74,10.9051364,10.50856,1.01708,10.55766475,1.01856,0.29708,1.061,9.49,0.72,9.517273769,6.76,0.22,6.763578934,6.76,0.22,6.763578934
11/02/2021 03:30,5.72,0.4,5.733968957,5.72,0.4,5.733968957,11.25864,0.91752,11.29596466,0.60864,0.17752,0.634,10.65,0.74,10.67567796,10.21664,1.19652,10.2864665,1.01664,0.29652,1.059,9.2,0.9,9.243916919,6.64,0.22,6.643643579,6.64,0.22,6.643643579
11/02/2021 04:00,5.6,0.37,5.612209903,5.6,0.37,5.612209903,11.05384,0.86612,11.08772035,0.60384,0.17612,0.629,10.45,0.69,10.47275513,10.32856,1.04708,10.38149932,1.01856,0.29708,1.061,9.31,0.75,9.340160598,6.49,0,6.49,6.49,0,6.49
11/02/2021 04:30,5.62,0.34,5.630275304,5.62,0.34,5.630275304,10.8244,0.9492,10.86593834,0.6144,0.1792,0.64,10.21,0.77,10.23899409,10.32664,0.99652,10.37461063,1.01664,0.29652,1.059,9.31,0.7,9.336278702,6.44,0.22,6.443756668,6.44,0.22,6.443756668
11/02/2021 05:00,5.67,0.34,5.680184856,5.67,0.34,5.680184856,10.68864,0.89752,10.72625597,0.60864,0.17752,0.634,10.08,0.72,10.10568157,10.32856,0.99708,10.37657555,1.01856,0.29708,1.061,9.31,0.7,9.336278702,6.51,0,6.51,6.51,0,6.51
11/02/2021 05:30,6.05,0.26,6.0555842,6.05,0.26,6.0555842,10.54536,0.93948,10.58712615,0.61536,0.17948,0.641,9.93,0.76,9.959041119,10.6376,0.9668,10.68144354,1.0176,0.2968,1.06,9.62,0.67,9.643303376,7.03,0.24,7.034095535,7.03,0.24,7.034095535
11/02/2021 06:00,6.27,0.23,6.274217083,6.27,0.23,6.274217083,10.9448,0.7564,10.97090643,0.6048,0.1764,0.63,10.34,0.58,10.35625415,11.1576,0.9568,11.19854919,1.0176,0.2968,1.06,10.14,0.66,10.16145659,7.36,-0.37,7.369294403,7.36,-0.37,7.369294403
