Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
11/02/2021 06:30,7.02,-0.42,7.032552879,7.02,-0.42,7.032552879,11.57248,0.75864,11.59731986,0.61248,0.17864,0.638,10.96,0.58,10.97533599,12.1276,0.8468,12.15712762,1.0176,0.2968,1.06,11.11,0.55,11.12360553,8.23,-0.44,8.241753454,8.23,-0.44,8.241753454
11/02/2021 07:00,7.54,-0.55,7.560033069,7.54,-0.55,7.560033069,12.20304,0.70172,12.2231991,0.62304,0.18172,0.649,11.58,0.52,11.59166942,13.40952,0.38736,13.41511366,1.01952,0.29736,1.062,12.39,0.09,12.39032687,8.83,-0.42,8.839983032,8.83,-0.42,8.839983032
11/02/2021 07:30,8.27,-0.55,8.288268818,8.27,-0.55,8.288268818,12.32208,0.81144,12.34876878,0.62208,0.18144,0.648,11.7,0.63,11.71694926,15.00952,-0.16264,15.01040114,1.01952,0.29736,1.062,13.99,-0.46,13.9975605,10,-0.66,10.02175633,10,-0.66,10.02175633
11/02/2021 08:00,8.9,-0.67,8.925183472,8.9,-0.67,8.925183472,12.52824,0.81032,12.55441819,0.61824,0.18032,0.644,11.91,0.63,11.92665083,16.34856,-0.42292,16.35402933,1.01856,0.29708,1.061,15.33,-0.72,15.34689871,10.07,-0.58,10.08668925,10.07,-0.58,10.08668925
11/02/2021 08:30,9.64,-0.87,9.679178684,9.64,-0.87,9.679178684,13.12208,0.77144,13.14473671,0.62208,0.18144,0.648,12.5,0.59,12.51391625,17.50144,-0.60208,17.51179324,1.02144,0.29792,1.064,16.48,-0.9,16.50455695,10.84,-0.75,10.8659146,10.84,-0.75,10.8659146
11/02/2021 09:00,10.12,-0.96,10.16543162,10.12,-0.96,10.16543162,13.83208,0.77144,13.8535756,0.62208,0.18144,0.648,13.21,0.59,13.22316906,18.19856,-0.81292,18.2167073,1.01856,0.29708,1.061,17.18,-1.11,17.21582121,11.81,-0.94,11.84734991,11.81,-0.94,11.84734991
11/02/2021 09:30,10.31,-1.05,10.36332958,10.31,-1.05,10.36332958,14.3648,0.6364,14.37889022,0.6048,0.1764,0.63,13.76,0.46,13.76768681,19.24856,-1.04292,19.27679289,1.01856,0.29708,1.061,18.23,-1.34,18.27918215,12.41,-1.33,12.48106566,12.41,-1.33,12.48106566
11/02/2021 10:00,10.34,-1.03,10.39117414,10.34,-1.03,10.39117414,14.61192,-0.07444,14.61210961,0.60192,0.17556,0.627,14.01,-0.25,14.01223037,19.42664,-1.00348,19.45254003,1.01664,0.29652,1.059,18.41,-1.3,18.45584189,12.28,-1.33,12.35181363,12.28,-1.33,12.35181363
11/02/2021 10:30,10.32,-0.98,10.36642658,10.32,-0.98,10.36642658,14.80192,-0.20444,14.80333177,0.60192,0.17556,0.627,14.2,-0.38,14.2050836,19.4276,-0.8932,19.44812197,1.0176,0.2968,1.06,18.41,-1.19,18.44841999,12.43,-1.25,12.49269386,12.43,-1.25,12.49269386
11/02/2021 11:00,10.49,-1.08,10.54544926,10.49,-1.08,10.54544926,14.92288,-0.04416,14.92294534,0.60288,0.17584,0.628,14.32,-0.22,14.32168984,19.29568,-0.89376,19.31636802,1.01568,0.29624,1.058,18.28,-1.19,18.31869264,12.69,-1.34,12.7605525,12.69,-1.34,12.7605525
11/02/2021 11:30,10.56,-1.06,10.61306742,10.56,-1.06,10.61306742,15.12864,-0.19248,15.1298644,0.60864,0.17752,0.634,14.52,-0.37,14.52471342,19.73664,-1.21348,19.77390938,1.01664,0.29652,1.059,18.72,-1.51,18.78080137,12.77,-1.31,12.83701679,12.77,-1.31,12.83701679
11/02/2021 12:00,10.51,-1.06,10.56331861,10.51,-1.06,10.56331861,15.13152,-0.21164,15.133,0.61152,0.17836,0.637,14.52,-0.39,14.52523666,19.73568,-1.21376,19.77296838,1.01568,0.29624,1.058,18.72,-1.51,18.78080137,12.59,-1.27,12.65389268,12.59,-1.27,12.65389268
11/02/2021 12:30,10.63,-1.08,10.68472274,10.63,-1.08,10.68472274,15.36192,-0.29444,15.36474149,0.60192,0.17556,0.627,14.76,-0.47,14.76748117,19.91376,-1.08432,19.94325919,1.01376,0.29568,1.056,18.9,-1.38,18.95031398,12.51,-1.33,12.58050078,12.51,-1.33,12.58050078
11/02/2021 13:00,10.55,-1.01,10.5982357,10.55,-1.01,10.5982357,15.15288,-0.29416,15.15573497,0.60288,0.17584,0.628,14.55,-0.47,14.55758909,19.78912,-0.89984,19.80956795,1.02912,0.30016,1.072,18.76,-1.2,18.79834035,12.3,-1.28,12.36642228,12.3,-1.28,12.36642228
11/02/2021 13:30,10.3,-0.91,10.34012089,10.3,-0.91,10.34012089,14.98384,-0.29388,14.98672168,0.60384,0.17612,0.629,14.38,-0.47,14.38767876,19.14544,-0.64508,19.15630447,1.04544,0.30492,1.089,18.1,-0.95,18.12491379,12.44,-0.92,12.4739729,12.44,-0.92,12.4739729
11/02/2021 14:00,10.1,-0.96,10.14552118,10.1,-0.96,10.14552118,14.95192,-0.29444,14.95481884,0.60192,0.17556,0.627,14.35,-0.47,14.3576948,19.37312,-0.94284,19.39604923,1.05312,0.30716,1.097,18.32,-1.25,18.36259513,12.51,-1.08,12.55653216,12.51,-1.08,12.55653216
11/02/2021 14:30,10.13,-0.92,10.17169111,10.13,-0.92,10.17169111,15.08192,-0.29444,15.08479386,0.60192,0.17556,0.627,14.48,-0.47,14.48762575,19.43504,-0.91228,19.45643941,1.05504,0.30772,1.099,18.38,-1.22,18.42044516,12.31,-1.08,12.3572853,12.31,-1.08,12.3572853
11/02/2021 15:00,10.13,-0.89,10.16902159,10.13,-0.89,10.16902159,14.81288,-0.31416,14.81621107,0.60288,0.17584,0.628,14.21,-0.49,14.21844577,19.18504,-0.81228,19.20222796,1.05504,0.30772,1.099,18.13,-1.12,18.16456165,12.01,-1.12,12.0621101,12.01,-1.12,12.0621101
11/02/2021 15:30,9.94,-0.76,9.969011987,9.94,-0.76,9.969011987,14.76288,-0.34416,14.76689107,0.60288,0.17584,0.628,14.16,-0.52,14.16954481,19.26408,-0.81256,19.2812093,1.05408,0.30744,1.098,18.21,-1.12,18.2444101,11.66,-1.08,11.70991033,11.66,-1.08,11.70991033
11/02/2021 16:00,9.97,-0.74,9.997424668,9.97,-0.74,9.997424668,14.76288,-0.24416,14.76489892,0.60288,0.17584,0.628,14.16,-0.42,14.16622744,19.30504,-0.73228,19.31892345,1.05504,0.30772,1.099,18.25,-1.04,18.27960886,11.46,-0.89,11.49450738,11.46,-0.89,11.49450738
11/02/2021 16:30,10.31,-0.69,10.33306344,10.31,-0.69,10.33306344,15.3148,-0.2136,15.3162895,0.6048,0.1764,0.63,14.71,-0.39,14.71516904,19.07504,-0.43228,19.07993755,1.05504,0.30772,1.099,18.02,-0.74,18.03518783,11.48,-0.77,11.50579419,11.48,-0.77,11.50579419
11/02/2021 17:00,10.31,-0.56,10.32519733,10.31,-0.56,10.32519733,16.00576,-0.24332,16.00760937,0.60576,0.17668,0.631,15.4,-0.42,15.40572621,18.85696,-0.26172,18.85877615,1.05696,0.30828,1.101,17.8,-0.57,17.80912407,11.39,-0.65,11.4085319,11.39,-0.65,11.4085319
11/02/2021 17:30,10.38,-0.37,10.38659232,10.38,-0.37,10.38659232,16.70056,0.55808,16.70988203,0.61056,0.17808,0.636,16.09,0.38,16.09448663,18.68504,0.02772,18.68506056,1.05504,0.30772,1.099,17.63,-0.28,17.63222334,11.27,-0.55,11.2834126,11.27,-0.55,11.2834126
11/02/2021 18:00,10.63,-0.42,10.63829404,10.63,-0.42,10.63829404,17.55672,-0.27304,17.55884301,0.60672,0.17696,0.632,16.95,-0.45,16.9559724,18.96792,-0.12144,18.96830875,1.05792,0.30856,1.102,17.91,-0.43,17.91516118,11.25,-0.47,11.2598135,11.25,-0.47,11.2598135
11/02/2021 18:30,10.41,-0.35,10.4158821,10.41,-0.35,10.4158821,17.47384,-0.33388,17.4770295,0.60384,0.17612,0.629,16.87,-0.51,16.87770719,18.606,0.048,18.60606192,1.056,0.308,1.1,17.55,-0.26,17.55192582,11.09,-0.45,11.09912609,11.09,-0.45,11.09912609
11/02/2021 19:00,9.89,-0.35,9.896191187,9.89,-0.35,9.896191187,16.9948,-0.3336,16.99807389,0.6048,0.1764,0.63,16.39,-0.51,16.3979328,18.016,0.118,18.01638643,1.056,0.308,1.1,16.96,-0.19,16.96106424,10.76,-0.45,10.76940574,10.76,-0.45,10.76940574
11/02/2021 19:30,9.56,0,9.56,9.56,0,9.56,16.59576,-0.35332,16.59952063,0.60576,0.17668,0.631,15.99,-0.53,15.9987812,17.25504,0.68772,17.26873951,1.05504,0.30772,1.099,16.2,0.38,16.20445618,10.5,-0.56,10.51492273,10.5,-0.56,10.51492273
11/02/2021 20:00,9.2,0.27,9.203961104,9.2,0.27,9.203961104,16.04576,-0.25332,16.0477595,0.60576,0.17668,0.631,15.44,-0.43,15.44598653,16.77408,0.37744,16.77832592,1.05408,0.30744,1.098,15.72,0.07,15.72015585,10.12,-0.5,10.13234425,10.12,-0.5,10.13234425
11/02/2021 20:30,8.94,0.32,8.945725236,8.94,0.32,8.945725236,15.07384,0.60612,15.08602114,0.60384,0.17612,0.629,14.47,0.43,14.47638767,16.50504,0.18772,16.50610748,1.05504,0.30772,1.099,15.45,-0.12,15.45046601,9.72,-0.32,9.725266063,9.72,-0.32,9.725266063
11/02/2021 21:00,8.67,0.35,8.677061715,8.67,0.35,8.677061715,14.5548,0.6564,14.56959382,0.6048,0.1764,0.63,13.95,0.48,13.95825562,15.88696,0.38828,15.89170411,1.05696,0.30828,1.101,14.83,0.08,14.83021578,9.32,-0.32,9.325491944,9.32,-0.32,9.325491944
11/02/2021 21:30,8.2,0.39,8.209269151,8.2,0.39,8.209269151,13.8848,0.6264,13.89892255,0.6048,0.1764,0.63,13.28,0.45,13.28762206,15.25408,0.60744,15.26616979,1.05408,0.30744,1.098,14.2,0.3,14.20316866,8.81,-0.27,8.814136373,8.81,-0.27,8.814136373
11/02/2021 22:00,7.66,0.42,7.671505719,7.66,0.42,7.671505719,12.9948,0.6264,13.0098887,0.6048,0.1764,0.63,12.39,0.45,12.39816922,14.60504,0.74772,14.62416762,1.05504,0.30772,1.099,13.55,0.44,13.55714203,8.35,-0.32,8.356129487,8.35,-0.32,8.356129487
11/02/2021 22:30,7.2,0.46,7.21467948,7.2,0.46,7.21467948,12.0548,0.8464,12.08447748,0.6048,0.1764,0.63,11.45,0.67,11.46958587,13.82216,0.87688,13.84994677,1.05216,0.30688,1.096,12.77,0.57,12.78271489,7.84,-0.21,7.842811996,7.84,-0.21,7.842811996
11/02/2021 23:00,6.76,0.5,6.778465903,6.76,0.5,6.778465903,11.2692,1.0306,11.31622751,0.6192,0.1806,0.645,10.65,0.85,10.68386634,12.956,0.918,12.98848182,1.056,0.308,1.1,11.9,0.61,11.9156242,7.27,0.24,7.273960407,7.27,0.24,7.273960407
11/02/2021 23:30,6.2,0.5,6.220128616,6.2,0.5,6.220128616,10.47536,0.99948,10.5229334,0.61536,0.17948,0.641,9.86,0.82,9.894038609,11.9612,1.1066,12.01227993,1.0512,0.3066,1.095,10.91,0.8,10.93929157,6.79,0.13,6.791244363,6.79,0.13,6.791244363
12/02/2021 00:00,5.86,0.5,5.881292375,5.86,0.5,5.881292375,9.92864,0.99752,9.978624073,0.60864,0.17752,0.634,9.32,0.82,9.35600342,11.1312,1.1066,11.18607067,1.0512,0.3066,1.095,10.08,0.8,10.1116962,6.48,0.23,6.484080505,6.48,0.23,6.484080505
12/02/2021 00:30,5.9,0.5,5.921148537,5.9,0.5,5.921148537,10.564,1.092,10.62029001,0.624,0.182,0.65,9.94,0.91,9.981568013,10.846,1.018,10.89366972,1.056,0.308,1.1,9.79,0.71,9.815711895,6.55,0.31,6.557331774,6.55,0.31,6.557331774
12/02/2021 01:00,6.2,0.47,6.217788996,6.2,0.47,6.217788996,11.884,1.002,11.92616703,0.624,0.182,0.65,11.26,0.82,11.28981842,11.0812,1.0166,11.12773423,1.0512,0.3066,1.095,10.03,0.71,10.05509821,7.48,-0.21,7.48294728,7.48,-0.21,7.48294728
12/02/2021 01:30,6.13,0.47,6.147991542,6.13,0.47,6.147991542,12.14864,0.90752,12.18248934,0.60864,0.17752,0.634,11.54,0.73,11.5630662,10.97408,1.03744,11.02300837,1.05408,0.30744,1.098,9.92,0.73,9.946823614,7.43,-0.4,7.44075937,7.43,-0.4,7.44075937
12/02/2021 02:00,5.96,0.51,5.981780671,5.96,0.51,5.981780671,11.9148,0.7664,11.93942327,0.6048,0.1764,0.63,11.31,0.59,11.32537858,10.9412,0.9866,10.98559225,1.0512,0.3066,1.095,9.89,0.68,9.913349585,7.23,-0.3,7.23622139,7.23,-0.3,7.23622139
12/02/2021 02:30,5.86,0.49,5.880450663,5.86,0.49,5.880450663,11.69864,0.85752,11.73002636,0.60864,0.17752,0.634,11.09,0.68,11.11082805,10.82216,1.03688,10.87171869,1.05216,0.30688,1.096,9.77,0.73,9.797234304,7.09,-0.28,7.09552676,7.09,-0.28,7.09552676
12/02/2021 03:00,5.86,0.49,5.880450663,5.86,0.49,5.880450663,11.524,0.962,11.56408319,0.624,0.182,0.65,10.9,0.78,10.92787262,10.54024,1.08632,10.5960724,1.05024,0.30632,1.094,9.49,0.78,9.52200084,6.98,-0.26,6.984840728,6.98,-0.26,6.984840728
12/02/2021 03:30,5.77,0.47,5.789110467,5.77,0.47,5.789110467,11.29496,1.01228,11.34023069,0.62496,0.18228,0.651,10.67,0.83,10.70223341,10.12216,1.25688,10.19989561,1.05216,0.30688,1.096,9.07,0.95,9.11961622,6.81,-0.26,6.814961482,6.81,-0.26,6.814961482
12/02/2021 04:00,5.61,0.49,5.631358628,5.61,0.49,5.631358628,11.07728,0.97004,11.1196722,0.61728,0.18004,0.643,10.46,0.79,10.48979027,10.25216,1.11688,10.31281754,1.05216,0.30688,1.096,9.2,0.81,9.235588774,6.57,-0.33,6.578282451,6.57,-0.33,6.578282451
12/02/2021 04:30,5.61,0.46,5.628827587,5.61,0.46,5.628827587,10.86496,1.01228,10.91201478,0.62496,0.18228,0.651,10.24,0.83,10.27358263,10.246,1.118,10.30681522,1.056,0.308,1.1,9.19,0.81,9.22562735,6.42,0.29,6.426546506,6.42,0.29,6.426546506
12/02/2021 05:00,5.7,0.46,5.71853128,5.7,0.46,5.71853128,10.62016,1.01088,10.66816183,0.62016,0.18088,0.646,10,0.83,10.03438588,10.30312,1.04716,10.35619746,1.05312,0.30716,1.097,9.25,0.74,9.279552791,6.67,-0.18,6.672428344,6.67,-0.18,6.672428344
12/02/2021 05:30,5.85,0.41,5.864349921,5.85,0.41,5.864349921,10.61632,0.90976,10.6552294,0.61632,0.17976,0.642,10,0.73,10.0266096,10.45312,1.02716,10.50346492,1.05312,0.30716,1.097,9.4,0.72,9.427534142,7.18,-0.43,7.19286452,7.18,-0.43,7.19286452
12/02/2021 06:00,6.06,0.37,6.071284872,6.06,0.37,6.071284872,10.79536,0.90948,10.83360288,0.61536,0.17948,0.641,10.18,0.73,10.20614031,11.13408,0.98744,11.17778042,1.05408,0.30744,1.098,10.08,0.68,10.10291047,7.4,-0.29,7.405680252,7.4,-0.29,7.405680252
12/02/2021 06:30,6.74,0.26,6.745012973,6.74,0.26,6.745012973,11.37768,0.68724,11.3984166,0.60768,0.17724,0.633,10.77,0.51,10.78206845,12.41504,0.79772,12.44064208,1.05504,0.30772,1.099,11.36,0.49,11.37056287,8.22,-0.55,8.238379695,8.22,-0.55,8.238379695
12/02/2021 07:00,7.22,0.26,7.224679924,7.22,0.26,7.224679924,12.0048,0.5964,12.01960548,0.6048,0.1764,0.63,11.4,0.42,11.40773422,13.45408,0.55744,13.46562319,1.05408,0.30744,1.098,12.4,0.25,12.40251991,9.15,-0.7,9.176736893,9.15,-0.7,9.176736893
12/02/2021 07:30,7.7,-0.03,7.700058441,7.7,-0.03,7.700058441,12.154,0.762,12.17786352,0.624,0.182,0.65,11.53,0.58,11.54457881,14.756,-0.062,14.75613025,1.056,0.308,1.1,13.7,-0.37,13.70499544,9.9,-0.64,9.9206653,9.9,-0.64,9.9206653
12/02/2021 08:00,8.28,-0.34,8.286977736,8.28,-0.34,8.286977736,12.28208,0.86144,12.31225276,0.62208,0.18144,0.648,11.66,0.68,11.67981164,16.20696,-0.24172,16.20876248,1.05696,0.30828,1.101,15.15,-0.55,15.15998021,10.19,-0.64,10.21007835,10.19,-0.64,10.21007835
12/02/2021 08:30,8.82,-0.43,8.830475638,8.82,-0.43,8.830475638,13.17016,0.72088,13.18987424,0.62016,0.18088,0.646,12.55,0.54,12.56161216,17.436,-0.552,17.4447356,1.056,0.308,1.1,16.38,-0.86,16.40256078,10.95,-0.88,10.98530382,10.95,-0.88,10.98530382
12/02/2021 09:00,9.28,-0.5,9.293460066,9.28,-0.5,9.293460066,13.87304,0.68172,13.88977973,0.62304,0.18172,0.649,13.25,0.5,13.25943061,18.33792,-0.72144,18.35210575,1.05792,0.30856,1.102,17.28,-1.03,17.31067012,11.72,-0.94,11.75763582,11.72,-0.94,11.75763582
12/02/2021 09:30,9.63,-0.53,9.644573604,9.63,-0.53,9.644573604,14.37672,0.60696,14.38952669,0.60672,0.17696,0.632,13.77,0.43,13.77671223,19.176,-0.952,19.19961666,1.056,0.308,1.1,18.12,-1.26,18.16375512,12.11,-1.09,12.15895555,12.11,-1.09,12.15895555
12/02/2021 10:00,9.68,-0.48,9.69189352,9.68,-0.48,9.69189352,14.62768,0.60724,14.64027877,0.60768,0.17724,0.633,14.02,0.43,14.0265926,19.29696,-0.92172,19.31896045,1.05696,0.30828,1.101,18.24,-1.23,18.281425,12.19,-1.09,12.23863554,12.19,-1.09,12.23863554
12/02/2021 10:30,9.74,-0.45,9.750389736,9.74,-0.45,9.750389736,14.90384,0.57612,14.91497104,0.60384,0.17612,0.629,14.3,0.4,14.30559331,19.21408,-0.73256,19.2280398,1.05408,0.30744,1.098,18.16,-1.04,18.18975536,12.42,-1.02,12.46181367,12.42,-1.02,12.46181367
12/02/2021 11:00,9.9,-0.49,9.912118845,9.9,-0.49,9.912118845,15.12864,0.59752,15.14043521,0.60864,0.17752,0.634,14.52,0.42,14.52607311,19.066,-0.732,19.08004665,1.056,0.308,1.1,18.01,-1.04,18.04000277,12.62,-1.2,12.67692392,12.62,-1.2,12.67692392
12/02/2021 11:30,9.83,-0.49,9.842205037,9.83,-0.49,9.842205037,14.914,0.622,14.92696486,0.624,0.182,0.65,14.29,0.44,14.29677236,19.556,-0.982,19.58063993,1.056,0.308,1.1,18.5,-1.29,18.54492114,12.52,-1,12.55987261,12.52,-1,12.55987261
12/02/2021 12:00,9.74,-0.46,9.750856373,9.74,-0.46,9.750856373,15.17632,0.48976,15.18422055,0.61632,0.17976,0.642,14.56,0.31,14.56329976,19.08408,-0.96256,19.10833931,1.05408,0.30744,1.098,18.03,-1.27,18.07467289,12.41,-0.9,12.44259217,12.41,-0.9,12.44259217
12/02/2021 12:30,9.77,-0.46,9.780823074,9.77,-0.46,9.780823074,15.58384,-0.24388,15.58574819,0.60384,0.17612,0.629,14.98,-0.42,14.98588669,19.026,-0.742,19.04046323,1.056,0.308,1.1,17.97,-1.05,18.00064999,12.57,-0.87,12.60007143,12.57,-0.87,12.60007143
12/02/2021 13:00,9.67,-0.38,9.677463511,9.67,-0.38,9.677463511,15.24384,-0.24388,15.24579074,0.60384,0.17612,0.629,14.64,-0.42,14.64602335,18.71504,-0.66228,18.72675458,1.05504,0.30772,1.099,17.66,-0.97,17.68661924,12.26,-0.77,12.28415646,12.26,-0.77,12.28415646
12/02/2021 13:30,9.61,-0.35,9.616371457,9.61,-0.35,9.616371457,15.01384,0.43612,15.02017284,0.60384,0.17612,0.629,14.41,0.26,14.4123454,18.20408,-0.40256,18.20853051,1.05408,0.30744,1.098,17.15,-0.71,17.1646905,12.02,-0.81,12.0472611,12.02,-0.81,12.0472611
12/02/2021 14:00,9.46,-0.35,9.466472416,9.46,-0.35,9.466472416,14.7848,0.6364,14.79849033,0.6048,0.1764,0.63,14.18,0.46,14.18745925,18.02176,-0.32032,18.02460647,1.06176,0.30968,1.106,16.96,-0.63,16.97169703,11.58,-0.76,11.60491275,11.58,-0.76,11.60491275
12/02/2021 14:30,9.4,-0.35,9.406513701,9.4,-0.35,9.406513701,14.4004,0.5722,14.4117637,0.5904,0.1722,0.615,13.81,0.4,13.81579169,17.79272,-0.15004,17.79335261,1.06272,0.30996,1.107,16.73,-0.46,16.73632277,11.42,-0.76,11.44526103,11.42,-0.76,11.44526103
12/02/2021 15:00,9.33,-0.31,9.335148633,9.33,-0.31,9.335148633,14.5904,0.6522,14.6049696,0.5904,0.1722,0.615,14,0.48,14.00822615,17.40368,0.03024,17.40370627,1.06368,0.31024,1.108,16.34,-0.28,16.34239884,11.33,-0.71,11.35222445,11.33,-0.71,11.35222445
12/02/2021 15:30,9.24,-0.28,9.244241451,9.24,-0.28,9.244241451,14.7608,0.6494,14.77507824,0.5808,0.1694,0.605,14.18,0.48,14.18812179,17.62272,-0.02004,17.62273139,1.06272,0.30996,1.107,16.56,-0.33,16.56328772,11.26,-0.69,11.2811214,11.26,-0.69,11.2811214
12/02/2021 16:00,9.27,0.25,9.273370477,9.27,0.25,9.273370477,14.95904,0.69472,14.97516322,0.59904,0.17472,0.624,14.36,0.52,14.36941196,17.47464,0.03052,17.47466665,1.06464,0.31052,1.109,16.41,-0.28,16.41238861,11.26,-0.64,11.27817361,11.26,-0.64,11.27817361
12/02/2021 16:30,9.3,0.35,9.306583691,9.3,0.35,9.306583691,15.3248,0.7564,15.3434558,0.6048,0.1764,0.63,14.72,0.58,14.7314222,17.82464,0.60052,17.83475302,1.06464,0.31052,1.109,16.76,0.29,16.76250876,11.15,-0.48,11.16032706,11.15,-0.48,11.16032706
12/02/2021 17:00,9.5,0.35,9.506445182,9.5,0.35,9.506445182,15.94712,0.64416,15.96012464,0.59712,0.17416,0.622,15.35,0.47,15.35719375,17.91464,0.67052,17.92718392,1.06464,0.31052,1.109,16.85,0.36,16.85384526,11.1,-0.48,11.11037353,11.1,-0.48,11.11037353
12/02/2021 17:30,9.83,0.3,9.834576758,9.83,0.3,9.834576758,16.66712,0.42416,16.67251633,0.59712,0.17416,0.622,16.07,0.25,16.0719445,18.3956,0.6908,18.40856605,1.0656,0.3108,1.11,17.33,0.38,17.33416569,10.85,-0.44,10.85891799,10.85,-0.44,10.85891799
12/02/2021 18:00,10.04,-0.33,10.04542184,10.04,-0.33,10.04542184,17.40424,-0.29668,17.40676848,0.59424,0.17332,0.619,16.81,-0.47,16.81656921,18.5456,0.6508,18.55701539,1.0656,0.3108,1.11,17.48,0.34,17.48330632,10.98,-0.42,10.98802985,10.98,-0.42,10.98802985
12/02/2021 18:30,9.95,-0.33,9.955470858,9.95,-0.33,9.955470858,17.4452,-0.3664,17.44904731,0.5952,0.1736,0.62,16.85,-0.54,16.8586506,18.10464,0.77052,18.12102896,1.06464,0.31052,1.109,17.04,0.46,17.04620779,10.9,-0.46,10.9097021,10.9,-0.46,10.9097021
12/02/2021 19:00,9.78,-0.33,9.785565901,9.78,-0.33,9.785565901,16.87424,-0.34668,16.87780088,0.59424,0.17332,0.619,16.28,-0.52,16.28830255,17.44368,0.80024,17.46202611,1.06368,0.31024,1.108,16.38,0.49,16.38732742,10.65,-0.63,10.66861753,10.65,-0.63,10.66861753
12/02/2021 19:30,9.34,0.28,9.34419606,9.34,0.28,9.34419606,16.32424,-0.25668,16.32625787,0.59424,0.17332,0.619,15.73,-0.43,15.73587621,17.07272,0.77996,17.09052679,1.06272,0.30996,1.107,16.01,0.47,16.01689733,10.26,-0.47,10.27075947,10.26,-0.47,10.27075947
12/02/2021 20:00,8.81,0.37,8.817766157,8.81,0.37,8.817766157,15.76616,0.64388,15.77930235,0.59616,0.17388,0.621,15.17,0.47,15.17727907,16.58752,0.73136,16.60363536,1.06752,0.31136,1.112,15.52,0.42,15.52568195,9.88,-0.3,9.884553607,9.88,-0.3,9.884553607
12/02/2021 20:30,8.51,0.39,8.518931858,8.51,0.39,8.518931858,15.14288,0.69584,15.15885906,0.60288,0.17584,0.628,14.54,0.52,14.54929552,16.10368,0.73024,16.12022829,1.06368,0.31024,1.108,15.04,0.42,15.04586322,9.59,-0.3,9.59469124,9.59,-0.3,9.59469124
12/02/2021 21:00,8.23,0.39,8.239235401,8.23,0.39,8.239235401,14.67576,0.78668,14.69682949,0.60576,0.17668,0.631,14.07,0.61,14.08321696,15.5556,0.7908,15.57568798,1.0656,0.3108,1.11,14.49,0.48,14.49794813,9.23,-0.38,9.237819007,9.23,-0.38,9.237819007
12/02/2021 21:30,7.93,0.42,7.941114531,7.93,0.42,7.941114531,14.07424,0.67332,14.09033681,0.59424,0.17332,0.619,13.48,0.5,13.48926981,15.08272,0.82996,15.10553793,1.06272,0.30996,1.107,14.02,0.52,14.02964005,8.87,-0.36,8.877302518,8.87,-0.36,8.877302518
12/02/2021 22:00,7.36,0.54,7.379783195,7.36,0.54,7.379783195,13.4052,0.6736,13.42211325,0.5952,0.1736,0.62,12.81,0.5,12.81975429,14.42464,0.89052,14.45210244,1.06464,0.31052,1.109,13.36,0.58,13.37258389,8.31,0.13,8.311016785,8.31,0.13,8.311016785
12/02/2021 22:30,7,0.54,7.020797675,7,0.54,7.020797675,12.7252,0.6236,12.74047063,0.5952,0.1736,0.62,12.13,0.45,12.1383442,13.94368,0.89024,13.97206997,1.06368,0.31024,1.108,12.88,0.58,12.89305239,7.79,0.29,7.795396077,7.79,0.29,7.795396077
12/02/2021 23:00,6.6,0.57,6.62456791,6.6,0.57,6.62456791,11.67,0.955,11.70901042,0.6,0.175,0.625,11.07,0.78,11.09744565,13.05272,0.97996,13.08945457,1.06272,0.30996,1.107,11.99,0.67,12.00870518,7.31,0.24,7.313938747,7.31,0.24,7.313938747
12/02/2021 23:30,6.12,0.61,6.150325195,6.12,0.61,6.150325195,11.02,0.955,11.06130304,0.6,0.175,0.625,10.42,0.78,10.44915308,12.37368,1.18024,12.42984003,1.06368,0.31024,1.108,11.31,0.87,11.34341219,6.96,0.3,6.966462517,6.96,0.3,6.966462517
13/02/2021 00:00,5.88,0.61,5.911556479,5.88,0.61,5.911556479,10.45056,1.06808,10.50499877,0.61056,0.17808,0.636,9.84,0.89,9.880167003,11.75888,1.14884,11.81486742,1.05888,0.30884,1.103,10.7,0.84,10.73292132,6.71,-0.28,6.715839486,6.71,-0.28,6.715839486
13/02/2021 00:30,5.88,0.61,5.911556479,5.88,0.61,5.911556479,10.9996,1.0678,11.05130748,0.6096,0.1778,0.635,10.39,0.89,10.42804871,11.5108,1.0594,11.5594483,1.0608,0.3094,1.105,10.45,0.75,10.47687931,6.79,-0.28,6.795770744,6.79,-0.28,6.795770744
13/02/2021 01:00,6.07,0.59,6.098606398,6.07,0.59,6.098606398,12.25536,1.02948,12.2985234,0.61536,0.17948,0.641,11.64,0.85,11.67099396,11.7208,1.0094,11.76418467,1.0608,0.3094,1.105,10.66,0.7,10.68295839,7.58,0.22,7.58319194,7.58,0.22,7.58319194
13/02/2021 01:30,6.1,0.57,6.126573267,6.1,0.57,6.126573267,12.48248,1.01864,12.52397439,0.61248,0.17864,0.638,11.87,0.84,11.89968487,11.54272,1.03996,11.58947375,1.06272,0.30996,1.107,10.48,0.73,10.50539385,7.63,0,7.63,7.63,0,7.63
13/02/2021 02:00,6.02,0.57,6.046924838,6.02,0.57,6.046924838,12.1848,0.9664,12.22306345,0.6048,0.1764,0.63,11.58,0.79,11.60691604,11.33176,1.03968,11.37935496,1.06176,0.30968,1.106,10.27,0.73,10.29591181,7.39,0.26,7.394572334,7.39,0.26,7.394572334
13/02/2021 02:30,5.78,0.61,5.812099449,5.78,0.61,5.812099449,11.88632,1.05976,11.9334695,0.61632,0.17976,0.642,11.27,0.88,11.30430449,11.15656,1.04108,11.20502917,1.06656,0.31108,1.111,10.09,0.73,10.11637287,7.12,0.51,7.138242081,7.12,0.51,7.138242081
13/02/2021 03:00,5.67,0.59,5.700614002,5.67,0.59,5.700614002,11.75344,1.02892,11.79839092,0.61344,0.17892,0.639,11.14,0.85,11.17238112,10.91176,1.07968,10.96504515,1.06176,0.30968,1.106,9.85,0.77,9.880050607,7.05,0.54,7.070650607,7.05,0.54,7.070650607
13/02/2021 03:30,5.61,0.59,5.640939638,5.61,0.59,5.640939638,11.47248,1.06864,11.52214341,0.61248,0.17864,0.638,10.86,0.89,10.89640766,10.72272,1.15996,10.78527846,1.06272,0.30996,1.107,9.66,0.85,9.697324373,6.87,0,6.87,6.87,0,6.87
13/02/2021 04:00,5.52,0.59,5.551441254,5.52,0.59,5.551441254,11.22384,0.99612,11.26795631,0.60384,0.17612,0.629,10.62,0.82,10.65161021,10.60176,1.10968,10.65967658,1.06176,0.30968,1.106,9.54,0.8,9.573484214,6.57,0.25,6.574754748,6.57,0.25,6.574754748
13/02/2021 04:30,5.38,0.59,5.412254613,5.38,0.59,5.412254613,10.9844,1.0592,11.03534993,0.6144,0.1792,0.64,10.37,0.88,10.4072715,10.4856,1.1308,10.54639825,1.0656,0.3108,1.11,9.42,0.82,9.455622666,6.37,0.4,6.382546514,6.37,0.4,6.382546514
13/02/2021 05:00,5.35,0.59,5.382434393,5.35,0.59,5.382434393,10.6944,1.0592,10.7467249,0.6144,0.1792,0.64,10.08,0.88,10.11833978,10.53368,1.08024,10.58892501,1.06368,0.31024,1.108,9.47,0.77,9.501252549,6.29,0.4,6.302705768,6.29,0.4,6.302705768
13/02/2021 05:30,5.53,0.52,5.554394656,5.53,0.52,5.554394656,10.5244,1.1292,10.58480458,0.6144,0.1792,0.64,9.91,0.95,9.955430679,10.4256,1.1208,10.48567251,1.0656,0.3108,1.11,9.36,0.81,9.394982704,6.33,0.42,6.343918348,6.33,0.42,6.343918348
13/02/2021 06:00,5.57,0.48,5.59064397,5.57,0.48,5.59064397,10.48288,1.02584,10.53295404,0.60288,0.17584,0.628,9.88,0.85,9.916496357,10.83272,1.01996,10.88063146,1.06272,0.30996,1.107,9.77,0.71,9.795764391,6.55,-0.01,6.550007634,6.55,-0.01,6.550007634
13/02/2021 06:30,5.94,0.35,5.950302513,5.94,0.35,5.950302513,10.63384,0.99612,10.68039364,0.60384,0.17612,0.629,10.03,0.82,10.06346362,11.53368,1.04024,11.5804954,1.06368,0.31024,1.108,10.47,0.73,10.49541805,6.89,-0.27,6.895288246,6.89,-0.27,6.895288246
13/02/2021 07:00,6.07,0.38,6.081882932,6.07,0.38,6.081882932,10.73344,0.99892,10.77982261,0.61344,0.17892,0.639,10.12,0.82,10.15316699,11.88656,0.97108,11.92616053,1.06656,0.31108,1.111,10.82,0.66,10.8401107,7.23,-0.27,7.235039737,7.23,-0.27,7.235039737
13/02/2021 07:30,6.1,0.51,6.121282545,6.1,0.51,6.121282545,10.40808,1.18444,10.47525787,0.59808,0.17444,0.623,9.81,1.01,9.861855809,12.18464,1.03052,12.22814064,1.06464,0.31052,1.109,11.12,0.72,11.14328497,7.47,-0.27,7.474877925,7.47,-0.27,7.474877925
13/02/2021 08:00,6.17,0.63,6.202080296,6.17,0.63,6.202080296,10.44,1.255,10.51516167,0.6,0.175,0.625,9.84,1.08,9.899090867,13.04656,0.99108,13.08414947,1.06656,0.31108,1.111,11.98,0.68,11.99928331,7.26,0.05,7.260172174,7.26,0.05,7.260172174
13/02/2021 08:30,6.58,0.59,6.606398414,6.58,0.59,6.606398414,11.00192,1.20556,11.06777388,0.60192,0.17556,0.627,10.4,1.03,10.45088035,13.86464,0.85052,13.89070288,1.06464,0.31052,1.109,12.8,0.54,12.81138556,7.79,-0.17,7.791854721,7.79,-0.17,7.791854721
13/02/2021 09:00,7.08,0.55,7.101330861,7.08,0.55,7.101330861,11.9896,1.1578,12.04537293,0.6096,0.1778,0.635,11.38,0.98,11.42211889,14.9456,0.7708,14.96546331,1.0656,0.3108,1.11,13.88,0.46,13.88762039,8.38,-0.36,8.387729132,8.38,-0.36,8.387729132
13/02/2021 09:30,7.49,0.49,7.506010925,7.49,0.49,7.506010925,12.84712,0.92416,12.88031692,0.59712,0.17416,0.622,12.25,0.75,12.27293771,15.59464,0.70052,15.61036595,1.06464,0.31052,1.109,14.53,0.39,14.53523306,8.95,-0.41,8.95938614,8.95,-0.41,8.95938614
13/02/2021 10:00,7.7,0.45,7.713138142,7.7,0.45,7.713138142,13.46576,0.92668,13.49760824,0.60576,0.17668,0.631,12.86,0.75,12.88185157,16.11656,0.68108,16.13094468,1.06656,0.31108,1.111,15.05,0.37,15.05454749,9.27,-0.37,9.277381096,9.27,-0.37,9.277381096
13/02/2021 10:30,7.93,0.45,7.942757707,7.93,0.45,7.942757707,13.74288,0.89584,13.77204705,0.60288,0.17584,0.628,13.14,0.72,13.15971124,16.26464,0.70052,16.27971875,1.06464,0.31052,1.109,15.2,0.39,15.20500247,9.31,-0.34,9.316206309,9.31,-0.34,9.316206309
13/02/2021 11:00,8.17,0.45,8.182383516,8.17,0.45,8.182383516,13.9796,0.9278,14.01035435,0.6096,0.1778,0.635,13.37,0.75,13.39101938,16.1356,0.8008,16.15545939,1.0656,0.3108,1.11,15.07,0.49,15.07796405,9.37,-0.34,9.376166594,9.37,-0.34,9.376166594
13/02/2021 11:30,8.36,0.42,8.37054359,8.36,0.42,8.37054359,14.16536,0.92948,14.19582181,0.61536,0.17948,0.641,13.55,0.75,13.57074058,16.8656,0.6008,16.8762977,1.0656,0.3108,1.11,15.8,0.29,15.80266117,9.51,-0.31,9.515051235,9.51,-0.31,9.515051235
13/02/2021 12:00,8.38,0.44,8.391543362,8.38,0.44,8.391543362,14.37344,0.88892,14.40090123,0.61344,0.17892,0.639,13.76,0.71,13.77830541,16.76368,0.66024,16.77667679,1.06368,0.31024,1.108,15.7,0.35,15.70390079,9.71,-0.31,9.714947246,9.71,-0.31,9.714947246
13/02/2021 12:30,8.55,0.39,8.558890115,8.55,0.39,8.558890115,14.7152,0.7336,14.73347481,0.5952,0.1736,0.62,14.12,0.56,14.13110045,16.93656,0.70108,16.95106421,1.06656,0.31108,1.111,15.87,0.39,15.87479134,9.64,0.23,9.642743386,9.64,0.23,9.642743386
13/02/2021 13:00,8.68,0.39,8.688757103,8.68,0.39,8.688757103,14.8252,0.6736,14.84049501,0.5952,0.1736,0.62,14.23,0.5,14.23878155,16.93368,0.73024,16.94941795,1.06368,0.31024,1.108,15.87,0.42,15.87555668,9.67,0.29,9.674347523,9.67,0.29,9.674347523
13/02/2021 13:30,8.64,0.39,8.648797604,8.64,0.39,8.648797604,14.7452,0.6736,14.7605779,0.5952,0.1736,0.62,14.15,0.5,14.15883117,16.69464,0.80052,16.71382174,1.06464,0.31052,1.109,15.63,0.49,15.63767886,9.74,0.29,9.744316292,9.74,0.29,9.744316292
13/02/2021 14:00,8.61,0.42,8.620237816,8.61,0.42,8.620237816,14.83616,0.61388,14.84885491,0.59616,0.17388,0.621,14.24,0.44,14.24679613,16.59368,0.82024,16.61394022,1.06368,0.31024,1.108,15.53,0.51,15.53837186,9.69,0.02,9.69002064,9.69,0.02,9.69002064
13/02/2021 14:30,8.55,0.44,8.561314151,8.55,0.44,8.561314151,14.8852,0.6336,14.89867873,0.5952,0.1736,0.62,14.29,0.46,14.29740186,16.13272,0.85996,16.15562397,1.06272,0.30996,1.107,15.07,0.55,15.08003316,9.5,0.2,9.50210503,9.5,0.2,9.50210503
13/02/2021 15:00,8.36,0.5,8.374938806,8.36,0.5,8.374938806,14.65616,0.68388,14.67210679,0.59616,0.17388,0.621,14.06,0.51,14.0692466,16.32464,1.03052,16.3571343,1.06464,0.31052,1.109,15.26,0.72,15.27697614,9.42,0.29,9.424462849,9.42,0.29,9.424462849
13/02/2021 15:30,8.3,0.56,8.318870116,8.3,0.56,8.318870116,14.6552,0.7636,14.67507997,0.5952,0.1736,0.62,14.06,0.59,14.07237364,16.49368,0.93024,16.51989184,1.06368,0.31024,1.108,15.43,0.62,15.44245123,9.42,0.33,9.425778482,9.42,0.33,9.425778482
13/02/2021 16:00,8.26,0.6,8.281763097,8.26,0.6,8.281763097,14.65616,0.71388,14.67353572,0.59616,0.17388,0.621,14.06,0.54,14.07036602,16.39272,0.88996,16.41686017,1.06272,0.30996,1.107,15.33,0.58,15.34096803,9.54,0.33,9.545705841,9.54,0.33,9.545705841
13/02/2021 16:30,8.5,0.6,8.521150157,8.5,0.6,8.521150157,14.8852,0.7736,14.90528886,0.5952,0.1736,0.62,14.29,0.6,14.30259067,16.76272,0.92996,16.78849628,1.06272,0.30996,1.107,15.7,0.62,15.71223727,9.6,0.33,9.6056702,9.6,0.33,9.6056702
13/02/2021 17:00,8.64,0.56,8.658129128,8.64,0.56,8.658129128,15.4452,0.7236,15.46214086,0.5952,0.1736,0.62,14.85,0.55,14.86018169,16.9456,0.9308,16.97114457,1.0656,0.3108,1.11,15.88,0.62,15.89209867,9.58,0.35,9.586391396,9.58,0.35,9.586391396
13/02/2021 17:30,9.04,0.49,9.053270127,9.04,0.49,9.053270127,16.14424,0.72332,16.16043554,0.59424,0.17332,0.619,15.55,0.55,15.55972365,17.26464,0.85052,17.28557718,1.06464,0.31052,1.109,16.2,0.54,16.2089975,10.01,0.37,10.01683583,10.01,0.37,10.01683583
13/02/2021 18:00,9.65,0.35,9.656345064,9.65,0.35,9.656345064,16.92616,0.58388,16.93622769,0.59616,0.17388,0.621,16.33,0.41,16.33514616,17.82656,0.77108,17.84322857,1.06656,0.31108,1.111,16.76,0.46,16.76631146,10.38,0.31,10.38462806,10.38,0.31,10.38462806
13/02/2021 18:30,9.54,0.37,9.547172356,9.54,0.37,9.547172356,16.90328,0.49304,16.91046904,0.59328,0.17304,0.618,16.31,0.32,16.31313888,17.32464,0.78052,17.34221331,1.06464,0.31052,1.109,16.26,0.47,16.26679132,10.21,0.31,10.21470509,10.21,0.31,10.21470509
13/02/2021 19:00,9.3,0.37,9.307357305,9.3,0.37,9.307357305,16.31192,0.66556,16.32549246,0.60192,0.17556,0.627,15.71,0.49,15.71763977,16.5756,0.8408,16.59691116,1.0656,0.3108,1.11,15.51,0.53,15.51905281,9.85,0.35,9.856216313,9.85,0.35,9.856216313
13/02/2021 19:30,8.97,0.4,8.978914188,8.97,0.4,8.978914188,15.97424,0.61332,15.98600966,0.59424,0.17332,0.619,15.38,0.44,15.3862926,16.1756,0.8208,16.19641158,1.0656,0.3108,1.11,15.11,0.51,15.11860443,9.64,0.31,9.644983152,9.64,0.31,9.644983152
13/02/2021 20:00,8.66,0.44,8.671170625,8.66,0.44,8.671170625,15.4152,0.3936,15.42022412,0.5952,0.1736,0.62,14.82,0.22,14.82163284,15.57272,0.89996,15.59870303,1.06272,0.30996,1.107,14.51,0.59,14.52199022,9.3,0.13,9.300908558,9.3,0.13,9.300908558
13/02/2021 20:30,8.3,0.46,8.312737215,8.3,0.46,8.312737215,14.69384,0.85612,14.7187593,0.60384,0.17612,0.629,14.09,0.68,14.10639926,14.85464,0.96052,14.88566183,1.06464,0.31052,1.109,13.79,0.65,13.80531057,9.08,0.36,9.087133762,9.08,0.36,9.087133762
13/02/2021 21:00,8.15,0.46,8.162971273,8.15,0.46,8.162971273,14.37288,0.85584,14.39833815,0.60288,0.17584,0.628,13.77,0.68,13.7867799,14.55272,1.00996,14.58772356,1.06272,0.30996,1.107,13.49,0.7,13.50814939,8.8,0.28,8.804453419,8.8,0.28,8.804453419
13/02/2021 21:30,7.88,0.46,7.893414977,7.88,0.46,7.893414977,13.71424,0.81332,13.73833571,0.59424,0.17332,0.619,13.12,0.64,13.13560048,13.95368,1.06024,13.99390204,1.06368,0.31024,1.108,12.89,0.75,12.9118008,8.44,-0.12,8.440853037,8.44,-0.12,8.440853037
13/02/2021 22:00,7.49,0.52,7.508029036,7.49,0.52,7.508029036,13.04424,0.78332,13.06773842,0.59424,0.17332,0.619,12.45,0.61,12.46493482,13.4408,1.1294,13.488167,1.0608,0.3094,1.105,12.38,0.82,12.40712698,8.1,-0.2,8.10246876,8.1,-0.2,8.10246876
13/02/2021 22:30,7.24,0.55,7.260860831,7.24,0.55,7.260860831,12.4052,0.9036,12.43806577,0.5952,0.1736,0.62,11.81,0.73,11.83253988,12.72368,1.21024,12.78110768,1.06368,0.31024,1.108,11.66,0.9,11.69468255,7.62,0.43,7.632122903,7.62,0.43,7.632122903
13/02/2021 23:00,6.81,0.58,6.834654344,6.81,0.58,6.834654344,11.61328,0.92304,11.64990451,0.59328,0.17304,0.618,11.02,0.75,11.04549229,12.13368,1.21024,12.19388663,1.06368,0.31024,1.108,11.07,0.9,11.10652511,7.14,0.43,7.15293646,7.14,0.43,7.15293646
13/02/2021 23:30,6.32,0.62,6.350338574,6.32,0.62,6.350338574,10.85424,1.04332,10.90426717,0.59424,0.17332,0.619,10.26,0.87,10.2968199,11.38272,1.32996,11.46015306,1.06272,0.30996,1.107,10.32,1.02,10.37028447,6.84,0.35,6.848948824,6.84,0.35,6.848948824
14/02/2021 00:00,6.03,0.62,6.061790165,6.03,0.62,6.061790165,10.2852,1.0736,10.34108099,0.5952,0.1736,0.62,9.69,0.9,9.731705914,10.89176,1.32968,10.97262434,1.06176,0.30968,1.106,9.83,1.02,9.88277795,6.5,0.32,6.507872156,6.5,0.32,6.507872156
14/02/2021 00:30,6.05,0.59,6.078700519,6.05,0.59,6.078700519,10.97424,1.04332,11.02372261,0.59424,0.17332,0.619,10.38,0.87,10.41639573,10.7608,1.3294,10.84260674,1.0608,0.3094,1.105,9.7,1.02,9.75348143,6.6,0.3,6.606814664,6.6,0.3,6.606814664
14/02/2021 01:00,6.33,0.57,6.355611694,6.33,0.57,6.355611694,12.18288,1.06584,12.22941454,0.60288,0.17584,0.628,11.58,0.89,11.61415085,10.96368,1.33024,11.04408519,1.06368,0.31024,1.108,9.9,1.02,9.952406744,7.34,0.3,7.346128232,7.34,0.3,7.346128232
14/02/2021 01:30,6.33,0.57,6.355611694,6.33,0.57,6.355611694,12.40424,0.94332,12.44005718,0.59424,0.17332,0.619,11.81,0.77,11.83507499,10.8208,1.3094,10.89973582,1.0608,0.3094,1.105,9.76,1,9.811095759,7.41,0.24,7.413885621,7.41,0.24,7.413885621
14/02/2021 02:00,6.17,0.57,6.196273073,6.17,0.57,6.196273073,12.1252,0.8736,12.15662996,0.5952,0.1736,0.62,11.53,0.7,11.55122937,10.65176,1.28968,10.72955104,1.06176,0.30968,1.106,9.59,0.98,9.639942946,7.27,0,7.27,7.27,0,7.27
14/02/2021 02:30,5.97,0.57,5.997149323,5.97,0.57,5.997149323,11.74344,1.11892,11.79662515,0.61344,0.17892,0.639,11.13,0.94,11.16962399,10.32984,1.34912,10.41756782,1.05984,0.30912,1.104,9.27,1.04,9.328156302,7.03,0,7.03,7.03,0,7.03
14/02/2021 03:00,5.88,0.57,5.907562949,5.88,0.57,5.907562949,11.55248,1.11864,11.60651324,0.61248,0.17864,0.638,10.94,0.94,10.98030965,10.13984,1.39912,10.23591188,1.05984,0.30912,1.104,9.08,1.09,9.145189993,6.83,0,6.83,6.83,0,6.83
14/02/2021 03:30,5.74,0.57,5.768231965,5.74,0.57,5.768231965,11.25768,1.11724,11.31298299,0.60768,0.17724,0.633,10.65,0.94,10.69140309,9.98984,1.37912,10.08458602,1.05984,0.30912,1.104,8.93,1.07,8.993875694,6.53,0.27,6.535579546,6.53,0.27,6.535579546
14/02/2021 04:00,5.59,0.57,5.618985674,5.59,0.57,5.618985674,11.03,1.045,11.07939191,0.6,0.175,0.625,10.43,0.87,10.46622186,9.85368,1.32024,9.941732404,1.06368,0.31024,1.108,8.79,1.01,8.847835894,6.31,0.23,6.314190368,6.31,0.23,6.314190368
14/02/2021 04:30,5.46,0.57,5.489672121,5.46,0.57,5.489672121,10.6848,1.1264,10.74400894,0.6048,0.1764,0.63,10.08,0.95,10.1246679,9.65176,1.37968,9.749871179,1.06176,0.30968,1.106,8.59,1.07,8.656384927,6.16,0.34,6.169375981,6.16,0.34,6.169375981
14/02/2021 05:00,5.38,0.57,5.410110905,5.38,0.57,5.410110905,10.42616,1.04388,10.47828697,0.59616,0.17388,0.621,9.83,0.87,9.868424393,9.63272,1.35996,9.7282468,1.06272,0.30996,1.107,8.57,1.05,8.634083622,6.09,0.26,6.095547555,6.09,0.26,6.095547555
14/02/2021 05:30,5.41,0.57,5.439944853,5.41,0.57,5.439944853,10.22808,1.06444,10.28331916,0.59808,0.17444,0.623,9.63,0.89,9.671039241,9.7108,1.3594,9.805488514,1.0608,0.3094,1.105,8.65,1.05,8.71349528,6.14,0.3,6.147324621,6.14,0.3,6.147324621
14/02/2021 06:00,5.41,0.57,5.439944853,5.41,0.57,5.439944853,10.1448,1.0464,10.19862344,0.6048,0.1764,0.63,9.54,0.87,9.579587674,9.86368,1.28024,9.946416319,1.06368,0.31024,1.108,8.8,0.97,8.85329882,6.11,0.27,6.115962721,6.11,0.27,6.115962721
14/02/2021 06:30,5.57,0.47,5.589794272,5.57,0.47,5.589794272,10.07576,1.04668,10.1299792,0.60576,0.17668,0.631,9.47,0.87,9.509879074,10.54272,1.24996,10.61655994,1.06272,0.30996,1.107,9.48,0.94,9.526489385,6.19,0,6.19,6.19,0,6.19
14/02/2021 07:00,5.78,0.39,5.793142498,5.78,0.39,5.793142498,10.03344,1.06892,10.09021844,0.61344,0.17892,0.639,9.42,0.89,9.461950116,10.63272,1.29996,10.71189202,1.06272,0.30996,1.107,9.57,0.99,9.621070626,6.49,0.28,6.496037254,6.49,0.28,6.496037254
14/02/2021 07:30,5.78,0.48,5.799896551,5.78,0.48,5.799896551,9.8196,1.2578,9.899828534,0.6096,0.1778,0.635,9.21,1.08,9.273106276,10.94464,1.42052,11.03644063,1.06464,0.31052,1.109,9.88,1.11,9.942157713,6.55,0.33,6.558307709,6.55,0.33,6.558307709
14/02/2021 08:00,5.71,0.56,5.737394879,5.71,0.56,5.737394879,9.62344,1.40892,9.726029663,0.61344,0.17892,0.639,9.01,1.23,9.093569156,11.11272,1.51996,11.21618581,1.06272,0.30996,1.107,10.05,1.21,10.12257872,6.27,0.4,6.282746215,6.27,0.4,6.282746215
14/02/2021 08:30,6.04,0.53,6.063208721,6.04,0.53,6.063208721,10.11152,1.38836,10.20638919,0.61152,0.17836,0.637,9.5,1.21,9.576747882,11.82368,1.48024,11.91597748,1.06368,0.31024,1.108,10.76,1.17,10.82342367,6.45,0.4,6.462391198,6.45,0.4,6.462391198
14/02/2021 09:00,6.49,0.51,6.51000768,6.49,0.51,6.51000768,11.05536,1.28948,11.13030743,0.61536,0.17948,0.641,10.44,1.11,10.49884279,12.71272,1.36996,12.78632239,1.06272,0.30996,1.107,11.65,1.06,11.69812378,6.85,0.44,6.86411684,6.85,0.44,6.86411684
14/02/2021 09:30,6.92,0.47,6.935942618,6.92,0.47,6.935942618,12.01632,1.23976,12.0801056,0.61632,0.17976,0.642,11.4,1.06,11.44917464,13.65464,1.30052,13.71643342,1.06464,0.31052,1.109,12.59,0.99,12.62886377,7.57,0.44,7.582776536,7.57,0.44,7.582776536
14/02/2021 10:00,7.38,0.44,7.393104896,7.38,0.44,7.393104896,12.91768,1.07724,12.96251915,0.60768,0.17724,0.633,12.31,0.9,12.34285623,14.40176,1.20968,14.45247442,1.06176,0.30968,1.106,13.34,0.9,13.37032535,8,0.31,8.006003997,8,0.31,8.006003997
14/02/2021 10:30,7.84,0.41,7.850713343,7.84,0.41,7.850713343,13.68864,1.03752,13.72790271,0.60864,0.17752,0.634,13.08,0.86,13.10824168,15.23176,1.11968,15.27285815,1.06176,0.30968,1.106,14.17,0.81,14.19313214,8.42,-0.33,8.426464264,8.42,-0.33,8.426464264
14/02/2021 11:00,8.09,0.39,8.099395039,8.09,0.39,8.099395039,14.37,0.905,14.39846954,0.6,0.175,0.625,13.77,0.73,13.78933646,15.74984,1.07912,15.78676534,1.05984,0.30912,1.104,14.69,0.77,14.71016655,8.84,-0.33,8.846157358,8.84,-0.33,8.846157358
14/02/2021 11:30,8.38,0.39,8.38907027,8.38,0.39,8.38907027,15.1,0.845,15.12362473,0.6,0.175,0.625,14.5,0.67,14.51547106,16.26272,1.01996,16.29467337,1.06272,0.30996,1.107,15.2,0.71,15.2165732,9.24,-0.31,9.245198754,9.24,-0.31,9.245198754
14/02/2021 12:00,8.66,0.39,8.668777307,8.66,0.39,8.668777307,15.52248,0.87864,15.54732754,0.61248,0.17864,0.638,14.91,0.7,14.92642288,16.49176,1.04968,16.52513165,1.06176,0.30968,1.106,15.43,0.74,15.44773446,9.52,0.32,9.525376633,9.52,0.32,9.525376633
14/02/2021 12:30,8.85,0.36,8.857319007,8.85,0.36,8.857319007,16.13616,0.63388,16.14860562,0.59616,0.17388,0.621,15.54,0.46,15.54680675,17.00272,0.96996,17.03036435,1.06272,0.30996,1.107,15.94,0.66,15.95365789,9.68,0.35,9.686325413,9.68,0.35,9.686325413
14/02/2021 13:00,9.04,0.34,9.046391546,9.04,0.34,9.046391546,16.46712,0.59416,16.47783563,0.59712,0.17416,0.622,15.87,0.42,15.87555668,17.17272,0.91996,17.19734394,1.06272,0.30996,1.107,16.11,0.61,16.12154459,9.86,0.29,9.864263784,9.86,0.29,9.864263784
14/02/2021 13:30,9.04,0.36,9.047165302,9.04,0.36,9.047165302,16.54808,0.54444,16.55703375,0.59808,0.17444,0.623,15.95,0.37,15.95429096,17.03984,0.93912,17.06569933,1.05984,0.30912,1.104,15.98,0.63,15.99241383,9.82,-0.28,9.823991042,9.82,-0.28,9.823991042
14/02/2021 14:00,9.04,0.36,9.047165302,9.04,0.36,9.047165302,16.07616,0.74388,16.0933613,0.59616,0.17388,0.621,15.48,0.57,15.49049063,16.84272,0.99996,16.87237793,1.06272,0.30996,1.107,15.78,0.69,15.79507835,9.72,0.26,9.723476744,9.72,0.26,9.723476744
14/02/2021 14:30,8.8,0.39,8.808637806,8.8,0.39,8.808637806,15.6352,0.8036,15.65583763,0.5952,0.1736,0.62,15.04,0.63,15.05318903,16.80272,0.97996,16.83127211,1.06272,0.30996,1.107,15.74,0.67,15.75425339,9.68,0.37,9.6870687,9.68,0.37,9.6870687
14/02/2021 15:00,8.77,0.39,8.778667325,8.77,0.39,8.778667325,15.52616,0.80388,15.54695685,0.59616,0.17388,0.621,14.93,0.63,14.94328612,16.68368,1.06024,16.71733493,1.06368,0.31024,1.108,15.62,0.75,15.6379954,9.48,0.37,9.487217716,9.48,0.37,9.487217716
14/02/2021 15:30,8.89,0.39,8.898550444,8.89,0.39,8.898550444,15.45712,0.80416,15.47802416,0.59712,0.17416,0.622,14.86,0.63,14.87334865,16.2408,1.0594,16.27531606,1.0608,0.3094,1.105,15.18,0.75,15.19851637,9.34,0.37,9.347325821,9.34,0.37,9.347325821
14/02/2021 16:00,8.78,0.39,8.788657463,8.78,0.39,8.788657463,15.35712,0.80416,15.3781601,0.59712,0.17416,0.622,14.76,0.63,14.773439,16.34272,1.02996,16.37514319,1.06272,0.30996,1.107,15.28,0.72,15.29695395,9.26,0.4,9.268635282,9.26,0.4,9.268635282
14/02/2021 16:30,8.89,0.41,8.899449421,8.89,0.41,8.899449421,15.6052,0.8336,15.6274488,0.5952,0.1736,0.62,15.01,0.66,15.02450332,16.55176,1.11968,16.58958837,1.06176,0.30968,1.106,15.49,0.81,15.51116372,9.29,0.46,9.301381618,9.29,0.46,9.301381618
14/02/2021 17:00,8.94,0.41,8.949396628,8.94,0.41,8.949396628,15.87,0.885,15.89465712,0.6,0.175,0.625,15.27,0.71,15.28649731,16.55368,1.12024,16.5915418,1.06368,0.31024,1.108,15.49,0.81,15.51116372,9.36,0.52,9.374433316,9.36,0.52,9.374433316
14/02/2021 17:30,9.17,0.37,9.177461523,9.17,0.37,9.177461523,16.34152,0.72836,16.35774386,0.61152,0.17836,0.637,15.73,0.55,15.73961245,16.61368,0.98024,16.64257293,1.06368,0.31024,1.108,15.55,0.67,15.56442739,9.62,0.45,9.630519197,9.62,0.45,9.630519197
14/02/2021 18:00,9.27,0.32,9.275521549,9.27,0.32,9.275521549,16.60384,0.60612,16.61489946,0.60384,0.17612,0.629,16,0.43,16.00577708,16.89368,0.85024,16.91506228,1.06368,0.31024,1.108,15.83,0.54,15.83920768,9.84,0.34,9.845872232,9.84,0.34,9.845872232
14/02/2021 18:30,8.99,0.36,8.997205122,8.99,0.36,8.997205122,16.26712,0.57416,16.27724955,0.59712,0.17416,0.622,15.67,0.4,15.67510447,16.56368,0.85024,16.58548773,1.06368,0.31024,1.108,15.5,0.54,15.5094036,9.57,0.29,9.574392931,9.57,0.29,9.574392931
14/02/2021 19:00,8.66,0.39,8.668777307,8.66,0.39,8.668777307,15.68768,0.67724,15.70229148,0.60768,0.17724,0.633,15.08,0.5,15.08828685,15.72272,0.89996,15.74845555,1.06272,0.30996,1.107,14.66,0.59,14.67186764,9.33,0.36,9.336942754,9.33,0.36,9.336942754
14/02/2021 19:30,8.4,0.39,8.409048698,8.4,0.39,8.409048698,15.38616,0.63388,15.39921178,0.59616,0.17388,0.621,14.79,0.46,14.79715175,15.43368,0.86024,15.45763537,1.06368,0.31024,1.108,14.37,0.55,14.38052155,9.1,0.31,9.105278689,9.1,0.31,9.105278689
14/02/2021 20:00,8.16,0.43,8.171321802,8.16,0.43,8.171321802,14.83712,0.52416,14.84637577,0.59712,0.17416,0.622,14.24,0.35,14.24430061,15.13888,0.81884,15.16100876,1.05888,0.30884,1.103,14.08,0.51,14.08923348,8.87,-0.31,8.875415483,8.87,-0.31,8.875415483
14/02/2021 20:30,7.84,0.45,7.852903921,7.84,0.45,7.852903921,14.31712,0.68416,14.33345736,0.59712,0.17416,0.622,13.72,0.51,13.72947559,14.59176,0.85968,14.61706228,1.06176,0.30968,1.106,13.53,0.55,13.54117425,8.54,0.29,8.544922469,8.54,0.29,8.544922469
14/02/2021 21:00,7.49,0.49,7.506010925,7.49,0.49,7.506010925,13.71616,0.76388,13.73741452,0.59616,0.17388,0.621,13.12,0.59,13.13325931,14.22272,0.85996,14.24869452,1.06272,0.30996,1.107,13.16,0.55,13.17148815,8.25,0.39,8.259213038,8.25,0.39,8.259213038
14/02/2021 21:30,7.29,0.49,7.306449206,7.29,0.49,7.306449206,13.00616,0.76388,13.02857285,0.59616,0.17388,0.621,12.41,0.59,12.42401706,13.92984,0.85912,13.95630788,1.05984,0.30912,1.104,12.87,0.55,12.88174678,7.83,0.39,7.839706627,7.83,0.39,7.839706627
14/02/2021 22:00,6.81,0.53,6.830592946,6.81,0.53,6.830592946,12.18,0.875,12.21138915,0.6,0.175,0.625,11.58,0.7,11.60113788,13.1008,0.9594,13.1358825,1.0608,0.3094,1.105,12.04,0.65,12.05753292,7.42,0.32,7.426897064,7.42,0.32,7.426897064
14/02/2021 22:30,6.47,0.55,6.493335044,6.47,0.55,6.493335044,11.42192,1.05556,11.47059124,0.60192,0.17556,0.627,10.82,0.88,10.8557266,12.41792,0.97856,12.45641669,1.05792,0.30856,1.102,11.36,0.67,11.37974077,7.21,0.04,7.210110956,7.21,0.04,7.210110956
14/02/2021 23:00,6.18,0.55,6.20442584,6.18,0.55,6.20442584,10.72904,0.95472,10.77143396,0.59904,0.17472,0.624,10.13,0.78,10.15998524,11.51888,1.18884,11.58006636,1.05888,0.30884,1.103,10.46,0.88,10.49695194,6.76,-0.16,6.761893226,6.76,-0.16,6.761893226
14/02/2021 23:30,5.76,0.55,5.786199098,5.76,0.55,5.786199098,9.95056,1.14808,10.01657287,0.61056,0.17808,0.636,9.34,0.97,9.390234289,10.93504,1.18772,10.99935355,1.05504,0.30772,1.099,9.88,0.88,9.919112864,6.35,-0.34,6.359095848,6.35,-0.34,6.359095848
15/02/2021 00:00,5.43,0.58,5.460888206,5.43,0.58,5.460888206,9.44808,1.05444,9.506737579,0.59808,0.17444,0.623,8.85,0.88,8.893643798,10.62792,1.15856,10.69088139,1.05792,0.30856,1.102,9.57,0.85,9.607674016,6.01,0,6.01,6.01,0,6.01
15/02/2021 00:30,5.38,0.58,5.411173625,5.38,0.58,5.411173625,10.21616,1.00388,10.2653641,0.59616,0.17388,0.621,9.62,0.83,9.655739226,10.18792,1.26856,10.26659429,1.05792,0.30856,1.102,9.13,0.96,9.180332238,6.07,-0.45,6.086657539,6.07,-0.45,6.086657539
15/02/2021 01:00,5.68,0.58,5.709535883,5.68,0.58,5.709535883,11.54576,1.04668,11.59310627,0.60576,0.17668,0.631,10.94,0.87,10.97453871,10.41792,1.15856,10.48214283,1.05792,0.30856,1.102,9.36,0.85,9.39851584,6.9,0,6.9,6.9,0,6.9
15/02/2021 01:30,5.68,0.58,5.709535883,5.68,0.58,5.709535883,11.7248,1.0064,11.76791298,0.6048,0.1764,0.63,11.12,0.83,11.1509327,10.34984,1.10912,10.40909867,1.05984,0.30912,1.104,9.29,0.8,9.324382017,7.02,0,7.02,7.02,0,7.02
15/02/2021 02:00,5.54,0.58,5.57027827,5.54,0.58,5.57027827,11.41616,0.93388,11.45429356,0.59616,0.17388,0.621,10.82,0.76,10.84665847,10.19696,1.13828,10.26029603,1.05696,0.30828,1.101,9.14,0.83,9.177608621,6.9,0,6.9,6.9,0,6.9
15/02/2021 02:30,5.38,0.58,5.411173625,5.38,0.58,5.411173625,11.26712,0.95416,11.30744951,0.59712,0.17416,0.622,10.67,0.78,10.69847185,10.01888,1.09884,10.07895857,1.05888,0.30884,1.103,8.96,0.79,8.994759585,6.65,0,6.65,6.65,0,6.65
15/02/2021 03:00,5.28,0.58,5.311760537,5.28,0.58,5.311760537,11.16712,0.93416,11.2061244,0.59712,0.17416,0.622,10.57,0.76,10.59728739,9.79696,1.13828,9.86286503,1.05696,0.30828,1.101,8.74,0.83,8.779322297,6.5,-0.33,6.508371532,6.5,-0.33,6.508371532
15/02/2021 03:30,5.24,0.56,5.269838707,5.24,0.56,5.269838707,10.83288,0.99584,10.87855626,0.60288,0.17584,0.628,10.23,0.82,10.26281151,9.40792,1.29856,9.497116236,1.05792,0.30856,1.102,8.35,0.99,8.408483811,6.32,-0.33,6.328609642,6.32,-0.33,6.328609642
15/02/2021 04:00,5.08,0.56,5.110772936,5.08,0.56,5.110772936,10.39536,1.09948,10.45334233,0.61536,0.17948,0.641,9.78,0.92,9.823176676,9.44888,1.16884,9.520899128,1.05888,0.30884,1.103,8.39,0.86,8.43396111,6.05,-0.33,6.058993316,6.05,-0.33,6.058993316
15/02/2021 04:30,5.14,0.49,5.163303206,5.14,0.49,5.163303206,10.09632,1.09976,10.15604006,0.61632,0.17976,0.642,9.48,0.92,9.524536734,9.41792,1.11856,9.484112694,1.05792,0.30856,1.102,8.36,0.81,8.399148766,5.94,0,5.94,5.94,0,5.94
15/02/2021 05:00,5.3,0.45,5.319069467,5.3,0.45,5.319069467,10.02672,1.05696,10.08227546,0.60672,0.17696,0.632,9.42,0.88,9.461014745,9.44984,1.08912,9.512394988,1.05984,0.30912,1.104,8.39,0.78,8.426179443,5.94,-0.28,5.946595665,5.94,-0.28,5.946595665
15/02/2021 05:30,5.63,0.31,5.638528177,5.63,0.31,5.638528177,10.0296,1.0578,10.08522766,0.6096,0.1778,0.635,9.42,0.88,9.461014745,9.73792,1.05856,9.795286377,1.05792,0.30856,1.102,8.68,0.75,8.712341821,6.22,-0.33,6.228747868,6.22,-0.33,6.228747868
