Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
15/02/2021 06:00,5.98,0.26,5.985649505,5.98,0.26,5.985649505,10.15632,1.05976,10.21146058,0.61632,0.17976,0.642,9.54,0.88,9.580501031,10.19176,0.95968,10.23684315,1.06176,0.30968,1.106,9.13,0.65,9.153108762,6.48,-0.28,6.486046562,6.48,-0.28,6.486046562
15/02/2021 06:30,6.8,-0.32,6.807525248,6.8,-0.32,6.807525248,10.65672,0.86696,10.6919269,0.60672,0.17696,0.632,10.05,0.69,10.07365872,11.43984,0.78912,11.46702444,1.05984,0.30912,1.104,10.38,0.48,10.39109234,7.22,-0.52,7.238701541,7.22,-0.52,7.238701541
15/02/2021 07:00,7.13,-0.39,7.140658233,7.13,-0.39,7.140658233,11.15728,0.80004,11.18592692,0.61728,0.18004,0.643,10.54,0.62,10.55821955,12.40888,0.50884,12.41930839,1.05888,0.30884,1.103,11.35,0.2,11.35176198,7.99,-0.73,8.023278632,7.99,-0.73,8.023278632
15/02/2021 07:30,7.59,-0.45,7.603328219,7.59,-0.45,7.603328219,11.37056,0.79808,11.39853352,0.61056,0.17808,0.636,10.76,0.62,10.77784765,13.54176,-0.09032,13.5420612,1.06176,0.30968,1.106,12.48,-0.4,12.48640861,8.66,-0.67,8.685879345,8.66,-0.67,8.685879345
15/02/2021 08:00,8.17,-0.56,8.189169677,8.17,-0.56,8.189169677,11.58248,0.79864,11.60998143,0.61248,0.17864,0.638,10.97,0.62,10.98750654,14.58984,-0.31088,14.59315174,1.05984,0.30912,1.104,13.53,-0.62,13.54419802,8.99,-0.72,9.018785949,8.99,-0.72,9.018785949
15/02/2021 08:30,8.77,-0.74,8.801164696,8.77,-0.74,8.801164696,12.19904,0.66472,12.21713672,0.59904,0.17472,0.624,11.6,0.49,11.61034453,16.03176,-0.64032,16.04454232,1.06176,0.30968,1.106,14.97,-0.95,15.00011333,9.74,-0.95,9.786219904,9.74,-0.95,9.786219904
15/02/2021 09:00,9.13,-0.78,9.163258154,9.13,-0.78,9.163258154,12.96672,0.62696,12.98186837,0.60672,0.17696,0.632,12.36,0.45,12.36818903,16.87984,-0.72088,16.89522614,1.05984,0.30912,1.104,15.82,-1.03,15.85349488,10.4,-0.99,10.44701393,10.4,-0.99,10.44701393
15/02/2021 09:30,9.51,-0.92,9.554396894,9.51,-0.92,9.554396894,13.40344,0.59892,13.41681441,0.61344,0.17892,0.639,12.79,0.42,12.79689415,17.62176,-0.94032,17.64683051,1.06176,0.30968,1.106,16.56,-1.25,16.60710992,10.59,-0.92,10.62988711,10.59,-0.92,10.62988711
15/02/2021 10:00,9.74,-0.92,9.783353208,9.74,-0.92,9.783353208,13.73344,0.59892,13.74649335,0.61344,0.17892,0.639,13.12,0.42,13.12672084,17.90984,-1.04088,17.94006132,1.05984,0.30912,1.104,16.85,-1.35,16.90399361,10.97,-0.99,11.01458124,10.97,-0.99,11.01458124
15/02/2021 10:30,9.49,-0.82,9.525360886,9.49,-0.82,9.525360886,13.74904,0.57472,13.76104662,0.59904,0.17472,0.624,13.15,0.4,13.15608224,17.99792,-0.97144,18.02411773,1.05792,0.30856,1.102,16.94,-1.28,16.98829008,10.97,-1.02,11.01731819,10.97,-1.02,11.01731819
15/02/2021 11:00,9.6,-0.91,9.643033755,9.6,-0.91,9.643033755,13.82,-0.235,13.82199787,0.6,0.175,0.625,13.22,-0.41,13.22635626,17.77888,-1.00116,17.80704623,1.05888,0.30884,1.103,16.72,-1.31,16.77124026,11.04,-1.11,11.09566131,11.04,-1.11,11.09566131
15/02/2021 11:30,9.6,-0.94,9.645911051,9.6,-0.94,9.645911051,14.10288,-0.18416,14.10408236,0.60288,0.17584,0.628,13.5,-0.36,13.50479915,18.09504,-1.21228,18.13560298,1.05504,0.30772,1.099,17.04,-1.52,17.1076591,11.04,-1.16,11.10077475,11.04,-1.16,11.10077475
15/02/2021 12:00,9.7,-0.94,9.745439959,9.7,-0.94,9.745439959,14.15192,-0.20444,14.1533966,0.60192,0.17556,0.627,13.55,-0.38,13.55532737,18.13696,-1.24172,18.17941656,1.05696,0.30828,1.101,17.08,-1.55,17.15018659,11.23,-1.22,11.29607454,11.23,-1.22,11.29607454
15/02/2021 12:30,9.51,-0.9,9.552491822,9.51,-0.9,9.552491822,14.18152,-0.16164,14.18244115,0.61152,0.17836,0.637,13.57,-0.34,13.57425873,17.97504,-1.12228,18.01004096,1.05504,0.30772,1.099,16.92,-1.43,16.98032096,11.29,-1.22,11.35572543,11.29,-1.22,11.35572543
15/02/2021 13:00,9.54,-0.9,9.582358791,9.54,-0.9,9.582358791,14.13056,0.41808,14.1367435,0.61056,0.17808,0.636,13.52,0.24,13.52213001,17.98464,-1.11948,18.01944814,1.06464,0.31052,1.109,16.92,-1.43,16.98032096,11.22,-1.09,11.2728213,11.22,-1.09,11.2728213
15/02/2021 13:30,9.52,-0.81,9.554396894,9.52,-0.81,9.554396894,14.09536,0.65948,14.11077912,0.61536,0.17948,0.641,13.48,0.48,13.48854329,17.91368,-0.77976,17.93064296,1.06368,0.31024,1.108,16.85,-1.09,16.88521839,11.36,-1.16,11.41907177,11.36,-1.16,11.41907177
15/02/2021 14:00,9.44,-0.84,9.477299193,9.44,-0.84,9.477299193,14.03632,0.60976,14.04955823,0.61632,0.17976,0.642,13.42,0.43,13.4268872,17.86176,-0.95032,17.88702263,1.06176,0.30968,1.106,16.8,-1.26,16.84718374,11.14,-1.2,11.20444555,11.14,-1.2,11.20444555
15/02/2021 14:30,9.14,-0.8,9.174944142,9.14,-0.8,9.174944142,13.62632,0.62976,13.64086487,0.61632,0.17976,0.642,13.01,0.45,13.01778015,17.86464,-1.01948,17.89370565,1.06464,0.31052,1.109,16.8,-1.33,16.8525636,10.7,-1.25,10.77276659,10.7,-1.25,10.77276659
15/02/2021 15:00,8.95,-0.75,8.981369606,8.95,-0.75,8.981369606,13.36632,0.66976,13.38308966,0.61632,0.17976,0.642,12.75,0.49,12.75941221,17.02176,-0.66032,17.03456298,1.06176,0.30968,1.106,15.96,-0.97,15.98944965,10.48,-1.27,10.55667088,10.48,-1.27,10.55667088
15/02/2021 15:30,8.78,-0.59,8.799801134,8.78,-0.59,8.799801134,13.34728,0.67004,13.36408759,0.61728,0.18004,0.643,12.73,0.49,12.73942699,16.76368,-0.62976,16.7755049,1.06368,0.31024,1.108,15.7,-0.94,15.72811495,10.34,-1.22,10.41172416,10.34,-1.22,10.41172416
15/02/2021 16:00,8.64,-0.39,8.648797604,8.64,-0.39,8.648797604,13.6048,0.7564,13.62581095,0.6048,0.1764,0.63,13,0.58,13.01293203,16.8808,-0.6306,16.89257426,1.0608,0.3094,1.105,15.82,-0.94,15.84790207,10.21,-1.06,10.26487701,10.21,-1.06,10.26487701
15/02/2021 16:30,8.83,-0.35,8.836933857,8.83,-0.35,8.836933857,13.93808,0.68444,13.95487485,0.59808,0.17444,0.623,13.34,0.51,13.34974532,16.91368,-0.34976,16.91729598,1.06368,0.31024,1.108,15.85,-0.66,15.86373537,9.96,-0.95,10.00520365,9.96,-0.95,10.00520365
15/02/2021 17:00,8.98,-0.3,8.985009738,8.98,-0.3,8.985009738,14.70056,0.74808,14.71958179,0.61056,0.17808,0.636,14.09,0.57,14.10152474,17.33464,-0.16948,17.33546848,1.06464,0.31052,1.109,16.27,-0.48,16.27707898,9.78,-0.67,9.802923033,9.78,-0.67,9.802923033
15/02/2021 17:30,9.31,-0.23,9.312840598,9.31,-0.23,9.312840598,15.62288,0.57584,15.63348877,0.60288,0.17584,0.628,15.02,0.4,15.02532529,17.42464,-0.03948,17.42468473,1.06464,0.31052,1.109,16.36,-0.35,16.36374346,9.91,-0.51,9.92311443,9.91,-0.51,9.92311443
15/02/2021 18:00,9.57,-0.29,9.574392931,9.57,-0.29,9.574392931,16.22616,-0.32612,16.22943692,0.59616,0.17388,0.621,15.63,-0.5,15.6379954,17.23656,-0.14892,17.23720331,1.06656,0.31108,1.111,16.17,-0.46,16.17654166,10.14,-0.62,10.15893695,10.14,-0.62,10.15893695
15/02/2021 18:30,9.35,-0.32,9.355474333,9.35,-0.32,9.355474333,16.00712,-0.34584,16.01085557,0.59712,0.17416,0.622,15.41,-0.52,15.41877103,16.80368,-0.07976,16.80386929,1.06368,0.31024,1.108,15.74,-0.39,15.7448309,9.98,-0.64,10.00049999,9.98,-0.64,10.00049999
15/02/2021 19:00,9.19,-0.32,9.195569585,9.19,-0.32,9.195569585,15.38152,0.56836,15.39201711,0.61152,0.17836,0.637,14.77,0.39,14.77514805,15.95656,0.15108,15.95727521,1.06656,0.31108,1.111,14.89,-0.16,14.89085961,9.63,-0.61,9.649300493,9.63,-0.61,9.649300493
15/02/2021 19:30,8.69,0.15,8.691294495,8.69,0.15,8.691294495,14.95288,0.39584,14.95811852,0.60288,0.17584,0.628,14.35,0.22,14.35168631,15.43464,0.70052,15.4505288,1.06464,0.31052,1.109,14.37,0.39,14.3752913,9.11,-0.59,9.129085387,9.11,-0.59,9.129085387
15/02/2021 20:00,8.29,0.3,8.295426451,8.29,0.3,8.295426451,14.33712,0.59416,14.34942633,0.59712,0.17416,0.622,13.74,0.42,13.74641772,15.02848,0.54164,15.03823743,1.06848,0.31164,1.113,13.96,0.23,13.96189457,8.74,-0.35,8.747005202,8.74,-0.35,8.747005202
15/02/2021 20:30,8,0.33,8.006803357,8,0.33,8.006803357,13.87712,0.59416,13.88983389,0.59712,0.17416,0.622,13.28,0.42,13.28663991,14.65848,-0.01836,14.6584915,1.06848,0.31164,1.113,13.59,-0.33,13.59400603,8.54,-0.35,8.547169122,8.54,-0.35,8.547169122
15/02/2021 21:00,7.67,0.36,7.678443853,7.67,0.36,7.678443853,13.22808,0.59444,13.24142966,0.59808,0.17444,0.623,12.63,0.42,12.63698144,14.2156,0.6608,14.23095007,1.0656,0.3108,1.11,13.15,0.35,13.15465697,8.17,-0.33,8.176661911,8.17,-0.33,8.176661911
15/02/2021 21:30,7.44,0.36,7.448704585,7.44,0.36,7.448704585,12.60808,0.75444,12.63063185,0.59808,0.17444,0.623,12.01,0.58,12.02399684,13.5656,0.7008,13.58368963,1.0656,0.3108,1.11,12.5,0.39,12.50608252,7.71,-0.3,7.715834368,7.71,-0.3,7.715834368
15/02/2021 22:00,6.78,0.43,6.793622009,6.78,0.43,6.793622009,11.73536,0.90948,11.77054919,0.61536,0.17948,0.641,11.12,0.73,11.14393557,12.9056,0.7408,12.92684401,1.0656,0.3108,1.11,11.84,0.43,11.8478057,7.22,0.32,7.227087934,7.22,0.32,7.227087934
15/02/2021 22:30,6.43,0.43,6.444361877,6.43,0.43,6.444361877,11.0744,0.9492,11.11500409,0.6144,0.1792,0.64,10.46,0.77,10.48830301,12.19752,0.83136,12.22581914,1.06752,0.31136,1.112,11.13,0.52,11.14214073,6.83,0.26,6.834946964,6.83,0.26,6.834946964
15/02/2021 23:00,6.01,0.45,6.026823376,6.01,0.45,6.026823376,10.2548,0.9264,10.29655962,0.6048,0.1764,0.63,9.65,0.75,9.679101198,11.36464,0.89052,11.39947666,1.06464,0.31052,1.109,10.3,0.58,10.31631717,6.41,-0.28,6.41611253,6.41,-0.28,6.41611253
15/02/2021 23:30,5.61,0.42,5.625699956,5.61,0.42,5.625699956,9.56056,0.96808,9.609447768,0.61056,0.17808,0.636,8.95,0.79,8.984798273,10.53656,1.07108,10.59085969,1.06656,0.31108,1.111,9.47,0.76,9.500447358,6.05,-0.16,6.052115333,6.05,-0.16,6.052115333
16/02/2021 00:00,5.27,0.42,5.286709752,5.27,0.42,5.286709752,9.17712,0.86416,9.217716854,0.59712,0.17416,0.622,8.58,0.69,8.607700041,10.43464,0.90052,10.47342581,1.06464,0.31052,1.109,9.37,0.59,9.388556865,5.81,-0.31,5.818264346,5.81,-0.31,5.818264346
16/02/2021 00:30,5.27,0.42,5.286709752,5.27,0.42,5.286709752,9.81192,0.93556,9.856421592,0.60192,0.17556,0.627,9.21,0.76,9.241304021,10.27272,0.93996,10.31563381,1.06272,0.30996,1.107,9.21,0.63,9.231522085,5.88,0.28,5.886662892,5.88,0.28,5.886662892
16/02/2021 01:00,5.6,0.42,5.615727914,5.6,0.42,5.615727914,10.99576,0.90668,11.03307784,0.60576,0.17668,0.631,10.39,0.73,10.41561328,10.53464,0.90052,10.57305898,1.06464,0.31052,1.109,9.47,0.59,9.488361292,6.65,0,6.65,6.65,0,6.65
16/02/2021 01:30,5.6,0.42,5.615727914,5.6,0.42,5.615727914,11.16096,0.82528,11.19143044,0.60096,0.17528,0.626,10.56,0.65,10.57998582,10.5108,0.8794,10.54752393,1.0608,0.3094,1.105,9.45,0.57,9.467174869,6.65,-0.22,6.653638103,6.65,-0.22,6.653638103
16/02/2021 02:00,5.46,0.42,5.47613002,5.46,0.42,5.47613002,10.84808,0.80444,10.87786576,0.59808,0.17444,0.623,10.25,0.63,10.26934272,10.32176,0.87968,10.35917788,1.06176,0.30968,1.106,9.26,0.57,9.27752661,6.47,-0.22,6.47373926,6.47,-0.22,6.47373926
16/02/2021 02:30,5.33,0.42,5.346522234,5.33,0.42,5.346522234,10.51632,0.95976,10.56002489,0.61632,0.17976,0.642,9.9,0.78,9.930679735,10.15984,0.83912,10.19443334,1.05984,0.30912,1.104,9.1,0.53,9.115421,6.21,-0.22,6.213895718,6.21,-0.22,6.213895718
16/02/2021 03:00,5.17,0.42,5.187031907,5.17,0.42,5.187031907,10.42632,0.92976,10.46769327,0.61632,0.17976,0.642,9.81,0.75,9.838627953,9.9508,0.8394,9.986141046,1.0608,0.3094,1.105,8.89,0.53,8.905784637,6.1,-0.29,6.106889552,6.1,-0.29,6.106889552
16/02/2021 03:30,5.07,0.42,5.087366706,5.07,0.42,5.087366706,10.12728,0.96004,10.17268288,0.61728,0.18004,0.643,9.51,0.78,9.541933766,9.31984,1.10912,9.385604125,1.05984,0.30912,1.104,8.26,0.8,8.298650493,5.86,-0.3,5.867674156,5.86,-0.3,5.867674156
16/02/2021 04:00,4.89,0.42,4.908003667,4.89,0.42,4.908003667,9.81728,0.96004,9.864109864,0.61728,0.18004,0.643,9.2,0.78,9.233006011,9.43888,0.91884,9.483497382,1.05888,0.30884,1.103,8.38,0.61,8.402172338,5.65,-0.27,5.656447648,5.65,-0.27,5.656447648
16/02/2021 04:30,4.89,0.39,4.905527495,4.89,0.39,4.905527495,9.57632,0.95976,9.624294468,0.61632,0.17976,0.642,8.96,0.78,8.993886813,9.3808,0.9594,9.429732605,1.0608,0.3094,1.105,8.32,0.65,8.345352,5.61,-0.34,5.620293587,5.61,-0.34,5.620293587
16/02/2021 05:00,4.95,0.39,4.965339868,4.95,0.39,4.965339868,9.39632,0.95976,9.445208775,0.61632,0.17976,0.642,8.78,0.78,8.814578833,9.41696,0.91828,9.461626382,1.05696,0.30828,1.101,8.36,0.61,8.382225242,5.61,-0.4,5.624242171,5.61,-0.4,5.624242171
16/02/2021 05:30,5.12,0.32,5.129990253,5.12,0.32,5.129990253,9.37728,0.96004,9.426296038,0.61728,0.18004,0.643,8.76,0.78,8.794657469,9.61176,0.89968,9.653774101,1.06176,0.30968,1.106,8.55,0.59,8.570332549,5.94,-0.4,5.95345278,5.94,-0.4,5.95345278
16/02/2021 06:00,5.4,0.28,5.407254386,5.4,0.28,5.407254386,9.5844,0.8992,9.626488664,0.6144,0.1792,0.64,8.97,0.72,8.998849927,10.22176,0.78968,10.25221791,1.06176,0.30968,1.106,9.16,0.48,9.172567798,6.28,-0.51,6.300674567,6.28,-0.51,6.300674567
16/02/2021 06:30,6.18,-0.29,6.186800466,6.18,-0.29,6.186800466,10.22576,0.71668,10.25084376,0.60576,0.17668,0.631,9.62,0.54,9.635144005,11.16368,0.71024,11.18625013,1.06368,0.31024,1.108,10.1,0.4,10.10791769,7.13,-0.65,7.159567026,7.13,-0.65,7.159567026
16/02/2021 07:00,6.76,-0.38,6.770672049,6.76,-0.38,6.770672049,10.63864,0.63752,10.65772456,0.60864,0.17752,0.634,10.03,0.46,10.04054281,12.5756,0.1908,12.57704735,1.0656,0.3108,1.11,11.51,-0.12,11.51062553,7.82,-0.75,7.855883146,7.82,-0.75,7.855883146
16/02/2021 07:30,7.27,-0.43,7.282705541,7.27,-0.43,7.282705541,10.72536,0.74948,10.75151466,0.61536,0.17948,0.641,10.11,0.57,10.1260555,13.8056,-0.2092,13.80718494,1.0656,0.3108,1.11,12.74,-0.52,12.75060783,8.41,-0.73,8.441623067,8.41,-0.73,8.441623067
16/02/2021 08:00,7.68,-0.5,7.696258831,7.68,-0.5,7.696258831,10.84536,0.76948,10.8726231,0.61536,0.17948,0.641,10.23,0.59,10.24699956,14.73656,-0.45892,14.74370402,1.06656,0.31108,1.111,13.67,-0.77,13.691669,8.7,-0.84,8.740457654,8.7,-0.84,8.740457654
16/02/2021 08:30,8.25,-0.67,8.277161349,8.25,-0.67,8.277161349,11.49632,0.71976,11.51882928,0.61632,0.17976,0.642,10.88,0.54,10.89339249,15.5656,-0.7192,15.58220626,1.0656,0.3108,1.11,14.5,-1.03,14.53653673,9.59,-1.15,9.658705917,9.59,-1.15,9.658705917
16/02/2021 09:00,8.62,-0.74,8.651705034,8.62,-0.74,8.651705034,12.01536,0.69948,12.03570306,0.61536,0.17948,0.641,11.4,0.52,11.41185349,16.29848,-0.81836,16.31901233,1.06848,0.31164,1.113,15.23,-1.13,15.27186302,9.98,-1.06,10.03613471,9.98,-1.06,10.03613471
16/02/2021 09:30,9.01,-0.85,9.050005525,9.01,-0.85,9.050005525,12.58152,0.60836,12.59621957,0.61152,0.17836,0.637,11.97,0.43,11.97772099,16.82752,-1.04864,16.86016237,1.06752,0.31136,1.112,15.76,-1.36,15.81857136,10.24,-1.02,10.29067539,10.24,-1.02,10.29067539
16/02/2021 10:00,9.06,-0.87,9.10167567,9.06,-0.87,9.10167567,12.77344,0.60892,12.78794561,0.61344,0.17892,0.639,12.16,0.43,12.16760042,17.27752,-1.04864,17.30931377,1.06752,0.31136,1.112,16.21,-1.36,16.26695116,10.31,-0.99,10.35742246,10.31,-0.99,10.35742246
16/02/2021 10:30,8.98,-0.82,9.017361033,8.98,-0.82,9.017361033,13.0596,0.5978,13.07327491,0.6096,0.1778,0.635,12.45,0.42,12.45708232,17.23752,-1.01864,17.2675917,1.06752,0.31136,1.112,16.17,-1.33,16.22460477,10.5,-0.91,10.53935956,10.5,-0.91,10.53935956
16/02/2021 11:00,9.1,-0.89,9.143418398,9.1,-0.89,9.143418398,13.29536,0.57948,13.30798236,0.61536,0.17948,0.641,12.68,0.4,12.68630758,16.8156,-0.8892,16.8390938,1.0656,0.3108,1.11,15.75,-1.2,15.79564813,10.39,-0.97,10.43518088,10.39,-0.97,10.43518088
16/02/2021 11:30,9.02,-0.89,9.063801631,9.02,-0.89,9.063801631,13.21344,0.57892,13.22611602,0.61344,0.17892,0.639,12.6,0.4,12.60634761,17.02656,-1.11892,17.06328595,1.06656,0.31108,1.111,15.96,-1.43,16.02393522,10.48,-1.02,10.52952041,10.48,-1.02,10.52952041
16/02/2021 12:00,9.06,-0.97,9.111778092,9.06,-0.97,9.111778092,13.20576,-0.20332,13.2073251,0.60576,0.17668,0.631,12.6,-0.38,12.60572886,17.07368,-1.27976,17.12157511,1.06368,0.31024,1.108,16.01,-1.59,16.08876005,10.5,-1.22,10.57063858,10.5,-1.22,10.57063858
16/02/2021 12:30,12.94,-0.97,12.97630533,12.94,-0.97,12.97630533,9.81536,0.46948,9.826581471,0.61536,0.17948,0.641,9.2,0.29,9.204569517,17.3156,-1.1292,17.35238012,1.0656,0.3108,1.11,16.25,-1.44,16.31367831,10.81,-1.17,10.87313202,10.81,-1.17,10.87313202
16/02/2021 13:00,14.16,-1.07,14.20036971,14.16,-1.07,14.20036971,8.9844,0.5992,9.004359167,0.6144,0.1792,0.64,8.37,0.42,8.380531009,17.28464,-1.01948,17.3146793,1.06464,0.31052,1.109,16.22,-1.33,16.27443701,10.71,-1.02,10.75846179,10.71,-1.02,10.75846179
16/02/2021 13:30,13.97,-0.88,13.99768909,13.97,-0.88,13.99768909,8.92536,0.59948,8.945469658,0.61536,0.17948,0.641,8.31,0.42,8.320606949,17.15368,-1.01976,17.18396485,1.06368,0.31024,1.108,16.09,-1.33,16.14487535,10.87,-1.16,10.9317199,10.87,-1.16,10.9317199
16/02/2021 14:00,13.71,-0.94,13.74218687,13.71,-0.94,13.74218687,8.64632,0.71976,8.676226369,0.61632,0.17976,0.642,8.03,0.54,8.04813643,17.1556,-1.1192,17.19206852,1.0656,0.3108,1.11,16.09,-1.43,16.15342069,10.71,-1.16,10.77263663,10.71,-1.16,10.77263663
16/02/2021 14:30,11.18,-0.84,11.21151194,11.18,-0.84,11.21151194,11.1944,0.6892,11.21559575,0.6144,0.1792,0.64,10.58,0.51,10.59228493,16.99272,-1.06004,17.02575161,1.06272,0.30996,1.107,15.93,-1.37,15.98880233,10.72,-1.08,10.77426564,10.72,-1.08,10.77426564
16/02/2021 15:00,8.93,-0.71,8.958180619,8.93,-0.71,8.958180619,13.31536,0.60948,13.32930147,0.61536,0.17948,0.641,12.7,0.43,12.70727744,16.73464,-0.72948,16.75053184,1.06464,0.31052,1.109,15.67,-1.04,15.70447388,10.58,-1.26,10.65476419,10.58,-1.26,10.65476419
16/02/2021 15:30,8.83,-0.65,8.8538918,8.83,-0.65,8.8538918,13.24632,0.65976,13.26274017,0.61632,0.17976,0.642,12.63,0.48,12.63911785,16.83272,-0.68004,16.84645117,1.06272,0.30996,1.107,15.77,-0.99,15.80104427,10.28,-1.23,10.35332314,10.28,-1.23,10.35332314
16/02/2021 16:00,8.92,-0.61,8.940833294,8.92,-0.61,8.940833294,13.5344,0.7092,13.55296824,0.6144,0.1792,0.64,12.92,0.53,12.93086617,16.63368,-0.52976,16.64211393,1.06368,0.31024,1.108,15.57,-0.84,15.5926425,10.07,-1.06,10.12563578,10.07,-1.06,10.12563578
16/02/2021 16:30,8.98,-0.56,8.997444082,8.98,-0.56,8.997444082,13.90536,0.70948,13.9234478,0.61536,0.17948,0.641,13.29,0.53,13.3005639,16.72272,-0.43004,16.72824852,1.06272,0.30996,1.107,15.66,-0.74,15.67747429,10.07,-1,10.11953062,10.07,-1,10.11953062
16/02/2021 17:00,8.9,-0.4,8.908984229,8.9,-0.4,8.908984229,14.4144,0.7292,14.43283271,0.6144,0.1792,0.64,13.8,0.55,13.8109558,16.83368,-0.22976,16.8352479,1.06368,0.31024,1.108,15.77,-0.54,15.77924269,9.81,-0.8,9.842565722,9.81,-0.8,9.842565722
16/02/2021 17:30,9.04,-0.23,9.042925412,9.04,-0.23,9.042925412,15.16616,0.61388,15.17857891,0.59616,0.17388,0.621,14.57,0.44,14.57664227,16.93656,0.07108,16.93670915,1.06656,0.31108,1.111,15.87,-0.24,15.87181464,9.51,-0.42,9.51926993,9.51,-0.42,9.51926993
16/02/2021 18:00,9.28,-0.31,9.285176358,9.28,-0.31,9.285176358,15.67632,0.56976,15.68667062,0.61632,0.17976,0.642,15.06,0.39,15.06504895,16.8756,0.0508,16.87567646,1.0656,0.3108,1.11,15.81,-0.26,15.81213774,9.69,-0.44,9.699984536,9.69,-0.44,9.699984536
16/02/2021 18:30,8.92,-0.28,8.924393537,8.92,-0.28,8.924393537,15.67344,0.56892,15.68376203,0.61344,0.17892,0.639,15.06,0.39,15.06504895,16.63656,0.05108,16.63663842,1.06656,0.31108,1.111,15.57,-0.26,15.57217069,9.52,-0.49,9.532601953,9.52,-0.49,9.532601953
16/02/2021 19:00,8.88,-0.32,8.885763895,8.88,-0.32,8.885763895,15.16536,0.56948,15.17604861,0.61536,0.17948,0.641,14.55,0.39,14.55522587,16.09464,0.16052,16.09544045,1.06464,0.31052,1.109,15.03,-0.15,15.03074848,9.21,-0.54,9.225817037,9.21,-0.54,9.225817037
16/02/2021 19:30,8.6,-0.37,8.607955623,8.6,-0.37,8.607955623,14.80904,0.44472,14.81571603,0.59904,0.17472,0.624,14.21,0.27,14.21256486,15.5956,0.4908,15.60332093,1.0656,0.3108,1.11,14.53,0.18,14.53111489,8.98,-0.59,8.999361088,8.98,-0.59,8.999361088
16/02/2021 20:00,8.13,0.33,8.136694661,8.13,0.33,8.136694661,14.19712,0.26416,14.19957735,0.59712,0.17416,0.622,13.6,0.09,13.60029779,15.20752,-0.07864,15.20772333,1.06752,0.31136,1.112,14.14,-0.39,14.14537734,8.61,-0.43,8.620730827,8.61,-0.43,8.620730827
16/02/2021 20:30,7.76,0.33,7.767013583,7.76,0.33,7.767013583,13.49,0.675,13.50687695,0.6,0.175,0.625,12.89,0.5,12.89969379,14.7856,0.0608,14.78572501,1.0656,0.3108,1.11,13.72,-0.25,13.72227751,8.31,-0.52,8.326253659,8.31,-0.52,8.326253659
16/02/2021 21:00,7.45,0.37,7.459182261,7.45,0.37,7.459182261,12.92,0.675,12.93762053,0.6,0.175,0.625,12.32,0.5,12.33014193,14.07752,0.52136,14.08717096,1.06752,0.31136,1.112,13.01,0.21,13.01169474,7.93,-0.4,7.940081864,7.93,-0.4,7.940081864
16/02/2021 21:30,7.19,0.39,7.200569422,7.19,0.39,7.200569422,12.40712,0.67416,12.42542226,0.59712,0.17416,0.622,11.81,0.5,11.82057951,13.59464,0.41052,13.60083686,1.06464,0.31052,1.109,12.53,0.1,12.53039904,7.61,-0.32,7.616725018,7.61,-0.32,7.616725018
16/02/2021 22:00,6.82,0.39,6.831141925,6.82,0.39,6.831141925,11.55288,0.82584,11.58235935,0.60288,0.17584,0.628,10.95,0.65,10.96927527,12.75656,0.73108,12.77749197,1.06656,0.31108,1.111,11.69,0.42,11.69754248,7.05,-0.27,7.055168318,7.05,-0.27,7.055168318
16/02/2021 22:30,6.36,0.44,6.375201958,6.36,0.44,6.375201958,10.93056,0.91808,10.96904794,0.61056,0.17808,0.636,10.32,0.74,10.34649699,12.1256,0.7808,12.1507129,1.0656,0.3108,1.11,11.06,0.47,11.06998193,6.65,-0.17,6.652172577,6.65,-0.17,6.652172577
16/02/2021 23:00,5.91,0.44,5.926356385,5.91,0.44,5.926356385,10.21192,0.88556,10.2502452,0.60192,0.17556,0.627,9.61,0.71,9.636192194,11.17656,0.87108,11.21045377,1.06656,0.31108,1.111,10.11,0.56,10.12549752,6.18,-0.28,6.18633979,6.18,-0.28,6.18633979
16/02/2021 23:30,5.52,0.44,5.537508465,5.52,0.44,5.537508465,9.48808,0.83444,9.524702211,0.59808,0.17444,0.623,8.89,0.66,8.914465772,10.2856,1.0308,10.3371232,1.0656,0.3108,1.11,9.22,0.72,9.248070069,5.83,-0.31,5.838236035,5.83,-0.31,5.838236035
17/02/2021 00:00,5.25,0.44,5.268405831,5.25,0.44,5.268405831,8.94632,1.03976,9.006538869,0.61632,0.17976,0.642,8.33,0.86,8.374276088,10.02752,0.94136,10.0716094,1.06752,0.31136,1.112,8.96,0.63,8.98212113,5.53,0.3,5.538131454,5.53,0.3,5.538131454
17/02/2021 00:30,5.19,0.44,5.208617859,5.19,0.44,5.208617859,9.77672,0.93696,9.821514547,0.60672,0.17696,0.632,9.17,0.76,9.201440105,9.90848,0.97164,9.956006237,1.06848,0.31164,1.113,8.84,0.66,8.86460377,5.65,0.3,5.657958996,5.65,0.3,5.657958996
17/02/2021 01:00,5.56,0.39,5.573661274,5.56,0.39,5.573661274,10.97632,0.90976,11.01395769,0.61632,0.17976,0.642,10.36,0.73,10.38568727,10.12656,0.94108,10.17019415,1.06656,0.31108,1.111,9.06,0.63,9.081877559,6.4,0,6.4,6.4,0,6.4
17/02/2021 01:30,5.57,0.41,5.585069382,5.57,0.41,5.585069382,11.0544,0.9092,11.09172683,0.6144,0.1792,0.64,10.44,0.73,10.46549091,10.09848,0.94164,10.14228693,1.06848,0.31164,1.113,9.03,0.63,9.051950066,6.4,0,6.4,6.4,0,6.4
17/02/2021 02:00,5.46,0.41,5.475372133,5.46,0.41,5.475372133,10.82152,0.90836,10.85957702,0.61152,0.17836,0.637,10.21,0.73,10.2360637,9.95848,0.94164,10.00290007,1.06848,0.31164,1.113,8.89,0.63,8.912294878,6.21,-0.22,6.213895718,6.21,-0.22,6.213895718
17/02/2021 02:30,5.32,0.41,5.335775483,5.32,0.41,5.335775483,10.69288,0.80584,10.72320198,0.60288,0.17584,0.628,10.09,0.63,10.10964886,9.89656,0.94108,9.94120372,1.06656,0.31108,1.111,8.83,0.63,8.85244599,6.08,0,6.08,6.08,0,6.08
17/02/2021 03:00,5.14,0.41,5.156326212,5.14,0.41,5.156326212,10.48616,0.77388,10.51467745,0.59616,0.17388,0.621,9.89,0.6,9.908183486,9.73752,0.98136,9.786846438,1.06752,0.31136,1.112,8.67,0.67,8.695849585,5.94,-0.22,5.944072678,5.94,-0.22,5.944072678
17/02/2021 03:30,4.96,0.43,4.978604222,4.96,0.43,4.978604222,10.10384,0.82612,10.13755676,0.60384,0.17612,0.629,9.5,0.65,9.522210878,9.3556,1.1308,9.423691421,1.0656,0.3108,1.11,8.29,0.82,8.33045617,5.67,0,5.67,5.67,0,5.67
17/02/2021 04:00,4.84,0.43,4.859063696,4.84,0.43,4.859063696,9.64808,0.82444,9.683240625,0.59808,0.17444,0.623,9.05,0.65,9.073312515,9.45656,0.97108,9.506288624,1.06656,0.31108,1.111,8.39,0.66,8.415919439,5.45,0,5.45,5.45,0,5.45
17/02/2021 04:30,4.82,0.43,4.839142486,4.82,0.43,4.839142486,9.33728,0.95004,9.385487403,0.61728,0.18004,0.643,8.72,0.77,8.753930546,9.36656,0.97108,9.416763913,1.06656,0.31108,1.111,8.3,0.66,8.326199613,5.32,0.22,5.324546929,5.32,0.22,5.324546929
17/02/2021 05:00,4.92,0.36,4.93315315,4.92,0.36,4.93315315,9.18536,0.94948,9.23430293,0.61536,0.17948,0.641,8.57,0.77,8.604522067,9.46752,0.89136,9.509387867,1.06752,0.31136,1.112,8.4,0.58,8.42,5.36,-0.33,5.370148974,5.36,-0.33,5.370148974
17/02/2021 05:30,5.14,0.31,5.149339764,5.14,0.31,5.149339764,9.29616,0.70388,9.322769857,0.59616,0.17388,0.621,8.7,0.53,8.716128728,9.60464,0.89052,9.645835132,1.06464,0.31052,1.109,8.54,0.58,8.559672891,5.9,-0.38,5.912224624,5.9,-0.38,5.912224624
17/02/2021 06:00,5.32,0.24,5.325410782,5.32,0.24,5.325410782,9.51808,0.73444,9.546373605,0.59808,0.17444,0.623,8.92,0.56,8.937561189,10.00176,0.81968,10.03529164,1.06176,0.30968,1.106,8.94,0.51,8.954535164,6.26,-0.45,6.27615328,6.26,-0.45,6.27615328
17/02/2021 06:30,6.15,-0.22,6.153933701,6.15,-0.22,6.153933701,10.10344,0.73892,10.1304246,0.61344,0.17892,0.639,9.49,0.56,9.506508297,10.84272,0.76996,10.87002371,1.06272,0.30996,1.107,9.78,0.46,9.790812019,7.17,-0.81,7.215608082,7.17,-0.81,7.215608082
17/02/2021 07:00,6.69,-0.36,6.699679097,6.69,-0.36,6.699679097,10.65536,0.61948,10.67335243,0.61536,0.17948,0.641,10.04,0.44,10.04963681,11.68368,0.62024,11.70013145,1.06368,0.31024,1.108,10.62,0.31,10.62452352,7.62,-0.76,7.657806474,7.62,-0.76,7.657806474
17/02/2021 07:30,7.07,-0.36,7.079159555,7.07,-0.36,7.079159555,10.7348,0.7064,10.7580171,0.6048,0.1764,0.63,10.13,0.53,10.14385528,12.77656,-0.11892,12.77711342,1.06656,0.31108,1.111,11.71,-0.43,11.7178923,8.17,-0.71,8.200792645,8.17,-0.71,8.200792645
17/02/2021 08:00,7.56,-0.48,7.575222769,7.56,-0.48,7.575222769,10.76248,0.74864,10.78848634,0.61248,0.17864,0.638,10.15,0.57,10.16599233,13.72752,-0.27864,13.73034761,1.06752,0.31136,1.112,12.66,-0.59,12.67374057,8.73,-0.78,8.764776095,8.73,-0.78,8.764776095
17/02/2021 08:30,8.12,-0.63,8.144402986,8.12,-0.63,8.144402986,11.3492,0.7806,11.37601323,0.6192,0.1806,0.645,10.73,0.6,10.7467623,15.04656,-0.58892,15.05808071,1.06656,0.31108,1.111,13.98,-0.9,14.00894,9.5,-0.89,9.541598399,9.5,-0.89,9.541598399
17/02/2021 09:00,8.66,-0.76,8.693284765,8.66,-0.76,8.693284765,12.0076,0.6018,12.02267113,0.4176,0.1218,0.435,11.59,0.48,11.59993534,15.97848,-0.79836,15.99841248,1.06848,0.31164,1.113,14.91,-1.11,14.95126082,9.93,-0.99,9.979228427,9.93,-0.99,9.979228427
17/02/2021 09:30,8.9,-0.83,8.938618461,8.9,-0.83,8.938618461,12.5788,0.3584,12.5839048,0.0288,0.0084,0.03,12.55,0.35,12.55487953,16.56656,-0.96892,16.59487018,1.06656,0.31108,1.111,15.5,-1.28,15.55276181,10,-1.11,10.0614164,10,-1.11,10.0614164
17/02/2021 10:00,8.83,-0.83,8.868923272,8.83,-0.83,8.868923272,12.7888,0.3784,12.7943969,0.0288,0.0084,0.03,12.76,0.37,12.76536329,16.68848,-0.88836,16.71210783,1.06848,0.31164,1.113,15.62,-1.2,15.66602694,10.26,-1.22,10.33227952,10.26,-1.22,10.33227952
17/02/2021 10:30,8.6,-0.67,8.626059355,8.6,-0.67,8.626059355,13.0588,-0.3216,13.06275943,0.0288,0.0084,0.03,13.03,-0.33,13.03417815,16.45656,-0.78892,16.47545938,1.06656,0.31108,1.111,15.39,-1.1,15.42926116,10.52,-1.18,10.58597185,10.52,-1.18,10.58597185
17/02/2021 11:00,8.84,-0.85,8.880771363,8.84,-0.85,8.880771363,13.12784,-0.36188,13.13282682,0.02784,0.00812,0.029,13.1,-0.37,13.10522415,16.65752,-0.95864,16.68508206,1.06752,0.31136,1.112,15.59,-1.27,15.64164314,10.65,-1.32,10.73149104,10.65,-1.32,10.73149104
17/02/2021 11:30,8.93,-0.85,8.970362312,8.93,-0.85,8.970362312,13.20368,0.37524,13.20901096,0.22368,0.06524,0.233,12.98,0.31,12.98370132,14.70656,-1.17892,14.75373713,1.06656,0.31108,1.111,13.64,-1.49,13.72114062,12.97,-1.44,13.04969348,12.97,-1.44,13.04969348
17/02/2021 12:00,8.59,-0.64,8.613808681,8.59,-0.64,8.613808681,12.76024,0.99132,12.798689,0.69024,0.20132,0.719,12.07,0.79,12.09582573,10.48368,-0.36976,10.4901987,1.06368,0.31024,1.108,9.42,-0.68,9.444511634,16.26,-0.65,16.27298682,16.26,-0.65,16.27298682
17/02/2021 12:30,8.81,-0.7,8.837765555,8.81,-0.7,8.837765555,13.21528,0.98404,13.25186629,0.66528,0.19404,0.693,12.55,0.79,12.57483996,10.84368,-0.57976,10.85916745,1.06368,0.31024,1.108,9.78,-0.89,9.820412415,16.76,-1.09,16.79540711,16.76,-1.09,16.79540711
17/02/2021 13:00,8.81,-0.82,8.848078888,8.81,-0.82,8.848078888,13.20576,0.54668,13.21707064,0.60576,0.17668,0.631,12.6,0.37,12.60543137,11.0708,-0.7106,11.09358215,1.0608,0.3094,1.105,10.01,-1.02,10.06183383,16.57,-1.65,16.65194883,16.57,-1.65,16.65194883
17/02/2021 13:30,8.54,-0.72,8.570297544,8.54,-0.72,8.570297544,12.45096,0.64528,12.46766984,0.60096,0.17528,0.626,11.85,0.47,11.85931701,13.8908,-0.4806,13.89911152,1.0608,0.3094,1.105,12.83,-0.79,12.85429889,14.17,-1.49,14.24812268,14.17,-1.49,14.24812268
17/02/2021 14:00,8.54,-0.77,8.57464285,8.54,-0.77,8.57464285,11.04632,-0.12024,11.04697439,0.61632,0.17976,0.642,10.43,-0.3,10.43431359,17.75272,-0.88004,17.77451934,1.06272,0.30996,1.107,16.69,-1.19,16.73236983,10.38,-1.36,10.4687153,10.38,-1.36,10.4687153
17/02/2021 14:30,8.77,-0.83,8.809188385,8.77,-0.83,8.809188385,11.31632,-0.15024,11.31731728,0.61632,0.17976,0.642,10.7,-0.33,10.70508758,17.59176,-0.99032,17.61961275,1.06176,0.30968,1.106,16.53,-1.3,16.58104038,10.38,-1.43,10.47803894,10.38,-1.43,10.47803894
17/02/2021 15:00,8.8,-0.78,8.834500552,8.8,-0.78,8.834500552,11.43632,0.07976,11.43659813,0.61632,0.17976,0.642,10.82,-0.1,10.8204621,17.29368,-0.65976,17.30626046,1.06368,0.31024,1.108,16.23,-0.97,16.25896061,10.38,-1.35,10.46742089,10.38,-1.35,10.46742089
17/02/2021 15:30,8.94,-0.68,8.965824,8.94,-0.68,8.965824,11.65536,0.33948,11.66030289,0.61536,0.17948,0.641,11.04,0.16,11.04115936,17.29272,-0.66004,17.30531184,1.06272,0.30996,1.107,16.23,-0.97,16.25896061,10.46,-1.32,10.54295974,10.46,-1.32,10.54295974
17/02/2021 16:00,8.82,-0.58,8.839049723,8.82,-0.58,8.839049723,12.3444,0.6492,12.36145914,0.6144,0.1792,0.64,11.73,0.47,11.73941225,17.29368,-0.65976,17.30626046,1.06368,0.31024,1.108,16.23,-0.97,16.25896061,10.41,-1.3,10.49085792,10.41,-1.3,10.49085792
17/02/2021 16:30,9.06,-0.58,9.078546139,9.06,-0.58,9.078546139,13.89248,0.71864,13.91105474,0.61248,0.17864,0.638,13.28,0.54,13.29097438,16.51464,-0.49948,16.52219158,1.06464,0.31052,1.109,15.45,-0.81,15.47121844,10.21,-0.86,10.24615538,10.21,-0.86,10.24615538
17/02/2021 17:00,8.94,-0.4,8.948944072,8.94,-0.4,8.948944072,14.62,0.635,14.63378369,0.6,0.175,0.625,14.02,0.46,14.02754433,16.54656,-0.24892,16.54843222,1.06656,0.31108,1.111,15.48,-0.56,15.49012589,10.14,-0.62,10.15893695,10.14,-0.62,10.15893695
17/02/2021 17:30,9.16,-0.28,9.164278477,9.16,-0.28,9.164278477,15.12808,0.58444,15.13936507,0.59808,0.17444,0.623,14.53,0.41,14.53578343,17.00752,-0.09864,17.00780604,1.06752,0.31136,1.112,15.94,-0.41,15.94527203,9.79,-0.44,9.799882652,9.79,-0.44,9.799882652
17/02/2021 18:00,9.35,-0.35,9.356548509,9.35,-0.35,9.356548509,15.83576,-0.02332,15.83577717,0.60576,0.17668,0.631,15.23,-0.2,15.23131314,16.8756,-0.0592,16.87570384,1.0656,0.3108,1.11,15.81,-0.37,15.81432895,9.75,-0.59,9.76783497,9.75,-0.59,9.76783497
17/02/2021 18:30,9.13,-0.33,9.135961909,9.13,-0.33,9.135961909,15.84808,-0.26556,15.85030479,0.59808,0.17444,0.623,15.25,-0.44,15.25634622,16.85752,-0.05864,16.85762199,1.06752,0.31136,1.112,15.79,-0.37,15.79433443,9.63,-0.57,9.64685441,9.63,-0.57,9.64685441
17/02/2021 19:00,8.92,-0.33,8.926102173,8.92,-0.33,8.926102173,15.49808,-0.30556,15.50109192,0.59808,0.17444,0.623,14.9,-0.48,14.90772954,16.13656,0.04108,16.13661229,1.06656,0.31108,1.111,15.07,-0.27,15.07241852,9.43,-0.54,9.445448639,9.43,-0.54,9.445448639
17/02/2021 19:30,8.51,0.5,8.524675947,8.51,0.5,8.524675947,14.82712,-0.30584,14.83027396,0.59712,0.17416,0.622,14.23,-0.48,14.23809327,15.38752,0.65136,15.4013,1.06752,0.31136,1.112,14.32,0.34,14.32403574,9.12,-0.56,9.137176807,9.12,-0.56,9.137176807
17/02/2021 20:00,8.16,0.32,8.166272099,8.16,0.32,8.166272099,14.27,-0.305,14.27325909,0.6,0.175,0.625,13.67,-0.48,13.67842462,14.85368,-0.01976,14.85369314,1.06368,0.31024,1.108,13.79,-0.33,13.79394795,8.68,-0.54,8.696781014,8.68,-0.54,8.696781014
17/02/2021 20:30,7.86,0.32,7.866511298,7.86,0.32,7.866511298,13.67904,-0.22528,13.68089494,0.59904,0.17472,0.624,13.08,-0.4,13.08611478,14.59272,-0.04004,14.59277493,1.06272,0.30996,1.107,13.53,-0.35,13.53452622,8.4,-0.45,8.412044936,8.4,-0.45,8.412044936
17/02/2021 21:00,7.53,0.34,7.537672054,7.53,0.34,7.537672054,12.85904,0.27472,12.86197422,0.59904,0.17472,0.624,12.26,0.1,12.26040782,14.07272,-0.01004,14.07272358,1.06272,0.30996,1.107,13.01,-0.32,13.01393484,8.05,-0.5,8.065513003,8.05,-0.5,8.065513003
17/02/2021 21:30,7.08,0.39,7.090733389,7.08,0.39,7.090733389,12.29576,0.73668,12.31780871,0.60576,0.17668,0.631,11.69,0.56,11.70340549,13.2408,0.6794,13.25821892,1.0608,0.3094,1.105,12.18,0.37,12.18561857,7.5,-0.3,7.505997602,7.5,-0.3,7.505997602
17/02/2021 22:00,6.65,0.39,6.661426274,6.65,0.39,6.661426274,11.4896,0.8478,11.52083647,0.6096,0.1778,0.635,10.88,0.67,10.90061007,12.29368,0.74024,12.31594589,1.06368,0.31024,1.108,11.23,0.43,11.2382294,7.09,-0.27,7.095139181,7.09,-0.27,7.095139181
17/02/2021 22:30,6.38,0.41,6.393160408,6.38,0.41,6.393160408,11.00632,0.87976,11.04142462,0.61632,0.17976,0.642,10.39,0.7,10.41355367,11.84368,0.77024,11.86869941,1.06368,0.31024,1.108,10.78,0.46,10.78981001,6.64,0.23,6.64398224,6.64,0.23,6.64398224
17/02/2021 23:00,6,0.41,6.013992019,6,0.41,6.013992019,10.17632,0.93976,10.21962023,0.61632,0.17976,0.642,9.56,0.76,9.590161625,11.06272,0.82996,11.09380942,1.06272,0.30996,1.107,10,0.52,10.01351087,6.18,0.1,6.180809009,6.18,0.1,6.180809009
17/02/2021 23:30,5.53,0.41,5.545178086,5.53,0.41,5.545178086,9.48536,0.95948,9.53376401,0.61536,0.17948,0.641,8.87,0.78,8.904229332,10.2108,1.0294,10.26255821,1.0608,0.3094,1.105,9.15,0.72,9.178284153,5.81,-0.36,5.8211425,5.81,-0.36,5.8211425
18/02/2021 00:00,5.28,0.41,5.295894636,5.28,0.41,5.295894636,9.04864,0.92752,9.096052946,0.60864,0.17752,0.634,8.44,0.75,8.473257933,9.966,0.888,10.0054835,1.056,0.308,1.1,8.91,0.58,8.92885771,5.55,-0.47,5.569865348,5.55,-0.47,5.569865348
18/02/2021 00:30,5.25,0.41,5.265985188,5.25,0.41,5.265985188,9.69728,0.98004,9.74667727,0.61728,0.18004,0.643,9.08,0.8,9.115174162,9.86792,0.92856,9.911511933,1.05792,0.30856,1.102,8.81,0.62,8.831789173,5.63,-0.44,5.647167432,5.63,-0.44,5.647167432
18/02/2021 01:00,5.52,0.4,5.534473778,5.52,0.4,5.534473778,10.81824,0.94032,10.85902935,0.61824,0.18032,0.644,10.2,0.76,10.22827454,10.21888,0.90884,10.2592153,1.05888,0.30884,1.103,9.16,0.6,9.179629622,6.41,-0.3,6.417016441,6.41,-0.3,6.417016441
18/02/2021 01:30,5.49,0.4,5.504552661,5.49,0.4,5.504552661,10.88632,0.93976,10.92680704,0.61632,0.17976,0.642,10.27,0.76,10.29808235,10.1908,0.8594,10.22697282,1.0608,0.3094,1.105,9.13,0.55,9.146551263,6.43,-0.3,6.43699464,6.43,-0.3,6.43699464
18/02/2021 02:00,5.32,0.4,5.335016401,5.32,0.4,5.335016401,10.59632,0.95976,10.63969627,0.61632,0.17976,0.642,9.98,0.78,10.01043456,9.9108,0.8894,9.950627568,1.0608,0.3094,1.105,8.85,0.58,8.868985286,6.26,-0.35,6.269776711,6.26,-0.35,6.269776711
18/02/2021 02:30,5.15,0.44,5.168761941,5.15,0.44,5.168761941,10.36824,0.96032,10.41261808,0.61824,0.18032,0.644,9.75,0.78,9.781150239,9.76888,0.91884,9.811996912,1.05888,0.30884,1.103,8.71,0.61,8.731334377,6.02,-0.3,6.027470448,6.02,-0.3,6.027470448
18/02/2021 03:00,5.07,0.44,5.089056887,5.07,0.44,5.089056887,10.14728,0.96004,10.19259379,0.61728,0.18004,0.643,9.53,0.78,9.561866973,9.62176,0.87968,9.661889173,1.06176,0.30968,1.106,8.56,0.57,8.578956813,5.9,-0.34,5.90978849,5.9,-0.34,5.90978849
18/02/2021 03:30,4.98,0.44,4.999399964,4.98,0.44,4.999399964,9.79536,0.95948,9.842239552,0.61536,0.17948,0.641,9.18,0.78,9.213077662,9.41984,0.95912,9.468542486,1.05984,0.30912,1.104,8.36,0.65,8.385231064,5.65,-0.32,5.659054691,5.65,-0.32,5.659054691
18/02/2021 04:00,4.78,0.44,4.800208329,4.78,0.44,4.800208329,9.42728,0.94004,9.474032056,0.61728,0.18004,0.643,8.81,0.76,8.84272017,9.19176,1.05968,9.252641439,1.06176,0.30968,1.106,8.13,0.75,8.164520807,5.4,-0.29,5.40778143,5.4,-0.29,5.40778143
18/02/2021 04:30,4.75,0.41,4.767661901,4.75,0.41,4.767661901,9.16904,0.80472,9.20428535,0.59904,0.17472,0.624,8.57,0.63,8.593125159,9.26176,0.91968,9.307309472,1.06176,0.30968,1.106,8.2,0.61,8.222657721,5.31,-0.33,5.320244355,5.31,-0.33,5.320244355
18/02/2021 05:00,4.81,0.36,4.82345312,4.81,0.36,4.82345312,9.06712,0.70416,9.094421719,0.59712,0.17416,0.622,8.47,0.53,8.486565854,9.30272,0.87996,9.344245769,1.06272,0.30996,1.107,8.24,0.57,8.259691278,5.33,-0.35,5.341479196,5.33,-0.35,5.341479196
18/02/2021 05:30,5.05,0.3,5.058903043,5.05,0.3,5.058903043,9.09712,0.76416,9.129158384,0.59712,0.17416,0.622,8.5,0.59,8.520451866,9.60368,0.85024,9.641243571,1.06368,0.31024,1.108,8.54,0.54,8.557055568,5.64,-0.32,5.64907072,5.64,-0.32,5.64907072
18/02/2021 06:00,5.36,0.24,5.365370444,5.36,0.24,5.365370444,9.26904,0.69472,9.295038375,0.59904,0.17472,0.624,8.67,0.52,8.685580004,9.95272,0.80996,9.985623195,1.06272,0.30996,1.107,8.89,0.5,8.90404964,6.03,-0.43,6.045312233,6.03,-0.43,6.045312233
18/02/2021 06:30,5.94,-0.26,5.945687513,5.94,-0.26,5.945687513,9.91056,0.66808,9.933052421,0.61056,0.17808,0.636,9.3,0.49,9.312899656,11.1156,0.7108,11.13830328,1.0656,0.3108,1.11,10.05,0.4,10.05795705,6.88,-0.59,6.905251625,6.88,-0.59,6.905251625
18/02/2021 07:00,6.57,-0.37,6.580410322,6.57,-0.37,6.580410322,10.59384,0.52612,10.60689626,0.60384,0.17612,0.629,9.99,0.35,9.996129251,11.81368,0.57024,11.82743458,1.06368,0.31024,1.108,10.75,0.26,10.75314373,7.38,-0.8,7.423233797,7.38,-0.8,7.423233797
18/02/2021 07:30,7.13,-0.4,7.141211382,7.13,-0.4,7.141211382,10.77904,0.56472,10.79382286,0.59904,0.17472,0.624,10.18,0.39,10.18746779,13.22656,-0.12892,13.22718828,1.06656,0.31108,1.111,12.16,-0.44,12.16795792,8.14,-0.83,8.182206304,8.14,-0.83,8.182206304
18/02/2021 08:00,7.6,-0.54,7.619160059,7.6,-0.54,7.619160059,10.7896,0.7178,10.81345019,0.6096,0.1778,0.635,10.18,0.54,10.19431214,14.47656,-0.36892,14.48126001,1.06656,0.31108,1.111,13.41,-0.68,13.4272298,8.44,-0.76,8.474148925,8.44,-0.76,8.474148925
18/02/2021 08:30,8.28,-0.81,8.319525227,8.28,-0.81,8.319525227,11.51672,0.60696,11.53270307,0.60672,0.17696,0.632,10.91,0.43,10.91847059,15.3956,-0.6992,15.41146911,1.0656,0.3108,1.11,14.33,-1.01,14.36554907,9.34,-1.1,9.404552089,9.34,-1.1,9.404552089
18/02/2021 09:00,8.7,-0.87,8.74339179,8.7,-0.87,8.74339179,12.07728,0.64004,12.09422769,0.61728,0.18004,0.643,11.46,0.46,11.4692284,16.07656,-0.82892,16.0979157,1.06656,0.31108,1.111,15.01,-1.14,15.05322889,9.77,-1.29,9.854795787,9.77,-1.29,9.854795787
18/02/2021 09:30,8.91,-0.93,8.958403876,8.91,-0.93,8.958403876,12.53536,0.63948,12.55166065,0.61536,0.17948,0.641,11.92,0.46,11.92887254,16.8756,-0.9892,16.90456719,1.0656,0.3108,1.11,15.81,-1.3,15.86335715,10.08,-1.29,10.16220941,10.08,-1.29,10.16220941
18/02/2021 10:00,9.02,-0.89,9.063801631,9.02,-0.89,9.063801631,12.93536,0.59948,12.94924378,0.61536,0.17948,0.641,12.32,0.42,12.32715701,17.25712,-1.09584,17.29187832,1.07712,0.31416,1.122,16.18,-1.41,16.24132076,10.43,-1.27,10.50703574,10.43,-1.27,10.50703574
18/02/2021 10:30,9.02,-0.86,9.060905032,9.02,-0.86,9.060905032,13.13536,0.64948,13.15140702,0.61536,0.17948,0.641,12.52,0.47,12.52881878,17.03424,-1.02668,17.06515175,1.07424,0.31332,1.119,15.96,-1.34,16.01615434,10.43,-1.17,10.49541805,10.43,-1.17,10.49541805
18/02/2021 11:00,9.26,-1.03,9.31710792,9.26,-1.03,9.31710792,13.35536,0.60948,13.36925976,0.61536,0.17948,0.641,12.74,0.43,12.74725461,16.5,-0.865,16.52265793,1.08,0.315,1.125,15.42,-1.18,15.46508325,10.71,-1.32,10.79103795,10.71,-1.32,10.79103795
18/02/2021 11:30,9.28,-1,9.333723801,9.28,-1,9.333723801,13.59344,0.60892,13.60707149,0.61344,0.17892,0.639,12.98,0.43,12.98712054,17.45904,-1.07528,17.49212122,1.07904,0.31472,1.124,16.38,-1.39,16.43887162,10.89,-1.35,10.97335865,10.89,-1.35,10.97335865
18/02/2021 12:00,9.07,-0.98,9.122790143,9.07,-0.98,9.122790143,13.2844,0.5792,13.29702057,0.6144,0.1792,0.64,12.67,0.4,12.67631256,17.40712,-1.24584,17.45164588,1.07712,0.31416,1.122,16.33,-1.56,16.40434394,10.63,-1.47,10.73116024,10.63,-1.47,10.73116024
18/02/2021 12:30,9.11,-0.95,9.159399544,9.11,-0.95,9.159399544,13.46344,0.59892,13.47675487,0.61344,0.17892,0.639,12.85,0.42,12.85686198,17.37904,-1.05528,17.41104957,1.07904,0.31472,1.124,16.3,-1.37,16.3574723,10.56,-1.37,10.64849755,10.56,-1.37,10.64849755
18/02/2021 13:00,8.85,-0.91,8.896662295,8.85,-0.91,8.896662295,13.11768,0.59724,13.13126895,0.60768,0.17724,0.633,12.51,0.42,12.51704837,16.90616,-0.86612,16.92833157,1.07616,0.31388,1.121,15.83,-1.18,15.87391886,10.39,-1.17,10.45566832,10.39,-1.17,10.45566832
18/02/2021 13:30,8.8,-0.83,8.839055379,8.8,-0.83,8.839055379,12.95248,0.64864,12.96871127,0.61248,0.17864,0.638,12.34,0.47,12.34894732,16.65,-0.815,16.66993476,1.08,0.315,1.125,15.57,-1.13,15.61095128,10.23,-0.97,10.27588439,10.23,-0.97,10.27588439
18/02/2021 14:00,8.83,-0.9,8.875747856,8.83,-0.9,8.875747856,13.02632,0.62976,13.04153405,0.61632,0.17976,0.642,12.41,0.45,12.41815606,16.95808,-0.87556,16.98066791,1.07808,0.31444,1.123,15.88,-1.19,15.92452511,10.31,-1.03,10.36132231,10.31,-1.03,10.36132231
18/02/2021 14:30,8.62,-0.88,8.664802364,8.62,-0.88,8.664802364,12.79536,0.62948,12.81083458,0.61536,0.17948,0.641,12.18,0.45,12.18830997,16.54096,-0.78472,16.5595635,1.08096,0.31528,1.126,15.46,-1.1,15.49908384,9.92,-0.98,9.968289723,9.92,-0.98,9.968289723
18/02/2021 15:00,8.58,-0.88,8.625010145,8.58,-0.88,8.625010145,12.50864,0.60752,12.52338433,0.60864,0.17752,0.634,11.9,0.43,11.90776637,16.19808,-0.74556,16.21522912,1.07808,0.31444,1.123,15.12,-1.06,15.15711054,9.75,-1.09,9.810739014,9.75,-1.09,9.810739014
18/02/2021 15:30,8.68,-0.79,8.715876319,8.68,-0.79,8.715876319,12.82728,0.66004,12.84425027,0.61728,0.18004,0.643,12.21,0.48,12.21943125,16.47096,-0.62472,16.48280311,1.08096,0.31528,1.126,15.39,-0.94,15.41868023,9.94,-1,9.990175174,9.94,-1,9.990175174
18/02/2021 16:00,8.71,-0.75,8.742230837,8.71,-0.75,8.742230837,12.8444,0.7392,12.86565303,0.6144,0.1792,0.64,12.23,0.56,12.24281422,16.41,-0.475,16.41687318,1.08,0.315,1.125,15.33,-0.79,15.35034202,9.72,-0.85,9.757094855,9.72,-0.85,9.757094855
18/02/2021 16:30,8.96,-0.7,8.987302154,8.96,-0.7,8.987302154,13.37824,0.74032,13.39870812,0.61824,0.18032,0.644,12.76,0.56,12.77228249,16.75096,-0.34472,16.75450664,1.08096,0.31528,1.126,15.67,-0.66,15.68389301,9.78,-0.67,9.802923033,9.78,-0.67,9.802923033
18/02/2021 17:00,9,-0.48,9.012790911,9,-0.48,9.012790911,14.12824,0.76032,14.14868376,0.61824,0.18032,0.644,13.51,0.58,13.52244431,16.82192,-0.15444,16.82262893,1.08192,0.31556,1.127,15.74,-0.47,15.74701559,9.85,-0.49,9.862180286,9.85,-0.49,9.862180286
18/02/2021 17:30,9.12,0.16,9.121403401,9.12,0.16,9.121403401,14.94768,0.71724,14.9648779,0.60768,0.17724,0.633,14.34,0.54,14.35016376,16.72096,-0.10472,16.72128792,1.08096,0.31528,1.126,15.64,-0.42,15.64563837,9.73,-0.38,9.737417522,9.73,-0.38,9.737417522
18/02/2021 18:00,9.4,-0.33,9.40579077,9.4,-0.33,9.40579077,15.63904,-0.20528,15.64038721,0.59904,0.17472,0.624,15.04,-0.38,15.04479977,17.19384,-0.08388,17.1940446,1.08384,0.31612,1.129,16.11,-0.4,16.11496509,9.81,-0.44,9.819862524,9.81,-0.44,9.819862524
18/02/2021 18:30,9.15,-0.33,9.155948886,9.15,-0.33,9.155948886,15.53808,-0.24556,15.54002026,0.59808,0.17444,0.623,14.94,-0.42,14.94590245,16.73096,-0.05472,16.73104948,1.08096,0.31528,1.126,15.65,-0.37,15.65437319,9.68,-0.42,9.689107286,9.68,-0.42,9.689107286
18/02/2021 19:00,8.75,-0.33,8.756220646,8.75,-0.33,8.756220646,15.11,-0.285,15.11268755,0.6,0.175,0.625,14.51,-0.46,14.51728969,16.28288,0.20584,16.28418101,1.08288,0.31584,1.128,15.2,-0.11,15.20039802,9.4,-0.5,9.41328848,9.4,-0.5,9.41328848
18/02/2021 19:30,8.43,0.25,8.433706184,8.43,0.25,8.433706184,14.28,-0.235,14.28193352,0.6,0.175,0.625,13.68,-0.41,13.68614263,15.85096,0.68528,15.86576634,1.08096,0.31528,1.126,14.77,0.37,14.77463367,8.88,-0.46,8.891906432,8.88,-0.46,8.891906432
18/02/2021 20:00,8.13,0.33,8.136694661,8.13,0.33,8.136694661,13.92904,-0.25528,13.93137908,0.59904,0.17472,0.624,13.33,-0.43,13.33693368,15.53192,0.36556,15.53622132,1.08192,0.31556,1.127,14.45,0.05,14.4500865,8.63,-0.51,8.645056391,8.63,-0.51,8.645056391
18/02/2021 20:30,7.8,0.33,7.806977648,7.8,0.33,7.806977648,13.23808,0.21444,13.23981671,0.59808,0.17444,0.623,12.64,0.04,12.64006329,15.10288,0.40584,15.10833182,1.08288,0.31584,1.128,14.02,0.09,14.02028887,8.33,-0.4,8.339598312,8.33,-0.4,8.339598312
18/02/2021 21:00,7.43,0.37,7.439206947,7.43,0.37,7.439206947,12.76,0.525,12.77079579,0.6,0.175,0.625,12.16,0.35,12.16503596,14.88192,0.16556,14.88284089,1.08192,0.31556,1.127,13.8,-0.15,13.80081519,7.98,-0.34,7.987239824,7.98,-0.34,7.987239824
18/02/2021 21:30,7.11,0.37,7.119620776,7.11,0.37,7.119620776,12.21904,0.67472,12.23765442,0.59904,0.17472,0.624,11.62,0.5,11.63075234,14.12192,0.74556,14.14158705,1.08192,0.31556,1.127,13.04,0.43,13.0470878,7.52,-0.34,7.527682246,7.52,-0.34,7.527682246
18/02/2021 22:00,6.78,0.4,6.79178916,6.78,0.4,6.79178916,11.32824,0.98032,11.37057821,0.61824,0.18032,0.644,10.71,0.8,10.73983706,13.30192,0.76556,13.32393177,1.08192,0.31556,1.127,12.22,0.45,12.22828279,7,0.34,7.008252279,7,0.34,7.008252279
18/02/2021 22:30,6.4,0.42,6.413766444,6.4,0.42,6.413766444,10.67728,1.04004,10.72781392,0.61728,0.18004,0.643,10.06,0.86,10.09669253,12.77192,0.83556,12.79922267,1.08192,0.31556,1.127,11.69,0.52,11.70155973,6.77,-0.28,6.775787777,6.77,-0.28,6.775787777
18/02/2021 23:00,5.98,0.45,5.996907536,5.98,0.45,5.996907536,9.89728,1.06004,9.953885483,0.61728,0.18004,0.643,9.28,0.88,9.321630759,11.84904,0.88472,11.88202333,1.07904,0.31472,1.124,10.77,0.57,10.78507302,6.35,-0.37,6.360770394,6.35,-0.37,6.360770394
18/02/2021 23:30,5.5,0.48,5.520905723,5.5,0.48,5.520905723,9.33728,1.06004,9.397259313,0.61728,0.18004,0.643,8.72,0.88,8.764291186,10.88192,1.20556,10.94849569,1.08192,0.31556,1.127,9.8,0.89,9.840330279,5.98,-0.28,5.986551595,5.98,-0.28,5.986551595
19/02/2021 00:00,5.25,0.45,5.269250421,5.25,0.45,5.269250421,8.85728,1.06004,8.920487307,0.61728,0.18004,0.643,8.24,0.88,8.286857064,10.17,1.065,10.22561123,1.08,0.315,1.125,9.09,0.75,9.120888115,5.67,-0.32,5.679022803,5.67,-0.32,5.679022803
19/02/2021 00:30,5.22,0.45,5.239360648,5.22,0.45,5.239360648,9.49632,1.05976,9.555270001,0.61632,0.17976,0.642,8.88,0.88,8.923497072,10.03096,1.04528,10.08527485,1.08096,0.31528,1.126,8.95,0.73,8.979721599,5.73,-0.29,5.737333876,5.73,-0.29,5.737333876
19/02/2021 01:00,5.53,0.45,5.548279012,5.53,0.45,5.548279012,10.80288,0.87584,10.83832607,0.60288,0.17584,0.628,10.2,0.7,10.22399139,10.28288,1.01584,10.3329353,1.08288,0.31584,1.128,9.2,0.7,9.226592004,6.48,0,6.48,6.48,0,6.48
19/02/2021 01:30,5.53,0.42,5.545926433,5.53,0.42,5.545926433,10.99808,0.70444,11.02061702,0.59808,0.17444,0.623,10.4,0.53,10.41349605,10.21,1.015,10.26032772,1.08,0.315,1.125,9.13,0.7,9.156795291,6.48,0,6.48,6.48,0,6.48
19/02/2021 02:00,5.37,0.45,5.388821764,5.37,0.45,5.388821764,10.71904,0.70472,10.74218082,0.59904,0.17472,0.624,10.12,0.53,10.13386896,9.95096,1.01528,10.00261958,1.08096,0.31528,1.126,8.87,0.7,8.897578322,6.31,-0.22,6.313834017,6.31,-0.22,6.313834017
19/02/2021 02:30,5.24,0.45,5.259287024,5.24,0.45,5.259287024,10.47904,0.70472,10.50270963,0.59904,0.17472,0.624,9.88,0.53,9.894205375,9.84808,1.04444,9.903309275,1.07808,0.31444,1.123,8.77,0.73,8.800329539,6.14,-0.22,6.143940104,6.14,-0.22,6.143940104
19/02/2021 03:00,5.14,0.43,5.157955021,5.14,0.43,5.157955021,10.1696,0.9278,10.21183514,0.6096,0.1778,0.635,9.56,0.75,9.589374328,9.69,1.045,9.746185151,1.08,0.315,1.125,8.61,0.73,8.640891158,6.01,-0.24,6.014790104,6.01,-0.24,6.014790104
19/02/2021 03:30,4.98,0.44,4.999399964,4.98,0.44,4.999399964,9.71824,1.04032,9.773763574,0.61824,0.18032,0.644,9.1,0.86,9.14054703,9.31,1.205,9.387658121,1.08,0.315,1.125,8.23,0.89,8.277982846,5.73,0,5.73,5.73,0,5.73
19/02/2021 04:00,4.84,0.44,4.859958848,4.84,0.44,4.859958848,9.39728,1.04004,9.454657826,0.61728,0.18004,0.643,8.78,0.86,8.82201791,9.4,1.085,9.462411162,1.08,0.315,1.125,8.32,0.77,8.355555038,5.55,-0.22,5.554358649,5.55,-0.22,5.554358649
19/02/2021 04:30,4.73,0.44,4.750421034,4.73,0.44,4.750421034,9.17808,0.80444,9.213266315,0.59808,0.17444,0.623,8.58,0.63,8.603098279,9.34,1.055,9.399394927,1.08,0.315,1.125,8.26,0.74,8.293081454,5.37,-0.26,5.376290543,5.37,-0.26,5.376290543
