Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
19/02/2021 05:00,4.93,0.35,4.94240832,4.93,0.35,4.94240832,9.01096,0.84528,9.050519234,0.60096,0.17528,0.626,8.41,0.67,8.436646253,9.44904,1.01472,9.50336854,1.07904,0.31472,1.124,8.37,0.7,8.399220202,5.49,-0.38,5.50313547,5.49,-0.38,5.50313547
19/02/2021 05:30,5.15,0.32,5.15993217,5.15,0.32,5.15993217,9.04904,0.81472,9.085642168,0.59904,0.17472,0.624,8.45,0.64,8.474202027,9.51,0.995,9.561910113,1.08,0.315,1.125,8.43,0.68,8.457381391,5.66,-0.38,5.672741841,5.66,-0.38,5.672741841
19/02/2021 06:00,5.38,0.3,5.38835782,5.38,0.3,5.38835782,9.23808,0.71444,9.26566493,0.59808,0.17444,0.623,8.64,0.54,8.656858553,10.05904,0.90472,10.09964376,1.07904,0.31472,1.124,8.98,0.59,8.999361088,5.96,-0.38,5.972101808,5.96,-0.38,5.972101808
19/02/2021 06:30,6.14,-0.34,6.149406475,6.14,-0.34,6.149406475,9.72192,0.65556,9.743997506,0.60192,0.17556,0.627,9.12,0.48,9.132622843,11.13096,0.82528,11.16151233,1.08096,0.31528,1.126,10.05,0.51,10.06293198,6.94,-0.63,6.968536432,6.94,-0.63,6.968536432
19/02/2021 07:00,6.67,-0.5,6.688714376,6.67,-0.5,6.688714376,10.2492,0.7306,10.27520691,0.6192,0.1806,0.645,9.63,0.55,9.64569334,12.05096,0.64528,12.0682237,1.08096,0.31528,1.126,10.97,0.33,10.97496241,7.49,-0.68,7.520804478,7.49,-0.68,7.520804478
19/02/2021 07:30,7.32,-0.57,7.342159083,7.32,-0.57,7.342159083,10.40096,0.72528,10.42621696,0.60096,0.17528,0.626,9.8,0.55,9.81542154,13.33288,-0.01416,13.33288752,1.08288,0.31584,1.128,12.25,-0.33,12.25444409,8.34,-0.68,8.367675902,8.34,-0.68,8.367675902
19/02/2021 08:00,7.78,-0.7,7.811427526,7.78,-0.7,7.811427526,10.47,0.795,10.50013928,0.6,0.175,0.625,9.87,0.62,9.889453979,14.31192,-0.11444,14.31237753,1.08192,0.31556,1.127,13.23,-0.43,13.23698606,8.67,-0.74,8.701522855,8.67,-0.74,8.701522855
19/02/2021 08:30,8.16,-0.76,8.195315735,8.16,-0.76,8.195315735,11.20152,0.85836,11.23435945,0.61152,0.17836,0.637,10.59,0.68,10.61180946,15.4448,-0.4236,15.45060788,1.0848,0.3164,1.13,14.36,-0.74,14.37905421,9.08,-0.8,9.115174162,9.08,-0.8,9.115174162
19/02/2021 09:00,8.68,-0.86,8.722499642,8.68,-0.86,8.722499642,11.69824,0.86032,11.72983246,0.61824,0.18032,0.644,11.08,0.68,11.10084681,16.23096,-0.59472,16.24185194,1.08096,0.31528,1.126,15.15,-0.91,15.17730543,9.57,-0.89,9.611295438,9.57,-0.89,9.611295438
19/02/2021 09:30,8.93,-0.9,8.975238158,8.93,-0.9,8.975238158,12.2792,0.7906,12.30462519,0.6192,0.1806,0.645,11.66,0.61,11.67594536,16.77288,-0.75416,16.78982611,1.08288,0.31584,1.128,15.69,-1.07,15.7264427,10.03,-1.17,10.0980097,10.03,-1.17,10.0980097
19/02/2021 10:00,8.96,-0.9,9.005087451,8.96,-0.9,9.005087451,12.68824,0.74032,12.70981935,0.61824,0.18032,0.644,12.07,0.56,12.0829839,16.90288,-0.72416,16.91838527,1.08288,0.31584,1.128,15.82,-1.04,15.85414772,10.38,-1.19,10.44799024,10.38,-1.19,10.44799024
19/02/2021 10:30,8.92,-0.82,8.957611289,8.92,-0.82,8.957611289,12.91824,0.77032,12.94118687,0.61824,0.18032,0.644,12.3,0.59,12.31414228,17.18,-0.725,17.19529078,1.08,0.315,1.125,16.1,-1.04,16.13355509,10.48,-0.99,10.52665664,10.48,-0.99,10.52665664
19/02/2021 11:00,9.23,-0.96,9.279789868,9.23,-0.96,9.279789868,13.2848,0.6264,13.29955969,0.6048,0.1764,0.63,12.68,0.45,12.6879825,17.15096,-0.68472,17.16462264,1.08096,0.31528,1.126,16.07,-1,16.10108381,10.75,-1.22,10.81900642,10.75,-1.22,10.81900642
19/02/2021 11:30,9.48,-1.04,9.536875799,9.48,-1.04,9.536875799,13.5192,0.6306,13.53389911,0.6192,0.1806,0.645,12.9,0.45,12.90784645,17.69712,-0.78584,17.71455901,1.07712,0.31416,1.122,16.62,-1.1,16.65636215,11.07,-1.38,11.15568465,11.07,-1.38,11.15568465
19/02/2021 12:00,9.41,-1.01,9.46404776,9.41,-1.01,9.46404776,13.6892,0.6306,13.70371676,0.6192,0.1806,0.645,13.07,0.45,13.07774445,17.97808,-0.78556,17.99523451,1.07808,0.31444,1.123,16.9,-1.1,16.93576098,11.34,-1.38,11.42365966,11.34,-1.38,11.42365966
19/02/2021 12:30,9.65,-0.98,9.699634014,9.65,-0.98,9.699634014,14.00112,0.61116,14.01445246,0.62112,0.18116,0.647,13.38,0.43,13.38690778,17.87616,-0.68612,17.88932243,1.07616,0.31388,1.121,16.8,-1,16.82973559,11.3,-1.28,11.37226451,11.3,-1.28,11.37226451
19/02/2021 13:00,9.46,-0.82,9.495472605,9.46,-0.82,9.495472605,14.06824,0.64032,14.08280464,0.61824,0.18032,0.644,13.45,0.46,13.45786387,17.94808,-0.57556,17.95730617,1.07808,0.31444,1.123,16.87,-0.89,16.89346027,11.33,-1.06,11.37947714,11.33,-1.06,11.37947714
19/02/2021 13:30,9.04,-0.52,9.054943401,9.04,-0.52,9.054943401,13.86384,0.59612,13.87665012,0.60384,0.17612,0.629,13.26,0.42,13.26664992,17.53056,-0.44192,17.5361292,1.09056,0.31808,1.136,16.44,-0.76,16.45755753,10.91,-0.91,10.94788564,10.91,-0.91,10.94788564
19/02/2021 14:00,8.8,-0.36,8.807360558,8.8,-0.36,8.807360558,13.48152,0.72836,13.50118105,0.61152,0.17836,0.637,12.87,0.55,12.88174678,17.12152,-0.31164,17.12435595,1.09152,0.31836,1.137,16.03,-0.63,16.04237514,10.64,-0.95,10.68232653,10.64,-0.95,10.68232653
19/02/2021 14:30,8.8,-0.32,8.80581626,8.8,-0.32,8.80581626,13.35016,0.79088,13.37356584,0.62016,0.18088,0.646,12.73,0.61,12.7446067,16.68248,-0.11136,16.68285167,1.09248,0.31864,1.138,15.59,-0.43,15.59592896,10.43,-0.89,10.46790332,10.43,-0.89,10.46790332
19/02/2021 15:00,8.71,-0.3,8.715164944,8.71,-0.3,8.715164944,13.2992,0.8206,13.32449267,0.6192,0.1806,0.645,12.68,0.64,12.69614115,16.16056,0.56808,16.17054156,1.09056,0.31808,1.136,15.07,0.25,15.07207351,10.13,-0.77,10.15922241,10.13,-0.77,10.15922241
19/02/2021 15:30,8.66,-0.3,8.665194747,8.66,-0.3,8.665194747,13.39096,0.71528,13.41004978,0.60096,0.17528,0.626,12.79,0.54,12.80139446,16.20248,0.24864,16.20438768,1.09248,0.31864,1.138,15.11,-0.07,15.11016214,9.85,-0.75,9.878512034,9.85,-0.75,9.878512034
19/02/2021 16:00,8.46,-0.3,8.465317478,8.46,-0.3,8.465317478,13.19864,0.83752,13.22518573,0.60864,0.17752,0.634,12.59,0.66,12.60728758,15.84152,0.72836,15.8582554,1.09152,0.31836,1.137,14.75,0.41,14.7556972,9.69,-0.78,9.7213425,9.69,-0.78,9.7213425
19/02/2021 16:30,8.48,0.32,8.486035588,8.48,0.32,8.486035588,13.5792,0.8906,13.60837393,0.6192,0.1806,0.645,12.96,0.71,12.97943373,16.05864,0.70752,16.07421859,1.08864,0.31752,1.134,14.97,0.39,14.9750793,9.39,-0.78,9.422340474,9.39,-0.78,9.422340474
19/02/2021 17:00,8.55,0.32,8.555986208,8.55,0.32,8.555986208,14.06016,0.86088,14.08649046,0.62016,0.18088,0.646,13.44,0.68,13.45719139,16.28152,0.70836,16.29692202,1.09152,0.31836,1.137,15.19,0.39,15.19500576,9.19,-0.69,9.215866753,9.19,-0.69,9.215866753
19/02/2021 17:30,8.68,0.35,8.687053586,8.68,0.35,8.687053586,14.99192,0.61556,15.00455196,0.60192,0.17556,0.627,14.39,0.44,14.39672532,16.35056,0.75808,16.36812444,1.09056,0.31808,1.136,15.26,0.44,15.26634206,8.89,-0.46,8.901893057,8.89,-0.46,8.901893057
19/02/2021 18:00,8.89,-0.32,8.895757416,8.89,-0.32,8.895757416,15.52192,-0.20444,15.52326629,0.60192,0.17556,0.627,14.92,-0.38,14.92483836,16.26344,0.78892,16.28256354,1.09344,0.31892,1.139,15.17,0.47,15.17727907,8.95,-0.45,8.961305708,8.95,-0.45,8.961305708
19/02/2021 18:30,8.92,-0.26,8.923788433,8.92,-0.26,8.923788433,15.38096,-0.20472,15.38232235,0.60096,0.17528,0.626,14.78,-0.38,14.78488417,15.53152,0.71836,15.54812383,1.09152,0.31836,1.137,14.44,0.4,14.4455391,8.79,-0.43,8.800511349,8.79,-0.43,8.800511349
19/02/2021 19:00,8.53,0.31,8.535631201,8.53,0.31,8.535631201,15.00096,-0.23472,15.00279622,0.60096,0.17528,0.626,14.4,-0.41,14.40583562,14.95152,0.77836,14.97176658,1.09152,0.31836,1.137,13.86,0.46,13.86763138,8.53,-0.5,8.544641596,8.53,-0.5,8.544641596
19/02/2021 19:30,8.21,0.33,8.216629479,8.21,0.33,8.216629479,14.25192,0.25556,14.25421112,0.60192,0.17556,0.627,13.65,0.08,13.65023443,14.3096,0.8478,14.33469278,1.0896,0.3178,1.135,13.22,0.53,13.23061979,8.2,-0.52,8.216471262,8.2,-0.52,8.216471262
19/02/2021 20:00,7.68,0.37,7.688907595,7.68,0.37,7.688907595,13.66096,0.56528,13.67265042,0.60096,0.17528,0.626,13.06,0.39,13.06582183,14.13056,0.74808,14.15034804,1.09056,0.31808,1.136,13.04,0.43,13.0470878,7.96,-0.36,7.968136545,7.96,-0.36,7.968136545
19/02/2021 20:30,7.33,0.39,7.340367838,7.33,0.39,7.340367838,13.12192,0.34556,13.1264693,0.60192,0.17556,0.627,12.52,0.17,12.5211541,13.71152,0.74836,13.73192716,1.09152,0.31836,1.137,12.62,0.43,12.62732355,7.65,-0.42,7.661520737,7.65,-0.42,7.661520737
19/02/2021 21:00,7.1,0.41,7.111828176,7.1,0.41,7.111828176,12.69192,0.52556,12.7027968,0.60192,0.17556,0.627,12.09,0.35,12.09506511,13.2996,0.8378,13.32596222,1.0896,0.3178,1.135,12.21,0.52,12.22106787,7.25,-0.36,7.258932428,7.25,-0.36,7.258932428
19/02/2021 21:30,6.82,0.43,6.833542273,6.82,0.43,6.833542273,11.89768,0.78724,11.92369642,0.60768,0.17724,0.633,11.29,0.61,11.30646718,12.90152,0.77836,12.92497824,1.09152,0.31836,1.137,11.81,0.46,11.81895511,6.89,-0.27,6.895288246,6.89,-0.27,6.895288246
19/02/2021 22:00,6.49,0.45,6.505582218,6.49,0.45,6.505582218,11.39576,0.86668,11.42866922,0.60576,0.17668,0.631,10.79,0.69,10.81203959,12.2596,0.8278,12.28751582,1.0896,0.3178,1.135,11.17,0.51,11.18163673,6.47,-0.3,6.476951443,6.47,-0.3,6.476951443
19/02/2021 22:30,6.25,0.47,6.267647086,6.25,0.47,6.267647086,10.70152,0.96836,10.7452432,0.61152,0.17836,0.637,10.09,0.79,10.12087941,11.73864,0.87752,11.77139373,1.08864,0.31752,1.134,10.65,0.56,10.66471284,6.09,0.22,6.093972432,6.09,0.22,6.093972432
19/02/2021 23:00,5.96,0.47,5.978503157,5.96,0.47,5.978503157,10.16096,0.83528,10.19523422,0.60096,0.17528,0.626,9.56,0.66,9.582755345,11.06768,0.89724,11.10398938,1.08768,0.31724,1.133,9.98,0.58,9.996839501,5.65,-0.28,5.656933798,5.65,-0.28,5.656933798
19/02/2021 23:30,5.34,0.54,5.367233924,5.34,0.54,5.367233924,9.53096,0.88528,9.571986168,0.60096,0.17528,0.626,8.93,0.71,8.958180619,10.27576,1.12668,10.33734257,1.08576,0.31668,1.131,9.19,0.81,9.22562735,5.38,-0.17,5.382685204,5.38,-0.17,5.382685204
20/02/2021 00:00,4.99,0.56,5.021324526,4.99,0.56,5.021324526,9.04096,0.84528,9.080388538,0.60096,0.17528,0.626,8.44,0.67,8.466551836,10.06672,1.01696,10.11795726,1.08672,0.31696,1.132,8.98,0.7,9.007241531,5.15,-0.27,5.157072813,5.15,-0.27,5.157072813
20/02/2021 00:30,5.01,0.56,5.041200254,5.01,0.56,5.041200254,9.65096,0.80528,9.68449817,0.60096,0.17528,0.626,9.05,0.63,9.071901675,9.94576,1.05668,10.00173558,1.08576,0.31668,1.131,8.86,0.74,8.890849228,5.25,-0.29,5.258003423,5.25,-0.29,5.258003423
20/02/2021 01:00,5.3,0.56,5.329502791,5.3,0.56,5.329502791,10.75096,0.83528,10.78335911,0.60096,0.17528,0.626,10.15,0.66,10.17143549,10.13672,1.03696,10.18962111,1.08672,0.31696,1.132,9.05,0.72,9.078595706,6.06,0,6.06,6.06,0,6.06
20/02/2021 01:30,5.27,0.56,5.299669801,5.27,0.56,5.299669801,10.87,0.765,10.89688602,0.6,0.175,0.625,10.27,0.59,10.28693346,10.10672,0.97696,10.15382883,1.08672,0.31696,1.132,9.02,0.66,9.044114108,6.04,0,6.04,6.04,0,6.04
20/02/2021 02:00,5.17,0.53,5.197095343,5.17,0.53,5.197095343,10.55288,0.81584,10.58436919,0.60288,0.17584,0.628,9.95,0.64,9.970561669,9.8548,0.9764,9.903052055,1.0848,0.3164,1.13,8.77,0.66,8.7947996,5.85,-0.31,5.858207917,5.85,-0.31,5.858207917
20/02/2021 02:30,5.04,0.53,5.067790446,5.04,0.53,5.067790446,10.17016,1.06088,10.22534209,0.62016,0.18088,0.646,9.55,0.88,9.5904588,9.6448,1.0464,9.701397837,1.0848,0.3164,1.13,8.56,0.73,8.591070946,5.65,-0.31,5.658498034,5.65,-0.31,5.658498034
20/02/2021 03:00,4.9,0.51,4.926469324,4.9,0.51,4.926469324,9.88728,1.03004,9.940789114,0.61728,0.18004,0.643,9.27,0.85,9.308888226,9.49576,1.00668,9.548971809,1.08576,0.31668,1.131,8.41,0.69,8.438258114,5.42,-0.35,5.431288981,5.42,-0.35,5.431288981
20/02/2021 03:30,4.73,0.51,4.757415265,4.73,0.51,4.757415265,9.50152,1.00836,9.55487688,0.61152,0.17836,0.637,8.89,0.83,8.928661714,9.07864,1.18752,9.155976627,1.08864,0.31752,1.134,7.99,0.87,8.03722589,5.11,0,5.11,5.11,0,5.11
20/02/2021 04:00,4.58,0.51,4.608307715,4.58,0.51,4.608307715,9.14192,0.94556,9.190690126,0.60192,0.17556,0.627,8.54,0.77,8.57464285,9.1296,1.0678,9.191832951,1.0896,0.3178,1.135,8.04,0.75,8.074905572,4.85,0,4.85,4.85,0,4.85
20/02/2021 04:30,4.58,0.51,4.608307715,4.58,0.51,4.608307715,8.88576,0.99668,8.941482081,0.60576,0.17668,0.631,8.28,0.82,8.320504792,8.9296,1.0978,8.996828386,1.0896,0.3178,1.135,7.84,0.78,7.878705477,4.64,0,4.64,4.64,0,4.64
20/02/2021 05:00,4.64,0.57,4.674879678,4.64,0.57,4.674879678,8.53384,1.02612,8.595309616,0.60384,0.17612,0.629,7.93,0.85,7.975424754,8.95768,1.06724,9.021032768,1.08768,0.31724,1.133,7.87,0.75,7.905656203,4.57,0,4.57,4.57,0,4.57
20/02/2021 05:30,4.72,0.54,4.750789408,4.72,0.54,4.750789408,8.37288,1.02584,8.435488557,0.60288,0.17584,0.628,7.77,0.85,7.816354649,9.05056,0.98808,9.104336242,1.09056,0.31808,1.136,7.96,0.67,7.98814747,4.7,-0.28,4.708333038,4.7,-0.28,4.708333038
20/02/2021 06:00,4.87,0.44,4.889836398,4.87,0.44,4.889836398,8.26056,1.02808,8.324289759,0.61056,0.17808,0.636,7.65,0.85,7.697077367,9.17864,0.94752,9.227417103,1.08864,0.31752,1.134,8.09,0.63,8.114493207,4.79,0,4.79,4.79,0,4.79
20/02/2021 06:30,5.1,0.37,5.113403954,5.1,0.37,5.113403954,8.41248,0.99864,8.471546588,0.61248,0.17864,0.638,7.8,0.82,7.842984126,9.95248,0.98864,10.00146325,1.09248,0.31864,1.138,8.86,0.67,8.885296844,5.14,-0.35,5.151902561,5.14,-0.35,5.151902561
20/02/2021 07:00,5.24,0.32,5.249761899,5.24,0.32,5.249761899,8.6344,0.9492,8.686417213,0.6144,0.1792,0.64,8.02,0.77,8.056879048,10.52152,1.04836,10.57362009,1.09152,0.31836,1.137,9.43,0.73,9.458213362,5.45,-0.44,5.46773262,5.45,-0.44,5.46773262
20/02/2021 07:30,5.21,0.44,5.228546643,5.21,0.44,5.228546643,8.59016,1.33088,8.692645765,0.62016,0.18088,0.646,7.97,1.15,8.052539972,10.81864,1.11752,10.87620441,1.08864,0.31752,1.134,9.73,0.8,9.762832581,5.74,-0.37,5.751912725,5.74,-0.37,5.751912725
20/02/2021 08:00,5.3,0.35,5.311544032,5.3,0.35,5.311544032,8.6644,1.3292,8.765762945,0.6144,0.1792,0.64,8.05,1.15,8.131727984,11.30248,1.03864,11.35010252,1.09248,0.31864,1.138,10.21,0.72,10.23535539,5.72,-0.29,5.727346681,5.72,-0.29,5.727346681
20/02/2021 08:30,5.87,0.29,5.877159178,5.87,0.29,5.877159178,9.17112,1.31116,9.264371679,0.62112,0.18116,0.647,8.55,1.13,8.624349251,12.01248,1.03864,12.05729857,1.09248,0.31864,1.138,10.92,0.72,10.94371052,6.04,0.15,6.041862296,6.04,0.15,6.041862296
20/02/2021 09:00,6.18,0.29,6.186800466,6.18,0.29,6.186800466,9.91672,1.09696,9.977206864,0.60672,0.17696,0.632,9.31,0.92,9.355346065,12.98152,0.85836,13.00986716,1.09152,0.31836,1.137,11.89,0.54,11.90225609,6.42,-0.44,6.435060217,6.42,-0.44,6.435060217
20/02/2021 09:30,6.52,0.29,6.5264462,6.52,0.29,6.5264462,10.57192,0.99556,10.61869258,0.60192,0.17556,0.627,9.97,0.82,10.00366433,13.40152,0.83836,13.42771707,1.09152,0.31836,1.137,12.31,0.52,12.32097805,6.68,-0.38,6.690799653,6.68,-0.38,6.690799653
20/02/2021 10:00,6.69,0.29,6.696282551,6.69,0.29,6.696282551,10.94864,1.02752,10.99675021,0.60864,0.17752,0.634,10.34,0.85,10.37487831,13.6496,0.8378,13.67528753,1.0896,0.3178,1.135,12.56,0.52,12.57075972,7.02,-0.38,7.030277377,7.02,-0.38,7.030277377
20/02/2021 10:30,6.88,0.29,6.886109206,6.88,0.29,6.886109206,11.32096,0.91528,11.35789914,0.60096,0.17528,0.626,10.72,0.74,10.74551069,14.10056,0.79808,14.12312727,1.09056,0.31808,1.136,13.01,0.48,13.01885172,7.1,-0.45,7.114246271,7.1,-0.45,7.114246271
20/02/2021 11:00,6.99,0.29,6.99601315,6.99,0.29,6.99601315,11.65096,0.83528,11.68086305,0.60096,0.17528,0.626,11.05,0.66,11.06969286,14.09768,0.88724,14.12557171,1.08768,0.31724,1.133,13.01,0.57,13.02248056,7.16,-0.52,7.178857848,7.16,-0.52,7.178857848
20/02/2021 11:30,7.04,0.36,7.049198536,7.04,0.36,7.049198536,11.9248,0.8964,11.95844421,0.6048,0.1764,0.63,11.32,0.72,11.34287442,14.4996,0.7878,14.52098581,1.0896,0.3178,1.135,13.41,0.47,13.41823386,7.23,-0.43,7.242775711,7.23,-0.43,7.242775711
20/02/2021 12:00,7.14,0.36,7.14906987,7.14,0.36,7.14906987,11.98672,0.89696,12.02023268,0.60672,0.17696,0.632,11.38,0.72,11.40275405,14.5796,0.8578,14.6048128,1.0896,0.3178,1.135,13.49,0.54,13.50080368,7.16,-0.37,7.169553682,7.16,-0.37,7.169553682
20/02/2021 12:30,7.23,0.36,7.238957107,7.23,0.36,7.238957107,11.9696,0.9578,12.00786013,0.6096,0.1778,0.635,11.36,0.78,11.38674668,14.31768,0.95724,14.34964351,1.08768,0.31724,1.133,13.23,0.64,13.24547092,7.27,-0.33,7.27748583,7.27,-0.33,7.27748583
20/02/2021 13:00,7.2,0.38,7.210020804,7.2,0.38,7.210020804,12.21248,0.95864,12.25004728,0.61248,0.17864,0.638,11.6,0.78,11.62619456,14.72056,0.86808,14.74613338,1.09056,0.31808,1.136,13.63,0.55,13.64109233,7.27,-0.31,7.276606352,7.27,-0.31,7.276606352
20/02/2021 13:30,7.2,0.38,7.210020804,7.2,0.38,7.210020804,12.14096,0.87528,12.17246995,0.60096,0.17528,0.626,11.54,0.7,11.56121101,14.69672,0.81696,14.71940904,1.08672,0.31696,1.132,13.61,0.5,13.61918133,7.15,-0.31,7.156717124,7.15,-0.31,7.156717124
20/02/2021 14:00,6.96,0.42,6.972660898,6.96,0.42,6.972660898,11.75344,1.05892,11.80104501,0.61344,0.17892,0.639,11.14,0.88,11.17470358,14.52672,0.85696,14.55197493,1.08672,0.31696,1.132,13.44,0.54,13.45084384,7.13,-0.35,7.138585294,7.13,-0.35,7.138585294
20/02/2021 14:30,6.83,0.45,6.844808252,6.83,0.45,6.844808252,11.6792,1.1206,11.7328367,0.6192,0.1806,0.645,11.06,0.94,11.09987387,14.37576,0.85668,14.40126301,1.08576,0.31668,1.131,13.29,0.54,13.30096613,7.13,-0.35,7.138585294,7.13,-0.35,7.138585294
20/02/2021 15:00,6.83,0.45,6.844808252,6.83,0.45,6.844808252,11.61016,1.14088,11.66607999,0.62016,0.18088,0.646,10.99,0.96,11.03184935,14.07384,1.00612,14.10975726,1.08384,0.31612,1.129,12.99,0.69,13.00831273,7.09,-0.32,7.097217765,7.09,-0.32,7.097217765
20/02/2021 15:30,6.78,0.49,6.797683429,6.78,0.49,6.797683429,11.33456,1.03508,11.38172399,0.39456,0.11508,0.411,10.94,0.92,10.97861558,14.2896,0.8878,14.31715255,1.0896,0.3178,1.135,13.2,0.57,13.21230109,6.95,0.28,6.955638001,6.95,0.28,6.955638001
20/02/2021 16:00,6.88,0.49,6.897427057,6.88,0.49,6.897427057,11.19072,0.85896,11.22363695,0.03072,0.00896,0.032,11.16,0.85,11.19232326,14.3396,0.8878,14.36705666,1.0896,0.3178,1.135,13.25,0.57,13.26225471,6.98,0.28,6.985613788,6.98,0.28,6.985613788
20/02/2021 16:30,6.99,0.51,7.008580455,6.99,0.51,7.008580455,11.82072,0.85896,11.85188734,0.03072,0.00896,0.032,11.79,0.85,11.82060066,14.5196,0.9078,14.54795123,1.0896,0.3178,1.135,13.43,0.59,13.44295354,6.98,0.33,6.987796505,6.98,0.33,6.987796505
20/02/2021 17:00,7.25,0.51,7.267915795,7.25,0.51,7.267915795,12.34072,0.78896,12.36591396,0.03072,0.00896,0.032,12.31,0.78,12.33468686,14.93248,0.88864,14.95889836,1.09248,0.31864,1.138,13.84,0.57,13.85173274,7.1,0.41,7.111828176,7.1,0.41,7.111828176
20/02/2021 17:30,7.63,0.49,7.645717756,7.63,0.49,7.645717756,13.25072,0.71896,13.2702104,0.03072,0.00896,0.032,13.22,0.71,13.23905208,15.35768,0.92724,15.3856462,1.08768,0.31724,1.133,14.27,0.61,14.28303189,7.43,0.29,7.435657335,7.43,0.29,7.435657335
20/02/2021 18:00,7.88,0.45,7.892838526,7.88,0.45,7.892838526,13.75976,0.54868,13.77069515,0.02976,0.00868,0.031,13.73,0.54,13.74061498,15.19864,0.94752,15.2281467,1.08864,0.31752,1.134,14.11,0.63,14.12405749,7.71,0.27,7.714726178,7.71,0.27,7.714726178
20/02/2021 18:30,7.8,0.45,7.812969986,7.8,0.45,7.812969986,14.19072,0.38896,14.19604959,0.03072,0.00896,0.032,14.16,0.38,14.16509795,14.80768,0.79724,14.82912602,1.08768,0.31724,1.133,13.72,0.48,13.72839393,7.77,-0.27,7.774689704,7.77,-0.27,7.774689704
20/02/2021 19:00,7.55,0.45,7.563398707,7.55,0.45,7.563398707,13.93672,0.47696,13.94487917,0.12672,0.03696,0.132,13.81,0.44,13.81700764,14.42672,0.82696,14.45040182,1.08672,0.31696,1.132,13.34,0.51,13.34974532,7.61,-0.32,7.616725018,7.61,-0.32,7.616725018
20/02/2021 19:30,7.37,0.48,7.385614396,7.37,0.48,7.385614396,13.71248,0.63364,13.72711213,0.49248,0.14364,0.513,13.22,0.49,13.22907782,14.04672,0.85696,14.07283636,1.08672,0.31696,1.132,12.96,0.54,12.97124512,7.38,-0.25,7.384233203,7.38,-0.25,7.384233203
20/02/2021 20:00,7.12,0.51,7.138242081,7.12,0.51,7.138242081,13.16536,0.67448,13.18262596,0.49536,0.14448,0.516,12.67,0.53,12.6810804,13.6296,0.8578,13.65656681,1.0896,0.3178,1.135,12.54,0.54,12.55162141,7.07,0.28,7.075542382,7.07,0.28,7.075542382
20/02/2021 20:30,6.78,0.56,6.803087534,6.78,0.56,6.803087534,12.66536,0.73448,12.68663883,0.49536,0.14448,0.516,12.17,0.59,12.18429317,13.14864,0.93752,13.182021,1.08864,0.31752,1.134,12.06,0.62,12.07592647,6.98,0.28,6.985613788,6.98,0.28,6.985613788
20/02/2021 21:00,6.54,0.57,6.564792457,6.54,0.57,6.564792457,12.14632,0.81476,12.17361587,0.49632,0.14476,0.517,11.65,0.67,11.66925019,12.8296,0.9778,12.86680726,1.0896,0.3178,1.135,11.74,0.66,11.75853732,6.78,0.33,6.788026223,6.78,0.33,6.788026223
20/02/2021 21:30,6.32,0.57,6.345652055,6.32,0.57,6.345652055,11.55536,0.84448,11.58617673,0.49536,0.14448,0.516,11.06,0.7,11.08212976,12.33768,1.02724,12.38037034,1.08768,0.31724,1.133,11.25,0.71,11.27238218,6.48,0.27,6.485622561,6.48,0.27,6.485622561
20/02/2021 22:00,6.05,0.63,6.08271321,6.05,0.63,6.08271321,11.13248,0.88364,11.16749437,0.49248,0.14364,0.513,10.64,0.74,10.66570204,11.66768,1.13724,11.72297195,1.08768,0.31724,1.133,10.58,0.82,10.61172936,6.21,0.27,6.215866794,6.21,0.27,6.215866794
20/02/2021 22:30,5.83,0.65,5.866123081,5.83,0.65,5.866123081,10.5648,0.9314,10.60577696,0.4848,0.1414,0.505,10.08,0.79,10.11090995,11.17768,1.18724,11.24055466,1.08768,0.31724,1.133,10.09,0.87,10.12743798,5.94,0.27,5.946133197,5.94,0.27,5.946133197
20/02/2021 23:00,5.48,0.68,5.522028613,5.48,0.68,5.522028613,9.99096,0.96028,10.03700251,0.48096,0.14028,0.501,9.51,0.82,9.545286795,10.77576,1.21668,10.84422952,1.08576,0.31668,1.131,9.69,0.9,9.731705914,5.61,0.24,5.615131343,5.61,0.24,5.615131343
20/02/2021 23:30,5.14,0.68,5.184785434,5.14,0.68,5.184785434,9.63096,0.98028,9.680719984,0.48096,0.14028,0.501,9.15,0.84,9.188476479,10.25768,1.21724,10.32965015,1.08768,0.31724,1.133,9.17,0.9,9.214059909,5.35,-0.11,5.351130722,5.35,-0.11,5.351130722
21/02/2021 00:00,4.9,0.7,4.949747468,4.9,0.7,4.949747468,9.05192,1.02056,9.109269916,0.48192,0.14056,0.502,8.57,0.88,8.615062391,9.8548,1.2564,9.934567127,1.0848,0.3164,1.13,8.77,0.94,8.820232423,5.19,-0.28,5.197547499,5.19,-0.28,5.197547499
21/02/2021 00:30,4.95,0.66,4.993806164,4.95,0.66,4.993806164,9.60288,1.02084,9.656988071,0.48288,0.14084,0.503,9.12,0.88,9.162357775,9.67576,1.30668,9.763592792,1.08576,0.31668,1.131,8.59,0.99,8.646860702,5.17,-0.28,5.177576653,5.17,-0.28,5.177576653
21/02/2021 01:00,5.18,0.61,5.215793324,5.18,0.61,5.215793324,10.74288,0.95084,10.78487679,0.48288,0.14084,0.503,10.26,0.81,10.29192402,9.86768,1.30724,9.953892957,1.08768,0.31724,1.133,8.78,0.99,8.835638064,5.95,0,5.95,5.95,0,5.95
21/02/2021 01:30,5.22,0.61,5.255520907,5.22,0.61,5.255520907,10.81288,0.96084,10.85548651,0.48288,0.14084,0.503,10.33,0.82,10.36249487,9.7848,1.2564,9.865133147,1.0848,0.3164,1.13,8.7,0.94,8.750634263,5.91,0,5.91,5.91,0,5.91
21/02/2021 02:00,5.06,0.61,5.096636146,5.06,0.61,5.096636146,10.47384,0.94112,10.51603686,0.48384,0.14112,0.504,9.99,0.8,10.02198084,9.45864,1.30752,9.548585194,1.08864,0.31752,1.134,8.37,0.99,8.428345033,5.68,0.21,5.683880717,5.68,0.21,5.683880717
21/02/2021 02:30,4.89,0.59,4.925464445,4.89,0.59,4.925464445,10.2048,0.9414,10.24813041,0.4848,0.1414,0.505,9.72,0.8,9.752866245,9.3796,1.2778,9.466238376,1.0896,0.3178,1.135,8.29,0.96,8.345399931,5.41,0,5.41,5.41,0,5.41
21/02/2021 03:00,4.72,0.59,4.756732071,4.72,0.59,4.756732071,9.95288,0.94084,9.997249632,0.48288,0.14084,0.503,9.47,0.8,9.503730846,9.19056,1.27808,9.279002188,1.09056,0.31808,1.136,8.1,0.96,8.156690505,5.22,0,5.22,5.22,0,5.22
21/02/2021 03:30,4.52,0.62,4.562323969,4.52,0.62,4.562323969,9.46192,0.95056,9.509547539,0.48192,0.14056,0.502,8.98,0.81,9.016457176,8.9296,1.3178,9.026314475,1.0896,0.3178,1.135,7.84,1,7.903518204,4.91,0,4.91,4.91,0,4.91
21/02/2021 04:00,4.36,0.62,4.403861942,4.36,0.62,4.403861942,9.04288,0.98084,9.095918085,0.48288,0.14084,0.503,8.56,0.84,8.601116207,8.74672,1.33696,8.848309036,1.08672,0.31696,1.132,7.66,1.02,7.727612827,4.74,0,4.74,4.74,0,4.74
21/02/2021 04:30,4.24,0.62,4.285090431,4.24,0.62,4.285090431,8.63672,1.05196,8.70054896,0.48672,0.14196,0.507,8.15,0.91,8.200646316,8.56056,1.33808,8.664504925,1.09056,0.31808,1.136,7.47,1.02,7.539316945,4.63,0.3,4.639709043,4.63,0.3,4.639709043
21/02/2021 05:00,4.22,0.58,4.259671349,4.22,0.58,4.259671349,8.3548,1.0014,8.414599515,0.4848,0.1414,0.505,7.87,0.86,7.916849121,8.50864,1.30752,8.608516899,1.08864,0.31752,1.134,7.42,0.99,7.485753135,4.46,0.33,4.472191856,4.46,0.33,4.472191856
21/02/2021 05:30,4.4,0.49,4.427200018,4.4,0.49,4.427200018,8.20384,1.00112,8.264697938,0.48384,0.14112,0.504,7.72,0.86,7.767753858,8.44056,1.30808,8.541318774,1.09056,0.31808,1.136,7.35,0.99,7.416373777,4.53,-0.31,4.540594675,4.53,-0.31,4.540594675
21/02/2021 06:00,4.43,0.46,4.453818586,4.43,0.46,4.453818586,8.18288,1.00084,8.243858672,0.48288,0.14084,0.503,7.7,0.86,7.747877129,8.54152,1.28836,8.638138422,1.09152,0.31836,1.137,7.45,0.97,7.51288227,4.53,-0.24,4.536353161,4.53,-0.24,4.536353161
21/02/2021 06:30,4.61,0.43,4.630010799,4.61,0.43,4.630010799,8.25248,0.97364,8.309717264,0.49248,0.14364,0.513,7.76,0.83,7.804261656,9.17152,1.33836,9.268656138,1.09152,0.31836,1.137,8.08,1.02,8.144126718,4.73,-0.29,4.738881725,4.73,-0.29,4.738881725
21/02/2021 07:00,4.78,0.39,4.795883652,4.78,0.39,4.795883652,8.40728,0.95504,8.461350861,0.49728,0.14504,0.518,7.91,0.81,7.951364663,9.4644,1.3392,9.558677942,1.0944,0.3192,1.14,8.37,1.02,8.431921489,5.01,-0.29,5.018386195,5.01,-0.29,5.018386195
21/02/2021 07:30,4.72,0.56,4.753104249,4.72,0.56,4.753104249,8.26672,1.25196,8.360984595,0.48672,0.14196,0.507,7.78,1.11,7.858784893,9.78248,1.48864,9.895097978,1.09248,0.31864,1.138,8.69,1.17,8.768409206,5.16,-0.31,5.169303628,5.16,-0.31,5.169303628
21/02/2021 08:00,4.82,0.56,4.852422076,4.82,0.56,4.852422076,8.40632,1.25476,8.499449312,0.49632,0.14476,0.517,7.91,1.11,7.987502739,10.02344,1.48892,10.13342154,1.09344,0.31892,1.139,8.93,1.17,9.006320003,5.02,0.22,5.024818405,5.02,0.22,5.024818405
21/02/2021 08:30,4.98,0.56,5.011387034,4.98,0.56,5.011387034,8.93728,1.21504,9.01949533,0.49728,0.14504,0.518,8.44,1.07,8.507555466,10.58536,1.45948,10.68550084,1.09536,0.31948,1.141,9.49,1.14,9.558226823,5.2,0.33,5.210460632,5.2,0.33,5.210460632
21/02/2021 09:00,5.38,0.52,5.405071692,5.38,0.52,5.405071692,9.59824,1.16532,9.668721829,0.49824,0.14532,0.519,9.1,1.02,9.156986404,11.32344,1.35892,11.40469013,1.09344,0.31892,1.139,10.23,1.04,10.28272824,5.59,0.33,5.599732136,5.59,0.33,5.599732136
21/02/2021 09:30,5.76,0.48,5.779965398,5.76,0.48,5.779965398,10.1744,1.0842,10.23200396,0.4944,0.1442,0.515,9.68,0.94,9.725533404,11.56536,1.26948,11.63482408,1.09536,0.31948,1.141,10.47,0.95,10.51301099,6.07,0.31,6.077910825,6.07,0.31,6.077910825
21/02/2021 10:00,5.94,0.46,5.957784823,5.94,0.46,5.957784823,10.82344,1.01392,10.87082735,0.49344,0.14392,0.514,10.33,0.87,10.36657128,12.51152,1.18836,12.56782926,1.09152,0.31836,1.137,11.42,0.87,11.45309129,6.3,0.02,6.300031746,6.3,0.02,6.300031746
21/02/2021 10:30,6.33,0.41,6.343264144,6.33,0.41,6.343264144,11.6044,0.9142,11.64035485,0.4944,0.1442,0.515,11.11,0.77,11.1366512,12.82056,1.26808,12.88312018,1.09056,0.31808,1.136,11.73,0.95,11.76840686,6.55,-0.33,6.558307709,6.55,-0.33,6.558307709
21/02/2021 11:00,6.57,0.39,6.581565163,6.57,0.39,6.581565163,12.05344,0.87392,12.08507973,0.49344,0.14392,0.514,11.56,0.73,11.58302637,13.14152,1.21836,13.19787669,1.09152,0.31836,1.137,12.05,0.9,12.08356322,6.82,-0.33,6.827979203,6.82,-0.33,6.827979203
21/02/2021 11:30,6.81,0.39,6.821158259,6.81,0.39,6.821158259,12.67152,0.82336,12.69824164,0.49152,0.14336,0.512,12.18,0.68,12.19896717,13.51768,1.19724,13.57059528,1.08768,0.31724,1.133,12.43,0.88,12.46111151,6.94,-0.32,6.947373604,6.94,-0.32,6.947373604
21/02/2021 12:00,7.06,0.39,7.070763749,7.06,0.39,7.070763749,12.89344,0.82392,12.91973836,0.49344,0.14392,0.514,12.4,0.68,12.41863116,13.97864,1.11752,14.02323883,1.08864,0.31752,1.134,12.89,0.8,12.91480159,7.08,-0.41,7.091861533,7.08,-0.41,7.091861533
21/02/2021 12:30,7.24,0.39,7.250496535,7.24,0.39,7.250496535,13.18248,0.78364,13.20575142,0.49248,0.14364,0.513,12.69,0.64,12.70612844,14.2596,1.1378,14.30492157,1.0896,0.3178,1.135,13.17,0.82,13.19550302,7,0.24,7.004113077,7,0.24,7.004113077
21/02/2021 13:00,7.29,0.37,7.299383536,7.29,0.37,7.299383536,13.45344,0.78392,13.47625981,0.49344,0.14392,0.514,12.96,0.64,12.97579285,14.5296,1.0778,14.56952055,1.0896,0.3178,1.135,13.44,0.76,13.46147094,7.15,0.36,7.1590572,7.15,0.36,7.1590572
21/02/2021 13:30,7.4,0.35,7.408272403,7.4,0.35,7.408272403,13.49344,0.78392,13.51619227,0.49344,0.14392,0.514,13,0.64,13.01574431,14.49152,1.07836,14.53158671,1.09152,0.31836,1.137,13.4,0.76,13.42153493,7.15,0.33,7.157611333,7.15,0.33,7.157611333
21/02/2021 14:00,7.22,0.38,7.229993084,7.22,0.38,7.229993084,13.0296,0.8628,13.0581354,0.4896,0.1428,0.51,12.54,0.72,12.56065285,14.21768,1.18724,14.26716382,1.08768,0.31724,1.133,13.13,0.87,13.15879174,7.17,0.31,7.176698405,7.17,0.31,7.176698405
21/02/2021 14:30,7.27,0.38,7.27992445,7.27,0.38,7.27992445,12.92864,0.86252,12.95737909,0.48864,0.14252,0.509,12.44,0.72,12.46081859,14.2196,1.1878,14.26912376,1.0896,0.3178,1.135,13.13,0.87,13.15879174,6.98,0.28,6.985613788,6.98,0.28,6.985613788
21/02/2021 15:00,7.15,0.43,7.1629184,7.15,0.43,7.1629184,12.88,0.93,12.91353166,0.48,0.14,0.5,12.4,0.79,12.42513984,14.06864,1.22752,14.12209038,1.08864,0.31752,1.134,12.98,0.91,13.01185997,6.98,0.28,6.985613788,6.98,0.28,6.985613788
21/02/2021 15:30,7.15,0.43,7.1629184,7.15,0.43,7.1629184,12.76576,0.93168,12.79971312,0.48576,0.14168,0.506,12.28,0.79,12.305385,14.03864,1.18752,14.08877627,1.08864,0.31752,1.134,12.95,0.87,12.97919104,6.79,0.28,6.795770744,6.79,0.28,6.795770744
21/02/2021 16:00,7.24,0.43,7.252758096,7.24,0.43,7.252758096,12.83864,0.96252,12.87466977,0.48864,0.14252,0.509,12.35,0.82,12.37719274,14.15768,1.18724,14.2073728,1.08768,0.31724,1.133,13.07,0.87,13.09892362,6.75,0.33,6.758061852,6.75,0.33,6.758061852
21/02/2021 16:30,7.45,0.45,7.46357823,7.45,0.45,7.46357823,13.31728,0.91504,13.34867952,0.49728,0.14504,0.518,12.82,0.77,12.84310321,14.22152,1.22836,14.2744702,1.09152,0.31836,1.137,13.13,0.91,13.16149688,6.94,0.38,6.950395672,6.94,0.38,6.950395672
21/02/2021 17:00,7.48,0.45,7.493523871,7.48,0.45,7.493523871,13.36248,0.91364,13.39367798,0.49248,0.14364,0.513,12.87,0.77,12.89301361,14.16152,1.26836,14.21820614,1.09152,0.31836,1.137,13.07,0.95,13.10448015,6.98,0.41,6.992031178,6.98,0.41,6.992031178
21/02/2021 17:30,7.48,0.45,7.493523871,7.48,0.45,7.493523871,13.6444,0.8942,13.67366977,0.4944,0.1442,0.515,13.15,0.75,13.17137047,14.25248,1.32864,14.31427506,1.09248,0.31864,1.138,13.16,1.01,13.19870069,7.01,0.44,7.02379527,7.01,0.44,7.02379527
21/02/2021 18:00,7.84,0.38,7.849203781,7.84,0.38,7.849203781,14.2644,0.7042,14.28177177,0.4944,0.1442,0.515,13.77,0.56,13.78138237,14.69344,0.98892,14.72668129,1.09344,0.31892,1.139,13.6,0.67,13.61649367,7.48,0.09,7.480541424,7.48,0.09,7.480541424
21/02/2021 18:30,7.7,0.38,7.709370921,7.7,0.38,7.709370921,14.43152,0.58336,14.44330566,0.49152,0.14336,0.512,13.94,0.44,13.94694232,14.32056,0.98808,14.35460695,1.09056,0.31808,1.136,13.23,0.67,13.24695437,7.59,0.04,7.590105401,7.59,0.04,7.590105401
21/02/2021 19:00,7.51,0.42,7.521735172,7.51,0.42,7.521735172,14.09056,0.61308,14.10389124,0.49056,0.14308,0.511,13.6,0.47,13.6081189,13.9844,0.9692,14.01794536,1.0944,0.3192,1.14,12.89,0.65,12.90637827,7.36,0.35,7.368317311,7.36,0.35,7.368317311
21/02/2021 19:30,7.25,0.42,7.262155327,7.25,0.42,7.262155327,13.67248,0.68364,13.68956073,0.49248,0.14364,0.513,13.18,0.54,13.19105758,13.76344,0.96892,13.79750291,1.09344,0.31892,1.139,12.67,0.65,12.68666229,7.21,0.33,7.21754806,7.21,0.33,7.21754806
21/02/2021 20:00,7.11,0.45,7.124226274,7.11,0.45,7.124226274,13.14248,0.68364,13.16024864,0.49248,0.14364,0.513,12.65,0.54,12.66152045,13.5944,0.9192,13.62544091,1.0944,0.3192,1.14,12.5,0.6,12.51439172,6.88,0.3,6.886537592,6.88,0.3,6.886537592
21/02/2021 20:30,6.77,0.48,6.786994917,6.77,0.48,6.786994917,12.61536,0.77448,12.63911101,0.49536,0.14448,0.516,12.12,0.63,12.13636272,13.3944,0.8492,13.42129249,1.0944,0.3192,1.14,12.3,0.53,12.3114134,6.68,0.34,6.688647098,6.68,0.34,6.688647098
21/02/2021 21:00,6.45,0.51,6.470131374,6.45,0.51,6.470131374,12.15344,0.79392,12.17934369,0.49344,0.14392,0.514,11.66,0.65,11.67810344,12.81056,0.92808,12.84413407,1.09056,0.31808,1.136,11.72,0.61,11.73586384,6.38,0.27,6.38571061,6.38,0.27,6.38571061
21/02/2021 21:30,6.19,0.51,6.210974159,6.19,0.51,6.210974159,11.62248,0.84364,11.65305839,0.49248,0.14364,0.513,11.13,0.7,11.15199085,12.2496,0.9578,12.28698828,1.0896,0.3178,1.135,11.16,0.64,11.17833619,6.22,0.12,6.221157449,6.22,0.12,6.221157449
21/02/2021 22:00,5.83,0.56,5.856833616,5.83,0.56,5.856833616,11.00576,0.87168,11.0402255,0.48576,0.14168,0.506,10.52,0.73,10.54529753,11.69864,1.01752,11.74280736,1.08864,0.31752,1.134,10.61,0.7,10.63306635,5.84,0.25,5.845348578,5.84,0.25,5.845348578
21/02/2021 22:30,5.55,0.56,5.578180707,5.55,0.56,5.578180707,10.49,0.91,10.52939694,0.48,0.14,0.5,10.01,0.77,10.0395717,10.99056,1.04808,11.04042032,1.09056,0.31808,1.136,9.9,0.73,9.926877656,5.69,-0.32,5.698991139,5.69,-0.32,5.698991139
21/02/2021 23:00,5.19,0.56,5.22012452,5.19,0.56,5.22012452,9.66808,0.96944,9.716562396,0.47808,0.13944,0.498,9.19,0.83,9.227404836,10.28672,1.16696,10.35270032,1.08672,0.31696,1.132,9.2,0.85,9.239182864,5.31,-0.39,5.324302771,5.31,-0.39,5.324302771
21/02/2021 23:30,4.84,0.59,4.875828135,4.84,0.59,4.875828135,9.09096,0.97028,9.142592466,0.48096,0.14028,0.501,8.61,0.83,8.649913294,9.6496,1.2578,9.731230189,1.0896,0.3178,1.135,8.56,0.94,8.611457484,4.97,-0.39,4.985278327,4.97,-0.39,4.985278327
22/02/2021 00:00,4.56,0.61,4.600619523,4.56,0.61,4.600619523,8.64,0.94,8.690983834,0.48,0.14,0.5,8.16,0.8,8.199121904,9.32248,1.13864,9.391758856,1.09248,0.31864,1.138,8.23,0.82,8.270749664,4.83,-0.27,4.837540698,4.83,-0.27,4.837540698
22/02/2021 00:30,4.59,0.61,4.630356358,4.59,0.61,4.630356358,9.40904,0.93972,9.455850432,0.47904,0.13972,0.499,8.93,0.8,8.965762656,9.22152,1.18836,9.297775573,1.09152,0.31836,1.137,8.13,0.87,8.176417308,4.93,0,4.93,4.93,0,4.93
22/02/2021 01:00,4.87,0.59,4.905609035,4.87,0.59,4.905609035,10.50384,0.91112,10.54328196,0.48384,0.14112,0.504,10.02,0.77,10.04954228,9.40152,1.20836,9.47885606,1.09152,0.31836,1.137,8.31,0.89,8.357523557,5.6,0,5.6,5.6,0,5.6
22/02/2021 01:30,4.87,0.59,4.905609035,4.87,0.59,4.905609035,10.45288,0.91084,10.49248921,0.48288,0.14084,0.503,9.97,0.77,9.999689995,9.37248,1.16864,9.445056951,1.09248,0.31864,1.138,8.28,0.85,8.323514883,5.64,0,5.64,5.64,0,5.64
22/02/2021 02:00,4.75,0.59,4.786501854,4.75,0.59,4.786501854,10.18808,0.90944,10.22859009,0.47808,0.13944,0.498,9.71,0.77,9.740482534,9.26056,1.16808,9.333937133,1.09056,0.31808,1.136,8.17,0.85,8.214097638,5.47,0,5.47,5.47,0,5.47
22/02/2021 02:30,4.6,0.59,4.637682611,4.6,0.59,4.637682611,9.93096,0.91028,9.972591248,0.48096,0.14028,0.501,9.45,0.77,9.481318474,9.17152,1.10836,9.238248806,1.09152,0.31836,1.137,8.08,0.79,8.118528192,5.26,0,5.26,5.26,0,5.26
22/02/2021 03:00,4.53,0.57,4.565720097,4.53,0.57,4.565720097,9.67904,0.90972,9.721697681,0.47904,0.13972,0.499,9.2,0.77,9.232166593,8.99344,1.18892,9.071686381,1.09344,0.31892,1.139,7.9,0.87,7.947760691,5.16,0,5.16,5.16,0,5.16
22/02/2021 03:30,4.42,0.57,4.456601844,4.42,0.57,4.456601844,9.32,0.91,9.364320584,0.48,0.14,0.5,8.84,0.77,8.873471699,8.61056,1.33808,8.713908515,1.09056,0.31808,1.136,7.52,1.02,7.588860257,4.9,-0.25,4.906373406,4.9,-0.25,4.906373406
22/02/2021 04:00,4.28,0.58,4.319120281,4.28,0.58,4.319120281,8.96096,0.93028,9.009118991,0.48096,0.14028,0.501,8.48,0.79,8.516718852,8.71344,1.18892,8.79417804,1.09344,0.31892,1.139,7.62,0.87,7.669504547,4.68,-0.3,4.689605527,4.68,-0.3,4.689605527
22/02/2021 04:30,4.37,0.5,4.398511112,4.37,0.5,4.398511112,8.75096,0.88028,8.795123296,0.48096,0.14028,0.501,8.27,0.74,8.303041611,8.53152,1.23836,8.620926226,1.09152,0.31836,1.137,7.44,0.92,7.496665926,4.63,-0.33,4.641745361,4.63,-0.33,4.641745361
22/02/2021 05:00,4.55,0.39,4.566683698,4.55,0.39,4.566683698,8.51192,0.91056,8.560484893,0.48192,0.14056,0.502,8.03,0.77,8.066833332,8.7744,1.0792,8.840518537,1.0944,0.3192,1.14,7.68,0.76,7.717512553,4.63,-0.33,4.641745361,4.63,-0.33,4.641745361
22/02/2021 05:30,4.79,0.33,4.801353976,4.79,0.33,4.801353976,8.7248,0.8614,8.767219913,0.4848,0.1414,0.505,8.24,0.72,8.271396496,9.11248,1.07864,9.176096992,1.09248,0.31864,1.138,8.02,0.76,8.055929493,5.04,-0.33,5.050792017,5.04,-0.33,5.050792017
22/02/2021 06:00,5.13,0.28,5.137635643,5.13,0.28,5.137635643,8.92728,0.86504,8.969092619,0.49728,0.14504,0.518,8.43,0.72,8.460691461,9.69632,0.98976,9.746704387,1.09632,0.31976,1.142,8.6,0.67,8.626059355,5.46,-0.35,5.471206448,5.46,-0.35,5.471206448
22/02/2021 06:30,5.94,-0.19,5.943037944,5.94,-0.19,5.943037944,9.67536,0.71448,9.701704634,0.49536,0.14448,0.516,9.18,0.57,9.197679055,11.1344,0.8292,11.16523336,1.0944,0.3192,1.14,10.04,0.51,10.05294484,6.35,-0.54,6.372919268,6.35,-0.54,6.372919268
22/02/2021 07:00,6.73,-0.41,6.74247729,6.73,-0.41,6.74247729,10.39536,0.59448,10.4123444,0.49536,0.14448,0.516,9.9,0.45,9.910221995,12.41536,0.30948,12.41921663,1.09536,0.31948,1.141,11.32,-0.01,11.32000442,7.02,-0.74,7.058895098,7.02,-0.74,7.058895098
22/02/2021 07:30,7.31,-0.49,7.326404302,7.31,-0.49,7.326404302,10.6744,0.6942,10.69694952,0.4944,0.1442,0.515,10.18,0.55,10.19484674,13.76536,-0.11052,13.76580367,1.09536,0.31948,1.141,12.67,-0.43,12.67729466,7.94,-0.81,7.981209182,7.94,-0.81,7.981209182
22/02/2021 08:00,7.68,-0.51,7.696914966,7.68,-0.51,7.696914966,10.8836,0.7798,10.91150022,0.5136,0.1498,0.535,10.37,0.63,10.38911931,14.80728,-0.24996,14.80938962,1.09728,0.32004,1.143,13.71,-0.57,13.7218439,8.37,-0.75,8.40353497,8.37,-0.75,8.40353497
22/02/2021 08:30,8.29,-0.7,8.319501187,8.29,-0.7,8.319501187,11.63456,0.66008,11.65326958,0.51456,0.15008,0.536,11.12,0.51,11.131689,15.87728,-0.54996,15.88680195,1.09728,0.32004,1.143,14.78,-0.87,14.80558341,9.08,-1.03,9.138232871,9.08,-1.03,9.138232871
22/02/2021 09:00,8.75,-0.78,8.784696921,8.75,-0.78,8.784696921,12.00976,0.65868,12.02780922,0.50976,0.14868,0.531,11.5,0.51,11.51130314,16.60632,-0.75024,16.62325853,1.09632,0.31976,1.142,15.51,-1.07,15.54686464,9.64,-1.26,9.72199568,9.64,-1.26,9.72199568
22/02/2021 09:30,9.05,-0.84,9.088899823,9.05,-0.84,9.088899823,12.2536,0.6298,12.26977428,0.5136,0.1498,0.535,11.74,0.48,11.74980851,17.60824,-0.97968,17.63547246,1.09824,0.32032,1.144,16.51,-1.3,16.56110202,9.67,-1.23,9.747912597,9.67,-1.23,9.747912597
22/02/2021 10:00,9.08,-0.89,9.123513578,9.08,-0.89,9.123513578,12.71456,0.61008,12.72918825,0.51456,0.15008,0.536,12.2,0.46,12.20866905,17.39632,-0.92024,17.42064267,1.09632,0.31976,1.142,16.3,-1.24,16.3470976,9.62,-1.16,9.689685237,9.62,-1.16,9.689685237
22/02/2021 10:30,8.98,-0.83,9.018275888,8.98,-0.83,9.018275888,12.83648,0.62064,12.85147512,0.51648,0.15064,0.538,12.32,0.47,12.32896184,17.59824,-0.94968,17.62384587,1.09824,0.32032,1.144,16.5,-1.27,16.54880358,9.62,-0.99,9.670806585,9.62,-0.99,9.670806585
22/02/2021 11:00,9.14,-0.94,9.188209837,9.14,-0.94,9.188209837,12.77648,0.61064,12.79106416,0.51648,0.15064,0.538,12.26,0.46,12.26862666,17.51632,-0.90024,17.53943837,1.09632,0.31976,1.142,16.42,-1.22,16.4652604,9.97,-1.21,10.04315687,9.97,-1.21,10.04315687
22/02/2021 11:30,9.22,-0.92,9.265786529,9.22,-0.92,9.265786529,12.99456,0.57008,13.00705888,0.51456,0.15008,0.536,12.48,0.42,12.48706531,17.84824,-1.03968,17.87849562,1.09824,0.32032,1.144,16.75,-1.36,16.80512124,10.06,-1.19,10.1301382,10.06,-1.19,10.1301382
22/02/2021 12:00,9.15,-0.89,9.193182256,9.15,-0.89,9.193182256,13.09648,0.57064,13.10890607,0.51648,0.15064,0.538,12.58,0.42,12.58700918,17.99536,-1.15052,18.03210131,1.09536,0.31948,1.141,16.9,-1.47,16.96381148,10.02,-1.21,10.09279446,10.02,-1.21,10.09279446
22/02/2021 12:30,9.12,-0.92,9.166286053,9.12,-0.92,9.166286053,13.12648,0.57064,13.1388777,0.51648,0.15064,0.538,12.61,0.42,12.61699251,17.7644,-1.0308,17.79428155,1.0944,0.3192,1.14,16.67,-1.35,16.72457473,10.12,-1.24,10.19568536,10.12,-1.24,10.19568536
22/02/2021 13:00,8.94,-0.89,8.984191672,8.94,-0.89,8.984191672,12.96456,0.59008,12.97798175,0.51456,0.15008,0.536,12.45,0.44,12.45777267,17.58536,-0.95052,17.61102991,1.09536,0.31948,1.141,16.49,-1.27,16.53883309,10.14,-1.19,10.20958863,10.14,-1.19,10.20958863
22/02/2021 13:30,8.69,-0.69,8.717350515,8.69,-0.69,8.717350515,12.75552,0.63036,12.77108626,0.51552,0.15036,0.537,12.24,0.48,12.24940815,17.34152,-0.70164,17.35570842,1.09152,0.31836,1.137,16.25,-1.02,16.28198084,10.02,-1.3,10.10397941,10.02,-1.3,10.10397941
22/02/2021 14:00,8.49,-0.72,8.520475339,8.49,-0.72,8.520475339,12.71648,0.59064,12.73018928,0.51648,0.15064,0.538,12.2,0.44,12.20793185,17.24248,-1.01136,17.27211526,1.09248,0.31864,1.138,16.15,-1.33,16.20467217,9.98,-1.38,10.07495906,9.98,-1.38,10.07495906
22/02/2021 14:30,8.51,-0.74,8.542113322,8.51,-0.74,8.542113322,12.40648,0.56064,12.419141,0.51648,0.15064,0.538,11.89,0.41,11.89706687,16.88344,-1.01108,16.91368762,1.09344,0.31892,1.139,15.79,-1.33,15.8459143,9.86,-1.22,9.935189983,9.86,-1.22,9.935189983
22/02/2021 15:00,8.33,-0.72,8.361058545,8.33,-0.72,8.361058545,12.26552,0.54036,12.27741707,0.51552,0.15036,0.537,11.75,0.39,11.75647056,16.35536,-0.78052,16.37397362,1.09536,0.31948,1.141,15.26,-1.1,15.29959477,9.56,-1.29,9.646641903,9.56,-1.29,9.646641903
22/02/2021 15:30,8.4,-0.61,8.422119686,8.4,-0.61,8.422119686,12.26648,0.61064,12.28166979,0.51648,0.15064,0.538,11.75,0.46,11.75900081,16.4936,-0.7202,16.50931643,1.2336,0.3598,1.285,15.26,-1.08,15.29816983,9.02,-1.2,9.099472512,9.02,-1.2,9.099472512
22/02/2021 16:00,8.36,-0.54,8.377422038,8.36,-0.54,8.377422038,12.34648,0.66064,12.36414225,0.51648,0.15064,0.538,11.83,0.51,11.84098813,16.24544,-0.52508,16.25392352,1.28544,0.37492,1.339,14.96,-0.9,14.98704774,8.63,-1.08,8.697315678,8.63,-1.08,8.697315678
22/02/2021 16:30,8.47,-0.49,8.484161715,8.47,-0.49,8.484161715,12.77552,0.69036,12.79415914,0.51552,0.15036,0.537,12.26,0.54,12.27188657,15.95312,-0.17284,15.95405627,1.29312,0.37716,1.347,14.66,-0.55,14.67031356,8.57,-1.01,8.629310517,8.57,-1.01,8.629310517
22/02/2021 17:00,8.54,-0.42,8.550321631,8.54,-0.42,8.550321631,13.34648,0.69064,13.36433732,0.51648,0.15064,0.538,12.83,0.54,12.84135896,16.21504,-0.13228,16.21557955,1.29504,0.37772,1.349,14.92,-0.51,14.92871394,8.3,-0.73,8.332040566,8.3,-0.73,8.332040566
22/02/2021 17:30,8.62,-0.02,8.620023202,8.62,-0.02,8.620023202,14.08552,0.69036,14.10242783,0.51552,0.15036,0.537,13.57,0.54,13.58074004,16.24792,0.35856,16.25187588,1.29792,0.37856,1.352,14.95,-0.02,14.95001338,8.1,-0.55,8.118651366,8.1,-0.55,8.118651366
22/02/2021 18:00,8.75,-0.04,8.750091428,8.75,-0.04,8.750091428,14.88648,0.45064,14.89329927,0.51648,0.15064,0.538,14.37,0.3,14.37313118,15.91888,0.57884,15.92940037,1.29888,0.37884,1.353,14.62,0.2,14.62136793,8.29,-0.53,8.306924822,8.29,-0.53,8.306924822
22/02/2021 18:30,8.92,-0.33,8.926102173,8.92,-0.33,8.926102173,15.34648,-0.22936,15.34819385,0.51648,0.15064,0.538,14.83,-0.38,14.83486771,15.92272,0.01996,15.92273251,1.30272,0.37996,1.357,14.62,-0.36,14.62443161,8.48,-0.49,8.494145042,8.48,-0.49,8.494145042
22/02/2021 19:00,8.71,-0.35,8.71702931,8.71,-0.35,8.71702931,14.98552,0.01036,14.98552358,0.51552,0.15036,0.537,14.47,-0.14,14.47067725,15.4908,0.1194,15.49126015,1.3008,0.3794,1.355,14.19,-0.26,14.19238176,8.27,-0.45,8.282233998,8.27,-0.45,8.282233998
22/02/2021 19:30,8.27,0.31,8.275808118,8.27,0.31,8.275808118,14.4136,0.4398,14.42030821,0.5136,0.1498,0.535,13.9,0.29,13.90302485,14.75176,0.74968,14.77079697,1.30176,0.37968,1.356,13.45,0.37,13.45508826,7.89,-0.59,7.912028817,7.89,-0.59,7.912028817
22/02/2021 20:00,8.02,0.31,8.025989036,8.02,0.31,8.025989036,13.92552,0.56036,13.93678982,0.51552,0.15036,0.537,13.41,0.41,13.41626625,14.30888,0.68884,14.32545104,1.29888,0.37884,1.353,13.01,0.31,13.01369279,7.61,-0.64,7.63686454,7.61,-0.64,7.63686454
22/02/2021 20:30,7.71,0.29,7.715452028,7.71,0.29,7.715452028,13.39456,0.62008,13.40890513,0.51456,0.15008,0.536,12.88,0.47,12.88857246,13.96984,0.64912,13.98491281,1.29984,0.37912,1.354,12.67,0.27,12.67287655,7.47,-0.61,7.494864909,7.47,-0.61,7.494864909
22/02/2021 21:00,7.38,0.34,7.387827827,7.38,0.34,7.387827827,12.79456,0.66008,12.81157567,0.51456,0.15008,0.536,12.28,0.51,12.29058583,13.41888,0.75884,13.44031914,1.29888,0.37884,1.353,12.12,0.38,12.12595563,7.11,-0.51,7.128267672,7.11,-0.51,7.128267672
22/02/2021 21:30,7.01,0.38,7.020292017,7.01,0.38,7.020292017,12.28264,0.68952,12.30197883,0.51264,0.14952,0.534,11.77,0.54,11.78238091,12.86984,0.75912,12.89220869,1.29984,0.37912,1.354,11.57,0.38,11.57623859,6.59,-0.47,6.606738984,6.59,-0.47,6.606738984
22/02/2021 22:00,6.63,0.39,6.641460683,6.63,0.39,6.641460683,11.69784,0.76812,11.72303156,0.50784,0.14812,0.529,11.19,0.62,11.20716289,12.31696,0.83828,12.34545329,1.29696,0.37828,1.351,11.02,0.46,11.02959655,6.19,-0.42,6.204232426,6.19,-0.42,6.204232426
22/02/2021 22:30,6.21,0.43,6.224869477,6.21,0.43,6.224869477,10.8936,0.8198,10.92440355,0.5136,0.1498,0.535,10.38,0.67,10.40160084,11.5508,0.9794,11.59224763,1.3008,0.3794,1.355,10.25,0.6,10.26754596,5.91,-0.32,5.918656942,5.91,-0.32,5.918656942
22/02/2021 23:00,5.72,0.46,5.738466694,5.72,0.46,5.738466694,10.16264,0.81952,10.19562969,0.51264,0.14952,0.534,9.65,0.67,9.673231104,10.92504,1.03772,10.97421349,1.29504,0.37772,1.349,9.63,0.66,9.652590326,5.44,-0.46,5.459413888,5.44,-0.46,5.459413888
22/02/2021 23:30,5.37,0.46,5.389666038,5.37,0.46,5.389666038,9.48208,0.86644,9.52158387,0.50208,0.14644,0.523,8.98,0.72,9.008817902,10.13696,1.28828,10.21849418,1.29696,0.37828,1.351,8.84,0.91,8.886714804,5.01,-0.46,5.031073444,5.01,-0.46,5.031073444
23/02/2021 00:00,4.98,0.44,4.999399964,4.98,0.44,4.999399964,9.08728,0.86504,9.128359765,0.49728,0.14504,0.518,8.59,0.72,8.620121809,9.93696,1.07828,9.995291982,1.29696,0.37828,1.351,8.64,0.7,8.668310101,4.88,-0.34,4.891829923,4.88,-0.34,4.891829923
23/02/2021 00:30,4.94,0.44,4.959556432,4.94,0.44,4.959556432,9.57976,0.89868,9.621820379,0.50976,0.14868,0.531,9.07,0.75,9.100955994,9.85888,1.07884,9.91773213,1.29888,0.37884,1.353,8.56,0.7,8.588573805,4.86,-0.27,4.867494222,4.86,-0.27,4.867494222
23/02/2021 01:00,5.22,0.44,5.238511239,5.22,0.44,5.238511239,10.50168,0.86924,10.53759275,0.51168,0.14924,0.533,9.99,0.72,10.01591234,10.03176,1.04968,10.08652749,1.30176,0.37968,1.356,8.73,0.67,8.755672447,5.58,0,5.58,5.58,0,5.58
23/02/2021 01:30,5.24,0.44,5.258440834,5.24,0.44,5.258440834,10.4988,0.8684,10.53465329,0.5088,0.1484,0.53,9.99,0.72,10.01591234,10.02984,0.97912,10.07751787,1.29984,0.37912,1.354,8.73,0.6,8.750594266,5.54,0,5.54,5.54,0,5.54
23/02/2021 02:00,5.11,0.44,5.128908266,5.11,0.44,5.128908266,10.24592,0.82756,10.27928656,0.50592,0.14756,0.527,9.74,0.68,9.763708312,9.7808,1.0594,9.83800676,1.3008,0.3794,1.355,8.48,0.68,8.507220463,5.43,0,5.43,5.43,0,5.43
23/02/2021 02:30,4.96,0.44,4.979477884,4.96,0.44,4.979477884,10.05208,0.82644,10.085996,0.50208,0.14644,0.523,9.55,0.68,9.574178816,9.7008,1.0594,9.758475752,1.3008,0.3794,1.355,8.4,0.68,8.427478864,5.22,0,5.22,5.22,0,5.22
23/02/2021 03:00,4.83,0.44,4.85,4.83,0.44,4.85,9.81728,0.79504,9.849420044,0.49728,0.14504,0.518,9.32,0.65,9.342638814,9.45792,1.09856,9.521506435,1.29792,0.37856,1.352,8.16,0.72,8.19170312,5.04,0,5.04,5.04,0,5.04
23/02/2021 03:30,4.7,0.44,4.720550815,4.7,0.44,4.720550815,9.37264,0.84952,9.411060769,0.51264,0.14952,0.534,8.86,0.7,8.887609352,9.0408,1.2894,9.132284325,1.3008,0.3794,1.355,7.74,0.91,7.793311235,4.79,0,4.79,4.79,0,4.79
23/02/2021 04:00,4.56,0.44,4.581178888,4.56,0.44,4.581178888,8.97304,0.84672,9.012900843,0.50304,0.14672,0.524,8.47,0.7,8.498876396,9.21792,1.07856,9.280804965,1.29792,0.37856,1.352,7.92,0.7,7.950874166,4.59,0,4.59,4.59,0,4.59
23/02/2021 04:30,4.59,0.41,4.608275165,4.59,0.41,4.608275165,8.7036,0.8698,8.746954041,0.5136,0.1498,0.535,8.19,0.72,8.221587438,9.2008,1.0494,9.260451447,1.3008,0.3794,1.355,7.9,0.67,7.928360486,4.49,0,4.49,4.49,0,4.49
23/02/2021 05:00,4.71,0.36,4.723737927,4.71,0.36,4.723737927,8.70456,0.85008,8.745970546,0.51456,0.15008,0.536,8.19,0.7,8.219860096,9.32176,0.98968,9.374149348,1.30176,0.37968,1.356,8.02,0.61,8.0431648,4.65,-0.47,4.67369233,4.65,-0.47,4.67369233
