Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
23/02/2021 05:30,4.9,0.31,4.90979633,4.9,0.31,4.90979633,8.75208,0.84644,8.792915614,0.50208,0.14644,0.523,8.25,0.7,8.279643712,9.34408,1.03744,9.401495243,1.29408,0.37744,1.348,8.05,0.66,8.077010586,5.39,-0.65,5.429051483,5.39,-0.65,5.429051483
23/02/2021 06:00,5.22,0.25,5.225983161,5.22,0.25,5.225983161,9.07456,0.78008,9.108027448,0.51456,0.15008,0.536,8.56,0.63,8.583152102,9.99696,0.98828,10.04569095,1.29696,0.37828,1.351,8.7,0.61,8.721358839,5.69,-0.59,5.720506971,5.69,-0.59,5.720506971
23/02/2021 06:30,5.97,-0.26,5.975658959,5.97,-0.26,5.975658959,9.84688,0.68784,9.870874814,0.50688,0.14784,0.528,9.34,0.54,9.355597255,11.54408,0.80744,11.57228337,1.29408,0.37744,1.348,10.25,0.43,10.25901555,6.55,-0.89,6.610189105,6.55,-0.89,6.610189105
23/02/2021 07:00,6.64,-0.34,6.648699121,6.64,-0.34,6.648699121,10.42648,0.64064,10.44614306,0.51648,0.15064,0.538,9.91,0.49,9.922106631,12.60888,0.73884,12.63050828,1.29888,0.37884,1.353,11.31,0.36,11.31572799,7.18,-0.87,7.232516851,7.18,-0.87,7.232516851
23/02/2021 07:30,7.25,-0.37,7.25943524,7.25,-0.37,7.25943524,10.56456,0.78008,10.59332114,0.51456,0.15008,0.536,10.05,0.63,10.06972691,14.28984,-0.01088,14.28984414,1.29984,0.37912,1.354,12.99,-0.39,12.99585318,7.87,-1.01,7.934544725,7.87,-1.01,7.934544725
23/02/2021 08:00,7.72,-0.5,7.736174765,7.72,-0.5,7.736174765,11.03168,0.72924,11.05575663,0.51168,0.14924,0.533,10.52,0.58,10.53597646,15.54696,-0.29172,15.54969665,1.29696,0.37828,1.351,14.25,-0.67,14.26574218,8.14,-0.93,8.19295429,8.14,-0.93,8.19295429
23/02/2021 08:30,8.27,-0.71,8.300421676,8.27,-0.71,8.300421676,11.60168,0.65924,11.62039484,0.51168,0.14924,0.533,11.09,0.51,11.10172059,16.46792,-0.62144,16.47964128,1.29792,0.37856,1.352,15.17,-1,15.20292406,8.75,-1.08,8.816399492,8.75,-1.08,8.816399492
23/02/2021 09:00,8.67,-0.75,8.702378985,8.67,-0.75,8.702378985,12.10688,0.58784,12.12114265,0.50688,0.14784,0.528,11.6,0.44,11.60834183,16.85888,-0.82116,16.87886663,1.29888,0.37884,1.353,15.56,-1.2,15.60620389,9.13,-1.16,9.203396112,9.13,-1.16,9.203396112
23/02/2021 09:30,8.86,-0.8,8.896044065,8.86,-0.8,8.896044065,12.45168,0.55924,12.46423219,0.51168,0.14924,0.533,11.94,0.41,11.94703729,17.3124,-1.0568,17.3446251,1.1424,0.3332,1.19,16.17,-1.39,16.22963339,9.81,-1.23,9.886809394,9.81,-1.23,9.886809394
23/02/2021 10:00,8.8,-0.78,8.834500552,8.8,-0.78,8.834500552,12.49976,0.59868,12.51408877,0.50976,0.14868,0.531,11.99,0.45,11.99844157,17.5608,-0.8906,17.58336899,1.3008,0.3794,1.355,16.26,-1.27,16.30952176,9.45,-1.26,9.533629949,9.45,-1.26,9.533629949
23/02/2021 10:30,8.69,-0.78,8.72493553,8.69,-0.78,8.72493553,12.3988,0.5984,12.41323181,0.5088,0.1484,0.53,11.89,0.45,11.89851251,17.12792,-0.87144,17.15007438,1.29792,0.37856,1.352,15.83,-1.25,15.8792758,9.45,-1.22,9.528425893,9.45,-1.22,9.528425893
23/02/2021 11:00,8.74,-0.9,8.786216478,8.74,-0.9,8.786216478,12.44168,0.55924,12.45424227,0.51168,0.14924,0.533,11.93,0.41,11.93704318,16.91,-0.9,16.93393339,1.2,0.35,1.25,15.71,-1.25,15.75965101,9.67,-1.24,9.749179453,9.67,-1.24,9.749179453
23/02/2021 11:30,8.9,-0.93,8.948457968,8.9,-0.93,8.948457968,12.71456,0.54008,12.7260254,0.51456,0.15008,0.536,12.2,0.39,12.20623201,17.68856,-1.10792,17.72322323,1.13856,0.33208,1.186,16.55,-1.44,16.6125284,10.35,-1.62,10.47601546,10.35,-1.62,10.47601546
23/02/2021 12:00,9.1,-0.93,9.147398537,9.1,-0.93,9.147398537,13.17264,0.53952,13.1836841,0.51264,0.14952,0.534,12.66,0.39,12.66600568,17.9876,-1.1582,18.02484899,1.1376,0.3318,1.185,16.85,-1.49,16.91575006,10.62,-1.72,10.75838278,10.62,-1.72,10.75838278
23/02/2021 12:30,9.13,-0.89,9.173276405,9.13,-0.89,9.173276405,13.32312,0.49216,13.33220717,0.45312,0.13216,0.472,12.87,0.36,12.87503398,18.08856,-1.15792,18.12558362,1.13856,0.33208,1.186,16.95,-1.49,17.01536365,10.19,-1.58,10.31176513,10.19,-1.58,10.31176513
23/02/2021 13:00,9.19,-0.86,9.230151678,9.19,-0.86,9.230151678,13.16448,0.52964,13.17513006,0.44448,0.12964,0.463,12.72,0.4,12.72628775,18.06488,-0.85316,18.08501511,1.15488,0.33684,1.203,16.91,-1.19,16.95181996,9.98,-1.58,10.10429612,9.98,-1.58,10.10429612
23/02/2021 13:30,9.07,-0.78,9.103477358,9.07,-0.78,9.103477358,13.16544,0.54992,13.17692007,0.44544,0.12992,0.464,12.72,0.42,12.72693207,17.86088,-0.72516,17.87559485,1.25088,0.36484,1.303,16.61,-1.09,16.64572618,9.84,-1.45,9.946260604,9.84,-1.45,9.946260604
23/02/2021 14:00,9.18,-0.86,9.220195226,9.18,-0.86,9.220195226,12.96544,0.51992,12.97586033,0.44544,0.12992,0.464,12.52,0.39,12.52607281,18.04544,-0.99508,18.07285503,1.28544,0.37492,1.339,16.76,-1.37,16.81590021,9.91,-1.5,10.02287883,9.91,-1.5,10.02287883
23/02/2021 14:30,9.02,-0.75,9.051127002,9.02,-0.75,9.051127002,12.91936,0.54148,12.93070236,0.51936,0.15148,0.541,12.4,0.39,12.40613155,18.09736,-1.11452,18.1316462,1.28736,0.37548,1.341,16.81,-1.49,16.8759059,9.83,-1.45,9.936367546,9.83,-1.45,9.936367546
23/02/2021 15:00,8.98,-0.69,9.006469897,8.98,-0.69,9.006469897,12.91504,0.60772,12.92933029,0.57504,0.16772,0.599,12.34,0.44,12.34784192,17.56312,-0.87284,17.58479553,1.29312,0.37716,1.347,16.27,-1.25,16.31794717,9.57,-1.4,9.671861248,9.57,-1.4,9.671861248
23/02/2021 15:30,9.05,-0.64,9.072601611,9.05,-0.64,9.072601611,13.096,0.638,13.11153157,0.576,0.168,0.6,12.52,0.47,12.52881878,17.76024,-0.81368,17.77886948,1.29024,0.37632,1.344,16.47,-1.19,16.51293432,9.37,-1.21,9.447803978,9.37,-1.21,9.447803978
23/02/2021 16:00,9.05,-0.6,9.069867695,9.05,-0.6,9.069867695,13.22504,0.63772,13.24040671,0.57504,0.16772,0.599,12.65,0.47,12.65872821,17.88312,-0.71284,17.89732164,1.29312,0.37716,1.347,16.59,-1.09,16.62576916,9.17,-0.96,9.220113882,9.17,-0.96,9.220113882
23/02/2021 16:30,9.24,-0.56,9.256954143,9.24,-0.56,9.256954143,13.57504,0.69772,13.59295863,0.57504,0.16772,0.599,13,0.53,13.01079936,17.76024,-0.41368,17.76505716,1.29024,0.37632,1.344,16.47,-0.79,16.48893568,9.26,-0.96,9.309629423,9.26,-0.96,9.309629423
23/02/2021 17:00,9.19,-0.39,9.198271577,9.19,-0.39,9.198271577,14.376,0.678,14.39197902,0.576,0.168,0.6,13.8,0.51,13.8094207,17.37216,-0.09312,17.37240957,1.29216,0.37688,1.346,16.08,-0.47,16.08686731,9.1,-0.85,9.139611589,9.1,-0.85,9.139611589
23/02/2021 17:30,9.19,-0.27,9.193965412,9.19,-0.27,9.193965412,15.10504,0.63772,15.11849596,0.57504,0.16772,0.599,14.53,0.47,14.53759953,17.1712,0.2466,17.17297065,1.2912,0.3766,1.345,15.88,-0.13,15.88053211,8.82,-0.61,8.84106894,8.82,-0.61,8.84106894
23/02/2021 18:00,8.99,-0.32,8.995693414,8.99,-0.32,8.995693414,15.51408,0.23744,15.51589688,0.57408,0.16744,0.598,14.94,0.07,14.94016399,16.67312,0.28716,16.67559269,1.29312,0.37716,1.347,15.38,-0.09,15.38026333,8.79,-0.61,8.811140675,8.79,-0.61,8.811140675
23/02/2021 18:30,8.79,-0.25,8.793554458,8.79,-0.25,8.793554458,15.63408,-0.22256,15.63566405,0.57408,0.16744,0.598,15.06,-0.39,15.06504895,16.43024,-0.12368,16.4307055,1.29024,0.37632,1.344,15.14,-0.5,15.14825402,8.65,-0.58,8.66942328,8.65,-0.58,8.66942328
23/02/2021 19:00,8.62,-0.3,8.625218838,8.62,-0.3,8.625218838,15.106,0.078,15.10620138,0.576,0.168,0.6,14.53,-0.09,14.53027873,16.0312,-0.0234,16.03121708,1.2912,0.3766,1.345,14.74,-0.4,14.74542641,8.43,-0.76,8.46418927,8.43,-0.76,8.46418927
23/02/2021 19:30,8.39,-0.3,8.395361815,8.39,-0.3,8.395361815,14.65408,0.45744,14.66121796,0.57408,0.16744,0.598,14.08,0.29,14.08298619,15.32024,0.65632,15.33429195,1.29024,0.37632,1.344,14.03,0.28,14.03279373,7.89,-0.54,7.908457498,7.89,-0.54,7.908457498
23/02/2021 20:00,8.03,0,8.03,8.03,0,8.03,14.03408,0.55744,14.04514652,0.57408,0.16744,0.598,13.46,0.39,13.46564889,14.96024,0.20632,14.96166263,1.29024,0.37632,1.344,13.67,-0.17,13.67105702,7.58,-0.67,7.609553206,7.58,-0.67,7.609553206
23/02/2021 20:30,7.72,0.32,7.726629278,7.72,0.32,7.726629278,13.47408,0.55744,13.48560607,0.57408,0.16744,0.598,12.9,0.39,12.905894,14.47736,0.08548,14.47761235,1.28736,0.37548,1.341,13.19,-0.29,13.19318764,7.46,-0.72,7.494664769,7.46,-0.72,7.494664769
23/02/2021 21:00,7.37,0.32,7.376943812,7.37,0.32,7.376943812,12.83504,0.64772,12.8513732,0.57504,0.16772,0.599,12.26,0.48,12.26939281,14.03928,0.58604,14.05150618,1.28928,0.37604,1.343,12.75,0.21,12.75172929,6.99,-0.61,7.016566112,6.99,-0.61,7.016566112
23/02/2021 21:30,7.08,0.35,7.088645851,7.08,0.35,7.088645851,12.23408,0.69744,12.25394369,0.57408,0.16744,0.598,11.66,0.53,11.67203924,13.4564,0.7352,13.47646912,1.2864,0.3752,1.34,12.17,0.36,12.1753234,6.66,-0.54,6.68185603,6.66,-0.54,6.68185603
23/02/2021 22:00,6.48,0.4,6.492333941,6.48,0.4,6.492333941,11.37408,0.77744,11.40061879,0.57408,0.16744,0.598,10.8,0.61,10.81721313,12.69024,0.76632,12.71335666,1.29024,0.37632,1.344,11.4,0.39,11.4066691,6.13,-0.34,6.139421797,6.13,-0.34,6.139421797
23/02/2021 22:30,6.1,0.42,6.114441921,6.1,0.42,6.114441921,10.76216,0.82688,10.79387875,0.57216,0.16688,0.596,10.19,0.66,10.21135153,11.98928,0.88604,12.02197579,1.28928,0.37604,1.343,10.7,0.51,10.71214731,5.81,-0.28,5.816743075,5.81,-0.28,5.816743075
23/02/2021 23:00,5.66,0.47,5.67948061,5.66,0.47,5.67948061,10.02448,0.82464,10.05834133,0.56448,0.16464,0.588,9.46,0.66,9.482995307,11.27832,1.00576,11.32307623,1.28832,0.37576,1.342,9.99,0.63,10.00984515,5.4,-0.38,5.413353859,5.4,-0.38,5.413353859
23/02/2021 23:30,5.23,0.47,5.25107608,5.23,0.47,5.25107608,9.40504,0.82772,9.441392789,0.57504,0.16772,0.599,8.83,0.66,8.854631556,10.43736,1.23548,10.51022809,1.28736,0.37548,1.341,9.15,0.86,9.190326436,5.06,-0.32,5.07010848,5.06,-0.32,5.07010848
24/02/2021 00:00,4.96,0.42,4.977750496,4.96,0.42,4.977750496,8.9064,0.8852,8.95028156,0.5664,0.1652,0.59,8.34,0.72,8.371021443,10.29024,0.97632,10.336452,1.29024,0.37632,1.344,9,0.6,9.019977827,4.8,-0.34,4.8120266,4.8,-0.34,4.8120266
24/02/2021 00:30,4.96,0.42,4.977750496,4.96,0.42,4.977750496,9.53216,0.88688,9.573329118,0.57216,0.16688,0.596,8.96,0.72,8.988882022,10.18928,0.99604,10.23784756,1.28928,0.37604,1.343,8.9,0.62,8.921569369,4.82,0,4.82,4.82,0,4.82
24/02/2021 01:00,5.23,0.42,5.246837143,5.23,0.42,5.246837143,10.476,0.838,10.50946335,0.576,0.168,0.6,9.9,0.67,9.922645817,10.1912,1.0966,10.25002873,1.2912,0.3766,1.345,8.9,0.72,8.9290761,5.58,-0.29,5.587530761,5.58,-0.29,5.587530761
24/02/2021 01:30,5.21,0.42,5.226901568,5.21,0.42,5.226901568,10.50312,0.80716,10.53408928,0.57312,0.16716,0.597,9.93,0.64,9.950602997,10.01736,1.02548,10.06971254,1.28736,0.37548,1.341,8.73,0.65,8.754164723,5.61,-0.23,5.614712815,5.61,-0.23,5.614712815
24/02/2021 02:00,5.06,0.42,5.07740091,5.06,0.42,5.07740091,10.21256,0.84408,10.24738273,0.56256,0.16408,0.586,9.65,0.68,9.673928881,9.87544,1.02492,9.928483076,1.28544,0.37492,1.339,8.59,0.65,8.614557447,5.45,-0.4,5.464659184,5.45,-0.4,5.464659184
24/02/2021 02:30,4.93,0.42,4.947858122,4.93,0.42,4.947858122,9.97928,0.84604,10.01507928,0.56928,0.16604,0.593,9.41,0.68,9.434537615,9.7464,0.9752,9.795066513,1.2864,0.3752,1.34,8.46,0.6,8.481249908,5.25,-0.33,5.260361204,5.25,-0.33,5.260361204
24/02/2021 03:00,4.8,0.4,4.816637832,4.8,0.4,4.816637832,9.73872,0.81296,9.77259286,0.55872,0.16296,0.582,9.18,0.65,9.202983212,9.49448,0.97464,9.544373924,1.28448,0.37464,1.338,8.21,0.6,8.231895286,5.15,-0.48,5.172320562,5.15,-0.48,5.172320562
24/02/2021 03:30,4.68,0.4,4.697062912,4.68,0.4,4.697062912,9.4268,0.8124,9.461741489,0.5568,0.1624,0.58,8.87,0.65,8.893784346,8.87864,1.19752,8.95903468,1.08864,0.31752,1.134,7.79,0.88,7.839547181,5.07,-0.15,5.07221845,5.07,-0.15,5.07221845
24/02/2021 04:00,4.51,0.43,4.530452516,4.51,0.43,4.530452516,8.9868,0.8524,9.027134651,0.5568,0.1624,0.58,8.43,0.69,8.458191296,8.7692,0.9306,8.818440055,0.8592,0.2506,0.895,7.91,0.68,7.93917502,5,0.6,5.035871325,5,0.6,5.035871325
24/02/2021 04:30,4.51,0.37,4.525151931,4.51,0.37,4.525151931,8.71584,0.82212,8.754527297,0.55584,0.16212,0.579,8.16,0.66,8.186647666,9.05024,1.02632,9.108247735,1.29024,0.37632,1.344,7.76,0.65,7.787175354,4.46,-0.39,4.477019098,4.46,-0.39,4.477019098
24/02/2021 05:00,4.65,0.34,4.662413538,4.65,0.34,4.662413538,8.6468,0.8224,8.68582132,0.5568,0.1624,0.58,8.09,0.66,8.116877478,9.15928,1.02604,9.216570306,1.28928,0.37604,1.343,7.87,0.65,7.896796819,4.46,-0.32,4.471465084,4.46,-0.32,4.471465084
24/02/2021 05:30,4.84,0.27,4.847525142,4.84,0.27,4.847525142,8.82024,0.77632,8.854338281,0.57024,0.16632,0.594,8.25,0.61,8.272520777,9.3712,1.0266,9.427263495,1.2912,0.3766,1.345,8.08,0.65,8.106102639,4.88,-0.29,4.888609209,4.88,-0.29,4.888609209
24/02/2021 06:00,5.11,0.23,5.115173506,5.11,0.23,5.115173506,9.05504,0.77772,9.088377072,0.57504,0.16772,0.599,8.48,0.61,8.50191155,9.93928,0.99604,9.989063149,1.28928,0.37604,1.343,8.65,0.62,8.672191188,5.29,-0.51,5.31452726,5.29,-0.51,5.31452726
24/02/2021 06:30,5.87,-0.31,5.87817999,5.87,-0.31,5.87817999,9.77216,0.63688,9.792891667,0.57216,0.16688,0.596,9.2,0.47,9.211997612,11.30024,0.80632,11.32897065,1.29024,0.37632,1.344,10.01,0.43,10.01923151,6.11,-0.56,6.135609179,6.11,-0.56,6.135609179
24/02/2021 07:00,6.32,-0.39,6.332021794,6.32,-0.39,6.332021794,10.306,0.578,10.3221955,0.576,0.168,0.6,9.73,0.41,9.738634401,12.4812,0.2766,12.48426454,1.2912,0.3766,1.345,11.19,-0.1,11.19044682,6.65,-0.6,6.677012805,6.65,-0.6,6.677012805
24/02/2021 07:30,6.75,-0.35,6.759067983,6.75,-0.35,6.759067983,10.49504,0.73772,10.52093605,0.57504,0.16772,0.599,9.92,0.57,9.936362514,13.62928,-0.06396,13.62943008,1.28928,0.37604,1.343,12.34,-0.44,12.34784192,7.53,-0.96,7.590948557,7.53,-0.96,7.590948557
24/02/2021 08:00,7.39,-0.49,7.40622711,7.39,-0.49,7.40622711,10.70696,0.73828,10.73238323,0.57696,0.16828,0.601,10.13,0.57,10.14602385,15.11024,-0.50368,15.11863242,1.29024,0.37632,1.344,13.82,-0.88,13.84798902,7.67,-0.89,7.721463592,7.67,-0.89,7.721463592
24/02/2021 08:30,8.15,-0.71,8.180867925,8.15,-0.71,8.180867925,11.35408,0.67744,11.37427174,0.57408,0.16744,0.598,10.78,0.51,10.79205726,16.05312,-0.67284,16.0672143,1.29312,0.37716,1.347,14.76,-1.05,14.79730043,8.45,-0.91,8.498858747,8.45,-0.91,8.498858747
24/02/2021 09:00,8.62,-0.84,8.660831369,8.62,-0.84,8.660831369,11.71216,0.59188,11.72710594,0.45216,0.13188,0.471,11.26,0.46,11.26939218,16.5112,-0.7534,16.52837975,1.2912,0.3766,1.345,15.22,-1.13,15.26189045,8.99,-1.15,9.063255486,8.99,-1.15,9.063255486
24/02/2021 09:30,8.84,-0.93,8.888785069,8.84,-0.93,8.888785069,11.77072,0.41896,11.77817375,0.03072,0.00896,0.032,11.74,0.41,11.7471571,17.06312,-1.03284,17.0943506,1.29312,0.37716,1.347,15.77,-1.41,15.83290877,9.15,-1.27,9.237716168,9.15,-1.27,9.237716168
24/02/2021 10:00,9.05,-0.96,9.100774692,9.05,-0.96,9.100774692,11.94072,0.39896,11.94738311,0.03072,0.00896,0.032,11.91,0.39,11.91638368,17.20024,-1.03368,17.23127245,1.29024,0.37632,1.344,15.91,-1.41,15.97235737,9.31,-1.36,9.408809702,9.31,-1.36,9.408809702
24/02/2021 10:30,8.87,-0.8,8.906003593,8.87,-0.8,8.906003593,12.20072,0.39896,12.2072412,0.03072,0.00896,0.032,12.17,0.39,12.17624737,17.0812,-0.9634,17.10834688,1.2912,0.3766,1.345,15.79,-1.34,15.84675677,9.15,-1.21,9.229658715,9.15,-1.21,9.229658715
24/02/2021 11:00,8.93,-0.85,8.970362312,8.93,-0.85,8.970362312,12.22072,0.35896,12.22599074,0.03072,0.00896,0.032,12.19,0.35,12.19502358,16.97024,-0.87368,16.99271498,1.29024,0.37632,1.344,15.68,-1.25,15.72974571,9.4,-1.38,9.500757865,9.4,-1.38,9.500757865
24/02/2021 11:30,9,-0.85,9.040049779,9,-0.85,9.040049779,12.11072,0.33896,12.11546255,0.03072,0.00896,0.032,12.08,0.33,12.08450661,17.4112,-1.1134,17.44676317,1.2912,0.3766,1.345,16.12,-1.49,16.18871521,9.42,-1.42,9.526426402,9.42,-1.42,9.526426402
24/02/2021 12:00,9.02,-0.89,9.063801631,9.02,-0.89,9.063801631,12.30912,0.28516,12.31242265,0.18912,0.05516,0.197,12.12,0.23,12.12218215,17.13024,-1.11368,17.1664034,1.29024,0.37632,1.344,15.84,-1.49,15.90992458,9.37,-1.4,9.474011822,9.37,-1.4,9.474011822
24/02/2021 12:30,9.1,-0.92,9.146387265,9.1,-0.92,9.146387265,12.92032,0.51176,12.93045116,0.52032,0.15176,0.542,12.4,0.36,12.40522471,17.65216,-1.04312,17.68295371,1.29216,0.37688,1.346,16.36,-1.42,16.42151028,9.78,-1.34,9.871372752,9.78,-1.34,9.871372752
24/02/2021 13:00,8.99,-0.92,9.03695192,8.99,-0.92,9.03695192,12.956,0.468,12.96444985,0.576,0.168,0.6,12.38,0.3,12.38363436,17.56024,-0.96368,17.58666279,1.29024,0.37632,1.344,16.27,-1.34,16.32508805,9.78,-1.28,9.863407119,9.78,-1.28,9.863407119
24/02/2021 13:30,8.74,-0.78,8.774736463,8.74,-0.78,8.774736463,12.68696,0.56828,12.69968095,0.57696,0.16828,0.601,12.11,0.4,12.11660431,17.19024,-0.80368,17.20901661,1.29024,0.37632,1.344,15.9,-1.18,15.94372604,9.43,-1.25,9.512486531,9.43,-1.25,9.512486531
24/02/2021 14:00,8.38,-0.74,8.412609583,8.38,-0.74,8.412609583,12.236,0.608,12.25109628,0.576,0.168,0.6,11.66,0.44,11.66829893,16.98832,-1.04424,17.02038347,1.28832,0.37576,1.342,15.7,-1.42,15.76408576,9.38,-1.48,9.49604128,9.38,-1.48,9.49604128
24/02/2021 14:30,8.47,-0.78,8.505839171,8.47,-0.78,8.505839171,12.13984,0.60912,12.15511178,0.57984,0.16912,0.604,11.56,0.44,11.56837067,16.7212,-0.8834,16.74451925,1.2912,0.3766,1.345,15.43,-1.26,15.48135976,9.11,-1.48,9.229436603,9.11,-1.48,9.229436603
24/02/2021 15:00,8.41,-0.73,8.441623067,8.41,-0.73,8.441623067,12.06792,0.60856,12.08325446,0.57792,0.16856,0.602,11.49,0.44,11.49842163,16.75312,-0.95284,16.78019469,1.29312,0.37716,1.347,15.46,-1.33,15.51710347,9.04,-1.44,9.153971816,9.04,-1.44,9.153971816
24/02/2021 15:30,8.54,-0.67,8.566241883,8.54,-0.67,8.566241883,12.316,0.658,12.33356477,0.576,0.168,0.6,11.74,0.49,11.75022127,16.80904,-0.77528,16.82690954,1.31904,0.38472,1.374,15.49,-1.16,15.53337375,8.92,-1.3,9.01423319,8.92,-1.3,9.01423319
24/02/2021 16:00,8.65,-0.67,8.675909174,8.65,-0.67,8.675909174,12.656,0.658,12.67309354,0.576,0.168,0.6,12.08,0.49,12.08993383,16.58616,-0.56612,16.59581861,1.31616,0.38388,1.371,15.27,-0.95,15.29952287,8.66,-1.16,8.737345135,8.66,-1.16,8.737345135
24/02/2021 16:30,8.62,-0.55,8.637528582,8.62,-0.55,8.637528582,12.966,0.738,12.98698579,0.576,0.168,0.6,12.39,0.57,12.40310445,16.31808,-0.19556,16.31925178,1.31808,0.38444,1.373,15,-0.58,15.01120915,8.64,-1.06,8.704780296,8.64,-1.06,8.704780296
24/02/2021 17:00,8.53,-0.41,8.539847774,8.53,-0.41,8.539847774,13.51504,0.68772,13.53252619,0.57504,0.16772,0.599,12.94,0.52,12.95044401,16.22616,-0.04612,16.22622554,1.31616,0.38388,1.371,14.91,-0.43,14.91619925,8.39,-0.87,8.434986663,8.39,-0.87,8.434986663
24/02/2021 17:30,8.73,0.03,8.730051546,8.73,0.03,8.730051546,14.346,0.648,14.36062742,0.576,0.168,0.6,13.77,0.48,13.77836347,16.24904,0.05472,16.24913214,1.31904,0.38472,1.374,14.93,-0.33,14.93364657,8.24,-0.66,8.26638978,8.24,-0.66,8.26638978
24/02/2021 18:00,8.8,-0.32,8.80581626,8.8,-0.32,8.80581626,14.976,0.208,14.97744437,0.576,0.168,0.6,14.4,0.04,14.40005556,15.79808,0.48444,15.80550581,1.31808,0.38444,1.373,14.48,0.1,14.4803453,8.36,-0.62,8.382958905,8.36,-0.62,8.382958905
24/02/2021 18:30,8.69,-0.32,8.695889834,8.69,-0.32,8.695889834,15.406,-0.282,15.40858073,0.576,0.168,0.6,14.83,-0.45,14.83682581,15.70904,0.06472,15.70917332,1.31904,0.38472,1.374,14.39,-0.32,14.39355759,8.55,-0.62,8.572450058,8.55,-0.62,8.572450058
24/02/2021 19:00,8.52,-0.32,8.526007272,8.52,-0.32,8.526007272,14.806,-0.142,14.80668092,0.576,0.168,0.6,14.23,-0.31,14.23337627,15.23712,0.58416,15.24831364,1.31712,0.38416,1.372,13.92,0.2,13.92143671,8.18,-0.67,8.207393009,8.18,-0.67,8.207393009
24/02/2021 19:30,8.22,-0.39,8.229246624,8.22,-0.39,8.229246624,14.30504,0.47772,14.31301456,0.57504,0.16772,0.599,13.73,0.31,13.73349919,14.65808,0.74444,14.67697177,1.31808,0.38444,1.373,13.34,0.36,13.34485669,7.75,-0.62,7.774760446,7.75,-0.62,7.774760446
24/02/2021 20:00,7.88,-0.16,7.881624198,7.88,-0.16,7.881624198,13.78504,0.54772,13.79591697,0.57504,0.16772,0.599,13.21,0.38,13.21546443,14.4552,0.0936,14.45550304,1.3152,0.3836,1.37,13.14,-0.29,13.14319976,7.53,-0.77,7.569266807,7.53,-0.77,7.569266807
24/02/2021 20:30,7.6,0.31,7.606319741,7.6,0.31,7.606319741,13.256,0.588,13.26903463,0.576,0.168,0.6,12.68,0.42,12.68695393,14.06616,0.25388,14.06845095,1.31616,0.38388,1.371,12.75,-0.13,12.75066273,7.18,-0.64,7.208467243,7.18,-0.64,7.208467243
24/02/2021 21:00,7.27,0.33,7.27748583,7.27,0.33,7.27748583,12.59408,0.62744,12.60969992,0.57408,0.16744,0.598,12.02,0.46,12.02879878,13.49712,0.67416,13.51394613,1.31712,0.38416,1.372,12.18,0.29,12.18345189,6.83,-0.57,6.853743503,6.83,-0.57,6.853743503
24/02/2021 21:30,6.81,0.36,6.81950878,6.81,0.36,6.81950878,12.11504,0.66772,12.13342673,0.57504,0.16772,0.599,11.54,0.5,11.55082681,12.93616,0.72388,12.95639756,1.31616,0.38388,1.371,11.62,0.34,11.62497312,6.45,-0.45,6.465678619,6.45,-0.45,6.465678619
24/02/2021 22:00,6.41,0.36,6.420101245,6.41,0.36,6.420101245,11.46504,0.69772,11.48625071,0.57504,0.16772,0.599,10.89,0.53,10.90288953,12.25616,0.82388,12.2838201,1.31616,0.38388,1.371,10.94,0.44,10.94884469,6,-0.53,6.023362848,6,-0.53,6.023362848
24/02/2021 22:30,5.97,0.39,5.982725132,5.97,0.39,5.982725132,10.60216,0.80688,10.63281957,0.57216,0.16688,0.596,10.03,0.64,10.050398,11.40328,1.02304,11.44907881,1.31328,0.38304,1.368,10.09,0.64,10.11027695,5.7,-0.53,5.724587321,5.7,-0.53,5.724587321
24/02/2021 23:00,5.55,0.39,5.563685829,5.55,0.39,5.563685829,9.94312,0.80716,9.975827916,0.57312,0.16716,0.597,9.37,0.64,9.391831557,10.35288,0.98084,10.39923898,0.96288,0.28084,1.003,9.39,0.7,9.416055437,5.62,0.03,5.620080071,5.62,0.03,5.620080071
24/02/2021 23:30,5.19,0.39,5.204632552,5.19,0.39,5.204632552,9.39872,0.80296,9.432957246,0.55872,0.16296,0.582,8.84,0.64,8.863137142,9.3272,1.0846,9.390048828,0.6672,0.1946,0.695,8.66,0.89,8.705613132,5.53,0.56,5.558282109,5.53,0.56,5.558282109
25/02/2021 00:00,4.93,0.42,4.947858122,4.93,0.42,4.947858122,8.96872,0.82296,9.006397815,0.55872,0.16296,0.582,8.41,0.66,8.435857988,9.27008,0.85544,9.309466193,0.67008,0.19544,0.698,8.6,0.66,8.625288401,5.37,0.61,5.404535133,5.37,0.61,5.404535133
25/02/2021 00:30,4.9,0.4,4.916299421,4.9,0.4,4.916299421,9.53872,0.82296,9.574154918,0.55872,0.16296,0.582,8.98,0.66,9.004221232,9.13336,0.85348,9.173150658,0.66336,0.19348,0.691,8.47,0.66,8.49567537,5.47,0.61,5.503907703,5.47,0.61,5.503907703
25/02/2021 01:00,5.13,0.4,5.145570911,5.13,0.4,5.145570911,10.46776,0.80268,10.49849011,0.55776,0.16268,0.581,9.91,0.64,9.930644491,9.35528,0.89404,9.3979025,0.66528,0.19404,0.693,8.69,0.7,8.718147739,6.21,0.61,6.23988782,6.21,0.61,6.23988782
25/02/2021 01:30,5.11,0.42,5.127231222,5.11,0.42,5.127231222,10.50872,0.80296,10.53935201,0.55872,0.16296,0.582,9.95,0.64,9.970561669,9.27336,0.85348,9.312552486,0.66336,0.19348,0.691,8.61,0.66,8.635259116,6.21,0.61,6.23988782,6.21,0.61,6.23988782
25/02/2021 02:00,4.96,0.42,4.977750496,4.96,0.42,4.977750496,10.20968,0.80324,10.24122845,0.55968,0.16324,0.583,9.65,0.64,9.671199512,9.07104,0.85572,9.111312935,0.67104,0.19572,0.699,8.4,0.66,8.425888677,5.98,0.61,6.011031525,5.98,0.61,6.011031525
25/02/2021 02:30,4.85,0.44,4.869917864,4.85,0.44,4.869917864,9.93968,0.80324,9.972082681,0.55968,0.16324,0.583,9.38,0.64,9.401808337,8.97872,0.91796,9.025522888,0.67872,0.19796,0.707,8.3,0.72,8.331170386,5.78,0.64,5.815324583,5.78,0.64,5.815324583
25/02/2021 03:00,4.76,0.42,4.778493486,4.76,0.42,4.778493486,9.58776,0.83268,9.623850466,0.55776,0.16268,0.581,9.03,0.67,9.05482192,9.47808,1.06444,9.537663917,1.31808,0.38444,1.373,8.16,0.68,8.188284314,4.8,0.22,4.805039022,4.8,0.22,4.805039022
25/02/2021 03:30,4.6,0.4,4.617358552,4.6,0.4,4.617358552,9.21776,0.81268,9.253515451,0.55776,0.16268,0.581,8.66,0.65,8.684359504,9.08288,1.17584,9.158673965,1.32288,0.38584,1.378,7.76,0.79,7.800108974,4.58,0,4.58,4.58,0,4.58
25/02/2021 04:00,4.45,0.42,4.469776281,4.45,0.42,4.469776281,8.83776,0.81268,8.875046513,0.55776,0.16268,0.581,8.28,0.65,8.305474098,9.1448,1.0564,9.205615026,1.3248,0.3864,1.38,7.82,0.67,7.848649565,4.36,0,4.36,4.36,0,4.36
25/02/2021 04:30,4.49,0.39,4.506905812,4.49,0.39,4.506905812,8.61776,0.81268,8.655994235,0.55776,0.16268,0.581,8.06,0.65,8.086167201,9.06192,1.05556,9.123190286,1.32192,0.38556,1.377,7.74,0.67,7.768944587,4.3,0,4.3,4.3,0,4.3
25/02/2021 05:00,4.61,0.35,4.623267243,4.61,0.35,4.623267243,8.5068,0.8324,8.547428619,0.5568,0.1624,0.58,7.95,0.67,7.97818275,9.17384,1.02612,9.231048835,1.32384,0.38612,1.379,7.85,0.64,7.876045962,4.55,-0.63,4.593408321,4.55,-0.63,4.593408321
25/02/2021 05:30,4.82,0.27,4.827556318,4.82,0.27,4.827556318,8.61928,0.77604,8.654145007,0.56928,0.16604,0.593,8.05,0.61,8.073078719,9.43096,1.04528,9.488709965,1.32096,0.38528,1.376,8.11,0.66,8.136811415,5.07,-0.48,5.092671205,5.07,-0.48,5.092671205
25/02/2021 06:00,5.17,0.23,5.175113525,5.17,0.23,5.175113525,9.046,0.738,9.076054209,0.576,0.168,0.6,8.47,0.57,8.489157791,10.00384,0.97612,10.05134941,1.32384,0.38612,1.379,8.68,0.59,8.700028736,5.51,-0.53,5.535431329,5.51,-0.53,5.535431329
25/02/2021 06:30,5.76,-0.3,5.767807209,5.76,-0.3,5.767807209,9.59504,0.69772,9.620374515,0.57504,0.16772,0.599,9.02,0.53,9.035557537,10.74384,0.89612,10.78114692,1.32384,0.38612,1.379,9.42,0.51,9.433795631,6.16,-0.67,6.196329559,6.16,-0.67,6.196329559
25/02/2021 07:00,6.35,-0.35,6.359638354,6.35,-0.35,6.359638354,10.07504,0.72772,10.10128741,0.57504,0.16772,0.599,9.5,0.56,9.51649095,12.33288,0.70584,12.35306194,1.32288,0.38584,1.378,11.01,0.32,11.01464934,6.73,-1.16,6.829238611,6.73,-1.16,6.829238611
25/02/2021 07:30,6.91,-0.37,6.919898843,6.91,-0.37,6.919898843,10.346,0.848,10.38069458,0.576,0.168,0.6,9.77,0.68,9.793635689,13.51384,0.03612,13.51388827,1.32384,0.38612,1.379,12.19,-0.35,12.19502358,7.13,-1.04,7.205449327,7.13,-1.04,7.205449327
25/02/2021 08:00,7.46,-0.52,7.478101363,7.46,-0.52,7.478101363,10.78696,0.73828,10.81219512,0.57696,0.16828,0.601,10.21,0.57,10.22589849,14.65384,-0.22388,14.65555011,1.32384,0.38612,1.379,13.33,-0.61,13.34394994,7.76,-0.96,7.819155965,7.76,-0.96,7.819155965
25/02/2021 08:30,7.93,-0.6,7.95266622,7.93,-0.6,7.95266622,11.46504,0.67772,11.48505318,0.57504,0.16772,0.599,10.89,0.51,10.90193561,15.64384,-0.50388,15.65195275,1.32384,0.38612,1.379,14.32,-0.89,14.34763047,8.53,-1.23,8.618224875,8.53,-1.23,8.618224875
25/02/2021 09:00,8.26,-0.67,8.287128574,8.26,-0.67,8.287128574,11.78504,0.63772,11.80228175,0.57504,0.16772,0.599,11.21,0.47,11.21984848,16.01192,-0.58444,16.02258257,1.32192,0.38556,1.377,14.69,-0.97,14.72199035,8.83,-1.48,8.953172622,8.83,-1.48,8.953172622
25/02/2021 09:30,8.49,-0.76,8.523948616,8.49,-0.76,8.523948616,12.12504,0.58772,12.13927551,0.57504,0.16772,0.599,11.55,0.42,11.55763384,16.46288,-0.73416,16.47924175,1.32288,0.38584,1.378,15.14,-1.12,15.18137016,9.14,-1.43,9.251189113,9.14,-1.43,9.251189113
25/02/2021 10:00,8.54,-0.76,8.573750638,8.54,-0.76,8.573750638,12.20312,0.60716,12.21821513,0.57312,0.16716,0.597,11.63,0.44,11.63832033,16.51288,-0.63416,16.52505264,1.32288,0.38584,1.378,15.19,-1.02,15.2242077,9.1,-1.33,9.196678748,9.1,-1.33,9.196678748
25/02/2021 10:30,8.37,-0.71,8.400059524,8.37,-0.71,8.400059524,12.27504,0.60772,12.29007447,0.57504,0.16772,0.599,11.7,0.44,11.70827058,16.59288,-0.70416,16.60781467,1.32288,0.38584,1.378,15.27,-1.09,15.30885365,8.8,-1.28,8.892603668,8.8,-1.28,8.892603668
25/02/2021 11:00,8.28,-0.78,8.316657983,8.28,-0.78,8.316657983,12.24408,0.56744,12.25722168,0.57408,0.16744,0.598,11.67,0.4,11.67685317,16.23904,-0.61528,16.25069197,1.31904,0.38472,1.374,14.92,-1,14.95347451,9.06,-1.48,9.180087146,9.06,-1.48,9.180087146
25/02/2021 11:30,8.35,-0.81,8.389195432,8.35,-0.81,8.389195432,12.20928,0.56604,12.22239418,0.56928,0.16604,0.593,11.64,0.4,11.64687082,16.63192,-0.78444,16.65040867,1.32192,0.38556,1.377,15.31,-1.17,15.35464099,9.23,-1.5,9.351090845,9.23,-1.5,9.351090845
25/02/2021 12:00,8.31,-0.81,8.349383211,8.31,-0.81,8.349383211,12.1212,0.5666,12.1344355,0.5712,0.1666,0.595,11.55,0.4,11.55692433,16.67904,-0.81528,16.69895376,1.31904,0.38472,1.374,15.36,-1.2,15.40680369,9.1,-1.52,9.226071753,9.1,-1.52,9.226071753
25/02/2021 12:30,8.18,-0.78,8.217104113,8.18,-0.78,8.217104113,12.25504,0.57772,12.26864971,0.57504,0.16772,0.599,11.68,0.41,11.68719385,15.96096,-0.78472,15.98023872,1.32096,0.38528,1.376,14.64,-1.17,14.68667764,9.01,-1.55,9.142351995,9.01,-1.55,9.142351995
25/02/2021 13:00,8.25,-0.78,8.286790694,8.25,-0.78,8.286790694,12.43312,0.57716,12.44650901,0.57312,0.16716,0.597,11.86,0.41,11.86708473,15.91808,-0.72556,15.93460725,1.31808,0.38444,1.373,14.6,-1.11,14.64213441,8.94,-1.45,9.056826155,8.94,-1.45,9.056826155
25/02/2021 13:30,8.16,-0.68,8.188284314,8.16,-0.68,8.188284314,12.27312,0.61716,12.2886273,0.57312,0.16716,0.597,11.7,0.45,11.70865065,15.80096,-0.61472,15.812913,1.32096,0.38528,1.376,14.48,-1,14.51448931,8.9,-1.14,8.972714194,8.9,-1.14,8.972714194
25/02/2021 14:00,8.16,-0.72,8.19170312,8.16,-0.72,8.19170312,11.95504,0.61772,11.97098824,0.57504,0.16772,0.599,11.38,0.45,11.38889371,15.97,-0.835,15.99181431,1.32,0.385,1.375,14.65,-1.22,14.70071087,9.04,-1.32,9.135863397,9.04,-1.32,9.135863397
25/02/2021 14:30,8.05,-0.67,8.077833868,8.05,-0.67,8.077833868,11.656,0.648,11.67399846,0.576,0.168,0.6,11.08,0.48,11.09039224,15.94192,-0.86444,15.96533964,1.32192,0.38556,1.377,14.62,-1.25,14.67333977,8.84,-1.35,8.942488468,8.84,-1.35,8.942488468
25/02/2021 15:00,8.03,-0.62,8.053899677,8.03,-0.62,8.053899677,11.366,0.758,11.39124752,0.576,0.168,0.6,10.79,0.59,10.80611864,15.88,-0.595,15.89114297,1.32,0.385,1.375,14.56,-0.98,14.5929435,8.62,-1.24,8.708731251,8.62,-1.24,8.708731251
25/02/2021 15:30,8.03,-0.58,8.050919202,8.03,-0.58,8.050919202,11.71504,0.77772,11.74082666,0.57504,0.16772,0.599,11.14,0.61,11.15668858,15.8548,-0.6736,15.86910268,1.3248,0.3864,1.38,14.53,-1.06,14.56861352,8.49,-1.07,8.557160744,8.49,-1.07,8.557160744
25/02/2021 16:00,8.26,-0.63,8.283990584,8.26,-0.63,8.283990584,11.95312,0.77716,11.97835779,0.57312,0.16716,0.597,11.38,0.61,11.39633713,15.47288,-0.58416,15.4839032,1.32288,0.38584,1.378,14.15,-0.97,14.18320838,8.45,-0.91,8.498858747,8.45,-0.91,8.498858747
25/02/2021 16:30,8.22,-0.51,8.235805971,8.22,-0.51,8.235805971,12.23312,0.91716,12.26745317,0.57312,0.16716,0.597,11.66,0.75,11.68409603,15.9248,-0.3136,15.92788749,1.3248,0.3864,1.38,14.6,-0.7,14.61677119,8.38,-0.86,8.424013295,8.38,-0.86,8.424013295
25/02/2021 17:00,8.22,-0.32,8.226226352,8.22,-0.32,8.226226352,12.55504,0.91772,12.58853603,0.57504,0.16772,0.599,11.98,0.75,12.00345367,15.92288,-0.08416,15.92310241,1.32288,0.38584,1.378,14.6,-0.47,14.60756311,8.12,-0.64,8.145182625,8.12,-0.64,8.145182625
25/02/2021 17:30,8.34,0.28,8.344698916,8.34,0.28,8.344698916,13.32352,0.84436,13.35024827,0.56352,0.16436,0.587,12.76,0.68,12.77810628,15.81384,0.71612,15.83004622,1.32384,0.38612,1.379,14.49,0.33,14.49375728,7.9,-0.64,7.925881654,7.9,-0.64,7.925881654
25/02/2021 18:00,8.53,0.28,8.534594308,8.53,0.28,8.534594308,13.96504,0.81772,13.98896023,0.57504,0.16772,0.599,13.39,0.65,13.40576742,15.95288,0.73584,15.9698416,1.32288,0.38584,1.378,14.63,0.35,14.634186,7.99,-0.56,8.009600489,7.99,-0.56,8.009600489
25/02/2021 18:30,8.74,-0.39,8.748697046,8.74,-0.39,8.748697046,14.69776,0.06268,14.69789365,0.55776,0.16268,0.581,14.14,-0.1,14.1403536,16.43672,0.03696,16.43676155,1.32672,0.38696,1.382,15.11,-0.35,15.11405306,8.22,-0.47,8.233425775,8.22,-0.47,8.233425775
25/02/2021 19:00,8.63,-0.31,8.635565992,8.63,-0.31,8.635565992,14.35776,-0.18732,14.35898189,0.55776,0.16268,0.581,13.8,-0.35,13.80443769,16.1248,0.0064,16.12480127,1.3248,0.3864,1.38,14.8,-0.38,14.80487757,8.13,-0.56,8.14926377,8.13,-0.56,8.14926377
25/02/2021 19:30,8.25,0.1,8.250606038,8.25,0.1,8.250606038,13.92872,-0.02704,13.92874625,0.55872,0.16296,0.582,13.37,-0.19,13.37134997,15.63576,0.73668,15.65310475,1.32576,0.38668,1.381,14.31,0.35,14.31427958,7.89,-0.58,7.911289402,7.89,-0.58,7.911289402
25/02/2021 20:00,7.93,0.32,7.936453868,7.93,0.32,7.936453868,13.56872,0.17296,13.56982231,0.55872,0.16296,0.582,13.01,0.01,13.01000384,15.2948,0.7364,15.31251749,1.3248,0.3864,1.38,13.97,0.35,13.97438371,7.5,-0.54,7.519414871,7.5,-0.54,7.519414871
25/02/2021 20:30,7.62,0.34,7.62758153,7.62,0.34,7.62758153,12.93968,0.40324,12.94596157,0.55968,0.16324,0.583,12.38,0.24,12.38232611,14.9448,0.4464,14.95146548,1.3248,0.3864,1.38,13.62,0.06,13.62013216,7.34,-0.54,7.359836955,7.34,-0.54,7.359836955
25/02/2021 21:00,7.29,0.34,7.297924362,7.29,0.34,7.297924362,12.33872,0.67296,12.35705816,0.55872,0.16296,0.582,11.78,0.51,11.79103473,14.37576,0.53668,14.38577426,1.32576,0.38668,1.381,13.05,0.15,13.05086204,6.99,-0.6,7.015703814,6.99,-0.6,7.015703814
25/02/2021 21:30,6.97,0.37,6.979813751,6.97,0.37,6.979813751,11.5612,0.9366,11.59907604,0.5712,0.1666,0.595,10.99,0.77,11.0169415,13.81576,0.78668,13.83813896,1.32576,0.38668,1.381,12.49,0.4,12.49640348,6.5,-0.6,6.527633568,6.5,-0.6,6.527633568
25/02/2021 22:00,6.59,0.4,6.602128445,6.59,0.4,6.602128445,10.96408,1.01744,11.01118678,0.57408,0.16744,0.598,10.39,0.85,10.42471103,13.1296,0.8478,13.15694345,1.3296,0.3878,1.385,11.8,0.46,11.8089627,6.11,-0.28,6.116412347,6.11,-0.28,6.116412347
25/02/2021 22:30,6.13,0.4,6.143036708,6.13,0.4,6.143036708,10.29504,1.06772,10.35025964,0.57504,0.16772,0.599,9.72,0.9,9.761577741,12.46864,0.93752,12.5038365,1.32864,0.38752,1.384,11.14,0.55,11.15356894,5.8,0.26,5.805824661,5.8,0.26,5.805824661
25/02/2021 23:00,5.74,0.42,5.755345342,5.74,0.42,5.755345342,9.5664,1.0452,9.62332853,0.5664,0.1652,0.59,9,0.88,9.042919882,11.65056,1.02808,11.69583245,1.33056,0.38808,1.386,10.32,0.64,10.33982592,5.46,-0.26,5.466186971,5.46,-0.26,5.466186971
25/02/2021 23:30,5.3,0.48,5.32169146,5.3,0.48,5.32169146,8.9268,0.8624,8.968360608,0.5568,0.1624,0.58,8.37,0.7,8.399220202,10.75576,1.27668,10.83126424,1.32576,0.38668,1.381,9.43,0.89,9.471905827,5.04,-0.35,5.052138161,5.04,-0.35,5.052138161
26/02/2021 00:00,5,0.46,5.021115414,5,0.46,5.021115414,8.44064,0.97352,8.496596071,0.56064,0.16352,0.584,7.88,0.81,7.921521319,10.38672,1.21696,10.45776955,1.32672,0.38696,1.382,9.06,0.83,9.097939327,4.88,-0.42,4.898040424,4.88,-0.42,4.898040424
26/02/2021 00:30,4.98,0.43,4.998529784,4.98,0.43,4.998529784,9.08504,1.09772,9.151116926,0.57504,0.16772,0.599,8.51,0.93,8.560665862,9.90384,1.04612,9.958936379,1.32384,0.38612,1.379,8.58,0.66,8.605347175,5.03,-0.42,5.047504334,5.03,-0.42,5.047504334
26/02/2021 01:00,5.22,0.41,5.236076776,5.22,0.41,5.236076776,10.00504,1.09772,10.06507897,0.57504,0.16772,0.599,9.43,0.93,9.475747992,10.06864,1.07752,10.12613257,1.32864,0.38752,1.384,8.74,0.69,8.767194534,5.72,-0.24,5.725032751,5.72,-0.24,5.725032751
26/02/2021 01:30,5.24,0.41,5.256015601,5.24,0.41,5.256015601,10.00312,1.05716,10.05882682,0.57312,0.16716,0.597,9.43,0.89,9.471905827,10.08672,0.98696,10.13489074,1.32672,0.38696,1.382,8.76,0.6,8.780523902,5.64,-0.24,5.645104073,5.64,-0.24,5.645104073
26/02/2021 02:00,5.1,0.44,5.118945204,5.1,0.44,5.118945204,9.75408,1.07744,9.813406829,0.57408,0.16744,0.598,9.18,0.91,9.224993225,9.99672,1.02696,10.0493312,1.32672,0.38696,1.382,8.67,0.64,8.693589592,5.47,-0.39,5.483885484,5.47,-0.39,5.483885484
26/02/2021 02:30,4.94,0.41,4.956984971,4.94,0.41,4.956984971,9.57408,1.03744,9.63012407,0.57408,0.16744,0.598,9,0.87,9.041952223,9.84576,1.00668,9.897090209,1.32576,0.38668,1.381,8.52,0.62,8.5425289,5.27,-0.37,5.282972648,5.27,-0.37,5.282972648
26/02/2021 03:00,4.82,0.41,4.83740633,4.82,0.41,4.83740633,9.38736,1.00548,9.441054909,0.56736,0.16548,0.591,8.82,0.84,8.859909706,9.50768,1.07724,9.568512162,1.32768,0.38724,1.383,8.18,0.69,8.209049884,5.18,-0.45,5.199509592,5.18,-0.45,5.199509592
26/02/2021 03:30,4.74,0.43,4.759464256,4.74,0.43,4.759464256,9.08872,0.95296,9.138542772,0.55872,0.16296,0.582,8.53,0.79,8.566504538,9.17864,1.27752,9.267118732,1.32864,0.38752,1.384,7.85,0.89,7.900291134,4.89,0,4.89,4.89,0,4.89
26/02/2021 04:00,4.65,0.43,4.669839398,4.65,0.43,4.669839398,8.66968,0.98324,8.725257142,0.55968,0.16324,0.583,8.11,0.82,8.151349582,9.32152,1.09836,9.386007128,1.33152,0.38836,1.387,7.99,0.71,8.021483653,4.71,0,4.71,4.71,0,4.71
26/02/2021 04:30,4.58,0.4,4.597434067,4.58,0.4,4.597434067,8.4064,0.9852,8.463934073,0.5664,0.1652,0.59,7.84,0.82,7.882766012,9.24056,1.14808,9.311607638,1.33056,0.38808,1.386,7.91,0.76,7.94642687,4.57,0,4.57,4.57,0,4.57
26/02/2021 05:00,4.65,0.4,4.667172592,4.65,0.4,4.667172592,8.30872,0.98296,8.366662321,0.55872,0.16296,0.582,7.75,0.82,7.793259908,9.27248,1.04864,9.331587818,1.33248,0.38864,1.388,7.94,0.66,7.96738351,4.84,-0.48,4.863743414,4.84,-0.48,4.863743414
26/02/2021 05:30,4.85,0.36,4.863342472,4.85,0.36,4.863342472,8.39736,0.98548,8.45498822,0.56736,0.16548,0.591,7.83,0.82,7.872820333,9.55056,1.04808,9.607896128,1.33056,0.38808,1.386,8.22,0.66,8.246453783,5.31,-0.39,5.324302771,5.31,-0.39,5.324302771
26/02/2021 06:00,4.98,0.36,4.992995093,4.98,0.36,4.992995093,8.726,1.018,8.785180704,0.576,0.168,0.6,8.15,0.85,8.19420527,10.10344,0.99892,10.15270117,1.33344,0.38892,1.389,8.77,0.61,8.791188771,5.72,-0.55,5.74638147,5.72,-0.55,5.74638147
26/02/2021 06:30,5.77,0.04,5.770138647,5.77,0.04,5.770138647,9.52544,0.77492,9.556908925,0.56544,0.16492,0.589,8.96,0.61,8.980740504,11.6496,0.8178,11.67826944,1.3296,0.3878,1.385,10.32,0.43,10.32895445,6.47,-0.92,6.535082249,6.47,-0.92,6.535082249
26/02/2021 07:00,6.34,-0.01,6.340007886,6.34,-0.01,6.340007886,10.08256,0.90408,10.12301224,0.56256,0.16408,0.586,9.52,0.74,9.548717191,12.61344,0.81892,12.63999599,1.33344,0.38892,1.389,11.28,0.43,11.28819295,6.78,-0.87,6.835590684,6.78,-0.87,6.835590684
26/02/2021 07:30,6.96,-0.27,6.9652351,6.96,-0.27,6.9652351,10.44504,0.99772,10.49258337,0.57504,0.16772,0.599,9.87,0.83,9.904837202,14.19152,-0.02164,14.1915365,1.33152,0.38836,1.387,12.86,-0.41,12.86653411,7.94,-0.97,7.999031191,7.94,-0.97,7.999031191
26/02/2021 08:00,7.53,-0.35,7.538129742,7.53,-0.35,7.538129742,10.7312,0.9766,10.77554644,0.5712,0.1666,0.595,10.16,0.81,10.19223724,15.38248,-0.25136,15.38453356,1.33248,0.38864,1.388,14.05,-0.64,14.06456896,8.04,-1.01,8.10319073,8.04,-1.01,8.10319073
26/02/2021 08:30,8.07,-0.49,8.084862398,8.07,-0.49,8.084862398,11.4412,0.8266,11.4710211,0.5712,0.1666,0.595,10.87,0.66,10.89001837,16.20152,-0.53164,16.21024033,1.33152,0.38836,1.387,14.87,-0.92,14.8984328,8.84,-0.96,8.891973909,8.84,-0.96,8.891973909
26/02/2021 09:00,8.18,-0.54,8.197804584,8.18,-0.54,8.197804584,11.84312,0.79716,11.86991809,0.57312,0.16716,0.597,11.27,0.63,11.28759496,16.50248,-0.63136,16.51455302,1.33248,0.38864,1.388,15.17,-1.02,15.20425269,8.95,-1.06,9.012552358,8.95,-1.06,9.012552358
26/02/2021 09:30,8.27,-0.57,8.289620015,8.27,-0.57,8.289620015,12.13216,0.72688,12.15391545,0.57216,0.16688,0.596,11.56,0.56,11.57355607,16.57864,-0.67248,16.59227331,1.32864,0.38752,1.384,15.25,-1.06,15.28679496,9.13,-1.47,9.247583468,9.13,-1.47,9.247583468
26/02/2021 10:00,8.14,-0.54,8.157891885,8.14,-0.54,8.157891885,12.21216,0.72688,12.23377319,0.57216,0.16688,0.596,11.64,0.56,11.653463,16.4348,-0.6236,16.44662664,1.3248,0.3864,1.38,15.11,-1.01,15.14371817,9.58,-1.47,9.69212567,9.58,-1.47,9.69212567
26/02/2021 10:30,8.06,-0.46,8.073115879,8.06,-0.46,8.073115879,12.26312,0.75716,12.28647237,0.57312,0.16716,0.597,11.69,0.59,11.70487932,16.4796,-0.6422,16.49210832,1.3296,0.3878,1.385,15.15,-1.03,15.18497284,9.63,-1.44,9.737068347,9.63,-1.44,9.737068347
26/02/2021 11:00,8.19,-0.54,8.207782892,8.19,-0.54,8.207782892,12.20024,0.71632,12.22125077,0.57024,0.16632,0.594,11.63,0.55,11.6429979,16.59056,-0.64192,16.6029739,1.33056,0.38808,1.386,15.26,-1.03,15.29472131,9.42,-1.71,9.573949028,9.42,-1.71,9.573949028
26/02/2021 11:30,8.05,-0.56,8.069454752,8.05,-0.56,8.069454752,12.30408,0.66744,12.32216948,0.57408,0.16744,0.598,11.73,0.5,11.7406516,16.87152,-0.86164,16.89350794,1.33152,0.38836,1.387,15.54,-1.25,15.59019243,9.32,-1.78,9.488456144,9.32,-1.78,9.488456144
26/02/2021 12:00,7.93,-0.48,7.94451383,7.93,-0.48,7.94451383,12.2264,0.6652,12.24448235,0.5664,0.1652,0.59,11.66,0.5,11.67071549,16.79056,-0.79192,16.80922492,1.33056,0.38808,1.386,15.46,-1.18,15.50496695,9.09,-1.52,9.216208548,9.09,-1.52,9.216208548
26/02/2021 12:30,7.87,-0.42,7.881199147,7.87,-0.42,7.881199147,12.13312,0.70716,12.15371039,0.57312,0.16716,0.597,11.56,0.54,11.57260558,16.64344,-0.70108,16.65819943,1.33344,0.38892,1.389,15.31,-1.09,15.34875239,9.09,-1.21,9.170179933,9.09,-1.21,9.170179933
26/02/2021 13:00,7.69,-0.35,7.697960769,7.69,-0.35,7.697960769,12.08968,0.66324,12.10785901,0.55968,0.16324,0.583,11.53,0.5,11.54083619,16.55056,-0.58192,16.56078703,1.33056,0.38808,1.386,15.22,-0.97,15.25087866,8.96,-1.09,9.026056725,8.96,-1.09,9.026056725
26/02/2021 13:30,7.67,-0.32,7.676672456,7.67,-0.32,7.676672456,11.96488,0.70184,11.98544671,0.55488,0.16184,0.578,11.41,0.54,11.42277112,15.97248,-0.24136,15.97430349,1.33248,0.38864,1.388,14.64,-0.63,14.65354906,8.82,-1.01,8.877640452,8.82,-1.01,8.877640452
26/02/2021 14:00,7.54,-0.32,7.546787396,7.54,-0.32,7.546787396,11.57408,0.86744,11.6065404,0.57408,0.16744,0.598,11,0.7,11.02225022,15.50864,-0.15248,15.50938957,1.32864,0.38752,1.384,14.18,-0.54,14.19027836,8.59,-1.05,8.653935521,8.59,-1.05,8.653935521
26/02/2021 14:30,7.4,-0.26,7.404566159,7.4,-0.26,7.404566159,11.50408,0.82744,11.53379875,0.57408,0.16744,0.598,10.93,0.66,10.94990868,15.2296,-0.0122,15.22960489,1.3296,0.3878,1.385,13.9,-0.4,13.9057542,8.33,-1.14,8.40764533,8.33,-1.14,8.40764533
26/02/2021 15:00,7.27,0.27,7.275012027,7.27,0.27,7.275012027,11.22504,0.93772,11.26413964,0.57504,0.16772,0.599,10.65,0.77,10.6777994,14.75864,0.69752,14.77511383,1.32864,0.38752,1.384,13.43,0.31,13.43357733,8.12,-0.94,8.174227792,8.12,-0.94,8.174227792
26/02/2021 15:30,7.18,0.27,7.185074808,7.18,0.27,7.185074808,11.24408,0.95744,11.28476967,0.57408,0.16744,0.598,10.67,0.79,10.69920558,14.70152,0.36836,14.70613407,1.33152,0.38836,1.387,13.37,-0.02,13.37001496,7.8,-0.85,7.846177413,7.8,-0.85,7.846177413
26/02/2021 16:00,7.07,0.27,7.075153709,7.07,0.27,7.075153709,11.36408,1.00744,11.40864802,0.57408,0.16744,0.598,10.79,0.84,10.82264755,14.74864,0.36752,14.75321839,1.32864,0.38752,1.384,13.42,-0.02,13.4200149,7.8,-0.84,7.845100382,7.8,-0.84,7.845100382
26/02/2021 16:30,7.02,0.35,7.028719656,7.02,0.35,7.028719656,11.62504,1.00772,11.66863551,0.57504,0.16772,0.599,11.05,0.84,11.08188161,14.80152,0.74836,14.82042634,1.33152,0.38836,1.387,13.47,0.36,13.47480983,7.8,-0.75,7.835974732,7.8,-0.75,7.835974732
26/02/2021 17:00,7.26,0.39,7.27046766,7.26,0.39,7.27046766,11.88312,1.02716,11.92743051,0.57312,0.16716,0.597,11.31,0.86,11.3426496,14.90056,0.85808,14.92524672,1.33056,0.38808,1.386,13.57,0.47,13.57813684,7.68,-0.65,7.707457428,7.68,-0.65,7.707457428
26/02/2021 17:30,7.5,0.41,7.511198307,7.5,0.41,7.511198307,12.82312,0.93716,12.85731992,0.57312,0.16716,0.597,12.25,0.77,12.27417614,15.0344,0.9092,15.06186668,1.3344,0.3892,1.39,13.7,0.52,13.70986506,7.45,-0.47,7.464810781,7.45,-0.47,7.464810781
26/02/2021 18:00,7.55,0.41,7.561124255,7.55,0.41,7.561124255,13.38504,0.89772,13.41511077,0.57504,0.16772,0.599,12.81,0.73,12.8307833,14.93344,1.06892,14.97164721,1.33344,0.38892,1.389,13.6,0.68,13.61698939,7.5,-0.35,7.508162225,7.5,-0.35,7.508162225
26/02/2021 18:30,8.07,0.28,8.074856036,8.07,0.28,8.074856036,14.24216,0.58688,14.25424672,0.57216,0.16688,0.596,13.67,0.42,13.67645056,15.15824,0.83032,15.18096411,1.33824,0.39032,1.394,13.82,0.44,13.82700257,7.75,-0.31,7.756197522,7.75,-0.31,7.756197522
26/02/2021 19:00,8.25,-0.17,8.251751329,8.25,-0.17,8.251751329,14.09832,0.58576,14.11048339,0.56832,0.16576,0.592,13.53,0.42,13.53651728,14.70728,0.90004,14.73479409,1.33728,0.39004,1.393,13.37,0.51,13.37972347,7.75,-0.47,7.764238533,7.75,-0.47,7.764238533
26/02/2021 19:30,7.96,0.33,7.966837516,7.96,0.33,7.966837516,13.73584,0.61212,13.7494724,0.55584,0.16212,0.579,13.18,0.45,13.18767986,14.27632,0.83976,14.3009968,1.33632,0.38976,1.392,12.94,0.45,12.94782221,7.51,-0.61,7.534732908,7.51,-0.61,7.534732908
26/02/2021 20:00,7.56,0.35,7.568097515,7.56,0.35,7.568097515,13.17568,0.72624,13.1956799,0.53568,0.15624,0.558,12.64,0.57,12.65284553,14.00344,0.78892,14.02564532,1.33344,0.38892,1.389,12.67,0.4,12.67631256,7.35,-0.58,7.372848839,7.35,-0.58,7.372848839
26/02/2021 20:30,7.37,0.35,7.378306039,7.37,0.35,7.378306039,12.6824,0.8282,12.70941324,0.5424,0.1582,0.565,12.14,0.67,12.15847441,13.67728,0.79004,13.70007852,1.33728,0.39004,1.393,12.34,0.4,12.34648128,7.12,-0.55,7.141211382,7.12,-0.55,7.141211382
26/02/2021 21:00,7.03,0.4,7.041370605,7.03,0.4,7.041370605,12.2624,0.8682,12.29309664,0.5424,0.1582,0.565,11.72,0.71,11.74148628,13.1044,0.8992,13.1352145,1.3344,0.3892,1.39,11.77,0.51,11.7810441,6.85,-0.49,6.867503185,6.85,-0.49,6.867503185
26/02/2021 21:30,6.73,0.43,6.743723007,6.73,0.43,6.743723007,11.75664,0.89652,11.79077318,0.53664,0.15652,0.559,11.22,0.74,11.24437637,12.70824,0.94032,12.74298103,1.33824,0.39032,1.394,11.37,0.55,11.38329478,6.44,-0.33,6.448449426,6.44,-0.33,6.448449426
26/02/2021 22:00,6.43,0.43,6.444361877,6.43,0.43,6.444361877,11.22088,0.89484,11.25650419,0.53088,0.15484,0.553,10.69,0.74,10.71558211,12.10536,0.99948,12.14655099,1.33536,0.38948,1.391,10.77,0.61,10.78726101,6.06,-0.33,6.068978497,6.06,-0.33,6.068978497
26/02/2021 22:30,6.14,0.46,6.157207159,6.14,0.46,6.157207159,10.60184,0.97512,10.64658961,0.53184,0.15512,0.554,10.07,0.82,10.10333113,11.60632,1.10976,11.65925517,1.33632,0.38976,1.392,10.27,0.72,10.29520762,5.72,-0.35,5.730698038,5.72,-0.35,5.730698038
26/02/2021 23:00,5.83,0.46,5.848119356,5.83,0.46,5.848119356,9.92472,1.01596,9.976584676,0.53472,0.15596,0.557,9.39,0.86,9.42930008,11.0144,1.1692,11.07628259,1.3344,0.3892,1.39,9.68,0.78,9.711374774,5.36,-0.39,5.374169703,5.36,-0.39,5.374169703
26/02/2021 23:30,5.4,0.5,5.423098745,5.4,0.5,5.423098745,9.32512,0.93316,9.371694116,0.52512,0.15316,0.547,8.8,0.78,8.834500552,10.29728,1.37004,10.38802123,1.33728,0.39004,1.393,8.96,0.98,9.013434418,4.99,-0.28,4.997849538,4.99,-0.28,4.997849538
27/02/2021 00:00,5.06,0.5,5.084643547,5.06,0.5,5.084643547,8.7124,1.1682,8.790370015,0.5424,0.1582,0.565,8.17,1.01,8.232192903,10.1644,1.1392,10.22804009,1.3344,0.3892,1.39,8.83,0.75,8.861794401,4.82,-0.24,4.825971405,4.82,-0.24,4.825971405
27/02/2021 00:30,5.06,0.45,5.079970472,5.06,0.45,5.079970472,9.3624,1.1482,9.432544567,0.5424,0.1582,0.565,8.82,0.99,8.875387315,10.02632,1.11976,10.08865478,1.33632,0.38976,1.392,8.69,0.73,8.720607777,4.94,0,4.94,4.94,0,4.94
27/02/2021 01:00,5.27,0.45,5.28917763,5.27,0.45,5.28917763,10.20336,1.14848,10.26779244,0.54336,0.15848,0.566,9.66,0.99,9.710597304,10.16536,1.14948,10.23014409,1.33536,0.38948,1.391,8.83,0.76,8.862646332,5.58,0,5.58,5.58,0,5.58
27/02/2021 01:30,5.27,0.45,5.28917763,5.27,0.45,5.28917763,10.1524,1.1482,10.21712234,0.5424,0.1582,0.565,9.61,0.99,9.660859175,10.12536,1.11948,10.187058,1.33536,0.38948,1.391,8.79,0.73,8.820260767,5.52,0,5.52,5.52,0,5.52
27/02/2021 02:00,5.12,0.45,5.139737347,5.12,0.45,5.139737347,9.90144,1.12792,9.965476286,0.54144,0.15792,0.564,9.36,0.97,9.410127523,9.9444,1.1092,10.00606896,1.3344,0.3892,1.39,8.61,0.72,8.640052083,5.33,0,5.33,5.33,0,5.33
27/02/2021 02:30,4.99,0.45,5.010249495,4.99,0.45,5.010249495,9.6224,1.1482,9.690662774,0.5424,0.1582,0.565,9.08,0.99,9.133810815,9.78344,1.12892,9.848358168,1.33344,0.38892,1.389,8.45,0.74,8.482340479,5.13,-0.22,5.134715182,5.13,-0.22,5.134715182
27/02/2021 03:00,4.85,0.45,4.870831551,4.85,0.45,4.870831551,9.33144,1.14792,9.401781363,0.54144,0.15792,0.564,8.79,0.99,8.845575165,9.4944,1.1292,9.561313926,1.3344,0.3892,1.39,8.16,0.74,8.193485217,5.01,-0.22,5.014828013,5.01,-0.22,5.014828013
27/02/2021 03:30,4.7,0.45,4.721493408,4.7,0.45,4.721493408,9.02144,1.14792,9.094179457,0.54144,0.15792,0.564,8.48,0.99,8.537593338,9.15344,1.31892,9.247973497,1.33344,0.38892,1.389,7.82,0.93,7.875106348,4.77,-0.22,4.77507068,4.77,-0.22,4.77507068
27/02/2021 04:00,4.56,0.45,4.58215015,4.56,0.45,4.58215015,8.71144,1.16792,8.789381321,0.54144,0.15792,0.564,8.17,1.01,8.232192903,9.26536,1.12948,9.333949914,1.33536,0.38948,1.391,7.93,0.74,7.964452272,4.54,-0.22,4.545327271,4.54,-0.22,4.545327271
27/02/2021 04:30,4.51,0.45,4.532394511,4.51,0.45,4.532394511,8.2824,1.1982,8.36862193,0.5424,0.1582,0.565,7.74,1.04,7.809558246,9.03536,1.16948,9.110730695,1.33536,0.38948,1.391,7.7,0.78,7.739405662,4.35,-0.22,4.355559666,4.35,-0.22,4.355559666
