Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
27/02/2021 05:00,4.59,0.41,4.608275165,4.59,0.41,4.608275165,8.0524,1.2282,8.145527669,0.5424,0.1582,0.565,7.51,1.07,7.585842076,9.03632,1.16976,9.111718696,1.33632,0.38976,1.392,7.7,0.78,7.739405662,4.33,-0.25,4.337211085,4.33,-0.25,4.337211085
27/02/2021 05:30,4.78,0.33,4.791377672,4.78,0.33,4.791377672,7.9024,1.2282,7.997274598,0.5424,0.1582,0.565,7.36,1.07,7.437371848,9.25632,1.08976,9.320248752,1.33632,0.38976,1.392,7.92,0.7,7.950874166,4.45,-0.38,4.466195249,4.45,-0.38,4.466195249
27/02/2021 06:00,4.95,0.3,4.959082576,4.95,0.3,4.959082576,7.96336,1.25848,8.062187941,0.54336,0.15848,0.566,7.42,1.1,7.501093254,9.5692,1.0506,9.626699798,1.3392,0.3906,1.395,8.23,0.66,8.256421743,4.56,-0.31,4.570525134,4.56,-0.31,4.570525134
27/02/2021 06:30,5.19,0.3,5.19866329,5.19,0.3,5.19866329,8.3428,1.0654,8.410552241,0.5328,0.1554,0.555,7.81,0.91,7.862836638,10.46016,1.15088,10.52328238,1.34016,0.39088,1.396,9.12,0.76,9.15161188,5.01,-0.33,5.020856501,5.01,-0.33,5.020856501
27/02/2021 07:00,5.24,0.36,5.252351854,5.24,0.36,5.252351854,8.48376,1.34568,8.589821791,0.53376,0.15568,0.556,7.95,1.19,8.038569524,10.8092,1.3106,10.88836429,1.3392,0.3906,1.395,9.47,0.92,9.514583543,5.15,-0.37,5.163274155,5.15,-0.37,5.163274155
27/02/2021 07:30,5.37,0.42,5.38639954,5.37,0.42,5.38639954,8.49336,1.45848,8.617675325,0.54336,0.15848,0.566,7.95,1.3,8.055588123,11.66016,1.09088,11.71107811,1.34016,0.39088,1.396,10.32,0.7,10.34371307,5.5,-0.33,5.509891106,5.5,-0.33,5.509891106
27/02/2021 08:00,5.57,0.42,5.585812385,5.57,0.42,5.585812385,8.71336,1.45848,8.834580148,0.54336,0.15848,0.566,8.17,1.3,8.272780669,12.02304,1.06172,12.06982768,1.34304,0.39172,1.399,10.68,0.67,10.70099528,5.62,-0.29,5.627477232,5.62,-0.29,5.627477232
27/02/2021 08:30,5.91,0.37,5.921570738,5.91,0.37,5.921570738,9.47144,1.32792,9.564075868,0.54144,0.15792,0.564,8.93,1.17,9.006320003,12.69112,0.97116,12.7282237,1.34112,0.39116,1.397,11.35,0.58,11.36480972,5.93,-0.25,5.935267475,5.93,-0.25,5.935267475
27/02/2021 09:00,6.26,0.32,6.268173578,6.26,0.32,6.268173578,10.15336,1.27848,10.2335346,0.54336,0.15848,0.566,9.61,1.12,9.67504522,13.31208,0.90144,13.34256602,1.34208,0.39144,1.398,11.97,0.51,11.98085974,6.23,-0.32,6.238212885,6.23,-0.32,6.238212885
27/02/2021 09:30,6.4,0.32,6.407995006,6.4,0.32,6.407995006,10.60432,1.17876,10.66963344,0.54432,0.15876,0.567,10.06,1.02,10.11157752,13.66728,0.87004,13.69494477,1.33728,0.39004,1.393,12.33,0.48,12.33933953,6.31,-0.4,6.322665577,6.31,-0.4,6.322665577
27/02/2021 10:00,6.4,0.32,6.407995006,6.4,0.32,6.407995006,10.92144,1.09792,10.9764876,0.54144,0.15792,0.564,10.38,0.94,10.42247571,13.96824,0.83032,13.99289677,1.33824,0.39032,1.394,12.63,0.44,12.63766197,6.45,-0.42,6.463659954,6.45,-0.42,6.463659954
27/02/2021 10:30,6.38,0.3,6.387049397,6.38,0.3,6.387049397,11.03664,0.98652,11.08064277,0.53664,0.15652,0.559,10.5,0.83,10.53275368,14.02536,0.82948,14.04986691,1.33536,0.38948,1.391,12.69,0.44,12.69762576,6.57,-0.38,6.58098017,6.57,-0.38,6.58098017
27/02/2021 11:00,6.5,0.3,6.506919394,6.5,0.3,6.506919394,11.01088,0.98484,11.05483551,0.53088,0.15484,0.553,10.48,0.83,10.51281599,13.60344,0.90892,13.63377114,1.33344,0.38892,1.389,12.27,0.52,12.2810138,6.64,-0.52,6.660330322,6.64,-0.52,6.660330322
27/02/2021 11:30,6.58,0.28,6.585954752,6.58,0.28,6.585954752,10.97336,1.03848,11.02238951,0.54336,0.15848,0.566,10.43,0.88,10.46705785,13.63056,0.80808,13.65449227,1.33056,0.38808,1.386,12.3,0.42,12.30716864,6.77,-0.56,6.793121521,6.77,-0.56,6.793121521
27/02/2021 12:00,6.49,0.28,6.496037254,6.49,0.28,6.496037254,10.85336,1.03848,10.90292915,0.54336,0.15848,0.566,10.31,0.88,10.34748762,13.57056,0.82808,13.59580138,1.33056,0.38808,1.386,12.24,0.44,12.24790594,6.59,-0.56,6.613750827,6.59,-0.56,6.613750827
27/02/2021 12:30,6.44,0.28,6.446084083,6.44,0.28,6.446084083,11.05336,1.01848,11.10018328,0.54336,0.15848,0.566,10.51,0.86,10.54512684,13.57152,0.90836,13.60188491,1.33152,0.38836,1.387,12.24,0.52,12.25104077,6.34,-0.14,6.341545553,6.34,-0.14,6.341545553
27/02/2021 13:00,6.35,0.32,6.35805788,6.35,0.32,6.35805788,10.75952,1.04736,10.8103762,0.53952,0.15736,0.562,10.22,0.89,10.25867925,13.30248,0.95864,13.33697735,1.33248,0.38864,1.388,11.97,0.57,11.98356374,6.26,-0.28,6.266258852,6.26,-0.28,6.266258852
27/02/2021 13:30,6.1,0.35,6.110032733,6.1,0.35,6.110032733,10.62704,0.99372,10.67339958,0.52704,0.15372,0.549,10.1,0.84,10.1348705,13.19864,1.02752,13.23857603,1.32864,0.38752,1.384,11.87,0.64,11.88724106,6.26,-0.28,6.266258852,6.26,-0.28,6.266258852
27/02/2021 14:00,6.03,0.37,6.041340911,6.03,0.37,6.041340911,10.29048,1.17764,10.35764522,0.54048,0.15764,0.563,9.75,1.02,9.803208658,12.8996,1.0778,12.94454839,1.3296,0.3878,1.385,11.57,0.69,11.5905565,6.04,-0.32,6.048470881,6.04,-0.32,6.048470881
27/02/2021 14:30,5.92,0.39,5.932832376,5.92,0.39,5.932832376,10.18336,1.23848,10.2583943,0.54336,0.15848,0.566,9.64,1.08,9.700309273,12.72864,1.07752,12.77416634,1.32864,0.38752,1.384,11.4,0.69,11.42086249,5.75,0.17,5.752512495,5.75,0.17,5.752512495
27/02/2021 15:00,5.98,0.39,5.992703897,5.98,0.39,5.992703897,10.1324,1.2682,10.21145734,0.5424,0.1582,0.565,9.59,1.11,9.654025067,12.47152,1.27836,12.53686625,1.33152,0.38836,1.387,11.14,0.89,11.17549551,5.65,0.29,5.657437583,5.65,0.29,5.657437583
27/02/2021 15:30,6.05,0.39,6.062557216,6.05,0.39,6.062557216,10.15336,1.30848,10.23732578,0.54336,0.15848,0.566,9.61,1.15,9.678563943,12.73864,1.10752,12.78669424,1.32864,0.38752,1.384,11.41,0.72,11.43269435,5.61,0.29,5.617490543,5.61,0.29,5.617490543
27/02/2021 16:00,6.05,0.39,6.062557216,6.05,0.39,6.062557216,10.26432,1.30876,10.34742083,0.54432,0.15876,0.567,9.72,1.15,9.787793418,12.81152,1.13836,12.86199472,1.33152,0.38836,1.387,11.48,0.75,11.50447304,5.66,0.33,5.66961198,5.66,0.33,5.66961198
27/02/2021 16:30,6.25,0.42,6.264096104,6.25,0.42,6.264096104,10.69432,1.28876,10.77169358,0.54432,0.15876,0.567,10.15,1.13,10.21270777,13.35056,1.07808,13.39401765,1.33056,0.38808,1.386,12.02,0.69,12.0397882,5.8,0.38,5.812434946,5.8,0.38,5.812434946
27/02/2021 17:00,6.57,0.42,6.58341097,6.57,0.42,6.58341097,11.21432,1.28876,11.28812985,0.54432,0.15876,0.567,10.67,1.13,10.72966915,13.41152,1.11836,13.45806813,1.33152,0.38836,1.387,12.08,0.73,12.10203702,6.05,0.42,6.06456099,6.05,0.42,6.06456099
27/02/2021 17:30,6.82,0.44,6.834178809,6.82,0.44,6.834178809,12.08336,1.22848,12.14564745,0.54336,0.15848,0.566,11.54,1.07,11.58949956,13.86056,1.09808,13.90398875,1.33056,0.38808,1.386,12.53,0.71,12.5500996,6.34,0.33,6.348582519,6.34,0.33,6.348582519
27/02/2021 18:00,7.15,0.44,7.163525668,7.15,0.44,7.163525668,12.8224,1.1282,12.87193758,0.5424,0.1582,0.565,12.28,0.97,12.31825069,14.23344,1.26892,14.28989056,1.33344,0.38892,1.389,12.9,0.88,12.92998067,6.74,0.33,6.748073799,6.74,0.33,6.748073799
27/02/2021 18:30,7.78,0.22,7.783109918,7.78,0.22,7.783109918,13.42336,0.81848,13.44828997,0.54336,0.15848,0.566,12.88,0.66,12.89689885,14.72632,0.93976,14.75627492,1.33632,0.38976,1.392,13.39,0.55,13.40129098,7.18,0.29,7.185854159,7.18,0.29,7.185854159
27/02/2021 19:00,7.74,0.3,7.745811772,7.74,0.3,7.745811772,13.40336,0.84848,13.43018904,0.54336,0.15848,0.566,12.86,0.69,12.87849758,14.61632,0.93976,14.6464999,1.33632,0.38976,1.392,13.28,0.55,13.29138443,7.08,0.29,7.085936776,7.08,0.29,7.085936776
27/02/2021 19:30,7.5,0.3,7.505997602,7.5,0.3,7.505997602,13.0424,0.9082,13.07398275,0.5424,0.1582,0.565,12.5,0.75,12.52247979,14.38824,0.94032,14.4189338,1.33824,0.39032,1.394,13.05,0.55,13.0615849,6.82,0.27,6.825342482,6.82,0.27,6.825342482
27/02/2021 20:00,7.24,0.33,7.247516816,7.24,0.33,7.247516816,12.6224,0.9282,12.65648202,0.5424,0.1582,0.565,12.08,0.77,12.10451569,13.85632,1.00976,13.89306371,1.33632,0.38976,1.392,12.52,0.62,12.53534204,6.73,0.27,6.73541387,6.73,0.27,6.73541387
27/02/2021 20:30,6.96,0.33,6.967818884,6.96,0.33,6.967818884,12.17856,0.98708,12.21849625,0.53856,0.15708,0.561,11.64,0.83,11.6695544,13.41728,1.12004,13.46394787,1.33728,0.39004,1.393,12.08,0.73,12.10203702,6.55,0.27,6.555562524,6.55,0.27,6.555562524
27/02/2021 21:00,6.64,0.37,6.650300745,6.64,0.37,6.650300745,11.8224,1.0182,11.86616505,0.5424,0.1582,0.565,11.28,0.86,11.31273619,12.67536,1.14948,12.72737425,1.33536,0.38948,1.391,11.34,0.76,11.36543884,6.3,0.27,6.30578306,6.3,0.27,6.30578306
27/02/2021 21:30,6.49,0.37,6.500538439,6.49,0.37,6.500538439,11.18088,1.01484,11.22684184,0.53088,0.15484,0.553,10.65,0.86,10.68466658,12.23728,1.19004,12.29500781,1.33728,0.39004,1.393,10.9,0.8,10.92931837,6.03,0.27,6.036041749,6.03,0.27,6.036041749
27/02/2021 22:00,6.23,0.39,6.242195127,6.23,0.39,6.242195127,10.66952,1.12736,10.72891409,0.53952,0.15736,0.562,10.13,0.97,10.17633529,11.7344,1.2592,11.801768,1.3344,0.3892,1.39,10.4,0.87,10.43632598,5.76,-0.3,5.767807209,5.76,-0.3,5.767807209
27/02/2021 22:30,6.05,0.39,6.062557216,6.05,0.39,6.062557216,10.1324,1.2082,10.20417939,0.5424,0.1582,0.565,9.59,1.05,9.647310506,11.19632,1.30976,11.2726684,1.33632,0.38976,1.392,9.86,0.92,9.902827879,5.45,-0.18,5.452971667,5.45,-0.18,5.452971667
27/02/2021 23:00,5.71,0.39,5.723303242,5.71,0.39,5.723303242,9.57952,1.20736,9.65530536,0.53952,0.15736,0.562,9.04,1.05,9.100774692,10.66344,1.33892,10.74716983,1.33344,0.38892,1.389,9.33,0.95,9.378240773,5.14,0,5.14,5.14,0,5.14
27/02/2021 23:30,5.3,0.43,5.317414785,5.3,0.43,5.317414785,9.00512,1.12316,9.074892539,0.52512,0.15316,0.547,8.48,0.97,8.5352973,10.13728,1.38004,10.23078473,1.33728,0.39004,1.393,8.8,0.99,8.855512408,4.89,0.27,4.897448315,4.89,0.27,4.897448315
28/02/2021 00:00,5.02,0.43,5.038382677,5.02,0.43,5.038382677,8.57512,1.05316,8.639550278,0.52512,0.15316,0.547,8.05,0.9,8.10015432,9.7544,1.3792,9.851421826,1.3344,0.3892,1.39,8.42,0.99,8.478000944,4.74,0.27,4.747683646,4.74,0.27,4.747683646
28/02/2021 00:30,5.02,0.43,5.038382677,5.02,0.43,5.038382677,9.2124,1.2582,9.297923478,0.5424,0.1582,0.565,8.67,1.1,8.739502274,9.64728,1.41004,9.749780726,1.33728,0.39004,1.393,8.31,1.02,8.372365257,4.74,0,4.74,4.74,0,4.74
28/02/2021 01:00,5.23,0.43,5.247647092,5.23,0.43,5.247647092,10.06336,1.21848,10.13685888,0.54336,0.15848,0.566,9.52,1.06,9.578830826,9.82632,1.40976,9.926932457,1.33632,0.38976,1.392,8.49,1.02,8.551052567,5.41,0,5.41,5.41,0,5.41
28/02/2021 01:30,5.23,0.43,5.247647092,5.23,0.43,5.247647092,9.9424,1.2582,10.02169571,0.5424,0.1582,0.565,9.4,1.1,9.464142856,9.77728,1.39004,9.875596964,1.33728,0.39004,1.393,8.44,1,8.499035239,5.31,0,5.31,5.31,0,5.31
28/02/2021 02:00,5.06,0.43,5.078237883,5.06,0.43,5.078237883,9.6024,1.2582,9.684480007,0.5424,0.1582,0.565,9.06,1.1,9.126532748,9.50536,1.41948,9.610764392,1.33536,0.38948,1.391,8.17,1.03,8.234670607,5.12,0,5.12,5.12,0,5.12
28/02/2021 02:30,4.93,0.43,4.948717005,4.93,0.43,4.948717005,9.3624,1.2582,9.446565566,0.5424,0.1582,0.565,8.82,1.1,8.888329427,9.36728,1.38004,9.468391891,1.33728,0.39004,1.393,8.03,0.99,8.090797241,4.97,0,4.97,4.97,0,4.97
28/02/2021 03:00,4.82,0.43,4.839142486,4.82,0.43,4.839142486,9.1324,1.2582,9.218665684,0.5424,0.1582,0.565,8.59,1.1,8.660144341,9.20536,1.41948,9.314159984,1.33536,0.38948,1.391,7.87,1.03,7.937115345,4.81,0,4.81,4.81,0,4.81
28/02/2021 03:30,4.67,0.43,4.689754791,4.67,0.43,4.689754791,8.76336,1.28848,8.857576373,0.54336,0.15848,0.566,8.22,1.13,8.297306792,9.01728,1.42004,9.128409073,1.33728,0.39004,1.393,7.68,1.03,7.748761191,4.6,0,4.6,4.6,0,4.6
28/02/2021 04:00,4.51,0.43,4.530452516,4.51,0.43,4.530452516,8.3924,1.2882,8.490691197,0.5424,0.1582,0.565,7.85,1.13,7.930914197,8.85632,1.41976,8.969399222,1.33632,0.38976,1.392,7.52,1.03,7.590210801,4.34,0,4.34,4.34,0,4.34
28/02/2021 04:30,4.42,0.41,4.438975107,4.42,0.41,4.438975107,8.1424,1.2582,8.239037869,0.5424,0.1582,0.565,7.6,1.1,7.679192666,8.63728,1.47004,8.761485228,1.33728,0.39004,1.393,7.3,1.08,7.379457975,4.3,0,4.3,4.3,0,4.3
28/02/2021 05:00,4.42,0.41,4.438975107,4.42,0.41,4.438975107,7.9524,1.2782,8.054468387,0.5424,0.1582,0.565,7.41,1.12,7.494164396,8.5744,1.4492,8.69600575,1.3344,0.3892,1.39,7.24,1.06,7.317185251,4.21,0,4.21,4.21,0,4.21
28/02/2021 05:30,4.54,0.39,4.556720312,4.54,0.39,4.556720312,7.8324,1.2782,7.936011908,0.5424,0.1582,0.565,7.29,1.12,7.375533879,8.55632,1.45976,8.679948802,1.33632,0.38976,1.392,7.22,1.07,7.298856075,4.3,-0.37,4.315889248,4.3,-0.37,4.315889248
28/02/2021 06:00,4.59,0.39,4.606538831,4.59,0.39,4.606538831,7.8124,1.2482,7.911485132,0.5424,0.1582,0.565,7.27,1.09,7.351258396,8.79632,1.36976,8.902330481,1.33632,0.38976,1.392,7.46,0.98,7.52409463,4.36,-0.32,4.371727347,4.36,-0.32,4.371727347
28/02/2021 06:30,4.81,0.37,4.82420978,4.81,0.37,4.82420978,7.9124,1.2482,8.010248248,0.5424,0.1582,0.565,7.37,1.09,7.450167783,9.6292,1.3506,9.723456844,1.3392,0.3906,1.395,8.29,0.96,8.345399931,4.58,-0.32,4.591165429,4.58,-0.32,4.591165429
28/02/2021 07:00,4.81,0.52,4.838026457,4.81,0.52,4.838026457,8.00144,1.49792,8.140442642,0.54144,0.15792,0.564,7.46,1.34,7.579393116,9.76728,1.60004,9.897468697,1.33728,0.39004,1.393,8.43,1.21,8.516395951,4.58,-0.32,4.591165429,4.58,-0.32,4.591165429
28/02/2021 07:30,4.81,0.56,4.842489029,4.81,0.56,4.842489029,8.2024,1.5282,8.343546069,0.5424,0.1582,0.565,7.66,1.37,7.781548689,10.25016,1.63088,10.37909194,1.34016,0.39088,1.396,8.91,1.24,8.995871275,4.77,-0.32,4.780721703,4.77,-0.32,4.780721703
28/02/2021 08:00,5,0.56,5.031262267,5,0.56,5.031262267,8.45336,1.52848,8.590433423,0.54336,0.15848,0.566,7.91,1.37,8.027764321,10.78728,1.60004,10.90529861,1.33728,0.39004,1.393,9.45,1.21,9.527150676,4.77,-0.27,4.777635398,4.77,-0.27,4.777635398
28/02/2021 08:30,5.26,0.52,5.285640926,5.26,0.52,5.285640926,9.15952,1.39736,9.265496295,0.53952,0.15736,0.562,8.62,1.24,8.708731251,11.11112,1.60116,11.22589422,1.34112,0.39116,1.397,9.77,1.21,9.844643213,4.96,0.28,4.967896939,4.96,0.28,4.967896939
28/02/2021 09:00,5.63,0.46,5.648760926,5.63,0.46,5.648760926,9.82336,1.31848,9.911447483,0.54336,0.15848,0.566,9.28,1.16,9.352218988,11.7692,1.4306,11.85582916,1.3392,0.3906,1.395,10.43,1.04,10.48172219,5.25,0.28,5.257461365,5.25,0.28,5.257461365
28/02/2021 09:30,6,0.43,6.015388599,6,0.43,6.015388599,10.49336,1.20848,10.56271878,0.54336,0.15848,0.566,9.95,1.05,10.00524862,12.51016,1.40088,12.58835049,1.34016,0.39088,1.396,11.17,1.01,11.21556954,5.65,0.3,5.657958996,5.65,0.3,5.657958996
28/02/2021 10:00,6.23,0.4,6.242827885,6.23,0.4,6.242827885,10.98432,1.15876,11.04527096,0.54432,0.15876,0.567,10.44,1,10.48778337,13.03824,1.30032,13.10292083,1.33824,0.39032,1.394,11.7,0.91,11.73533553,5.82,0.32,5.828790612,5.82,0.32,5.828790612
28/02/2021 10:30,6.34,0.38,6.351377803,6.34,0.38,6.351377803,11.36336,1.11848,11.41827255,0.54336,0.15848,0.566,10.82,0.96,10.86250432,13.21824,1.28032,13.2801012,1.33824,0.39032,1.394,11.88,0.89,11.9132909,5.93,0.32,5.938627788,5.93,0.32,5.938627788
28/02/2021 11:00,6.54,0.35,6.549358747,6.54,0.35,6.549358747,11.67432,1.10876,11.72685364,0.54432,0.15876,0.567,11.13,0.95,11.17047,13.53536,1.19948,13.58840398,1.33536,0.38948,1.391,12.2,0.81,12.22685978,6.07,0.32,6.078429073,6.07,0.32,6.078429073
28/02/2021 11:30,6.63,0.35,6.639231883,6.63,0.35,6.639231883,11.79336,1.06848,11.8416633,0.54336,0.15848,0.566,11.25,0.91,11.28674444,13.46728,1.17004,13.5180111,1.33728,0.39004,1.393,12.13,0.78,12.15505245,6.18,0.29,6.186800466,6.18,0.29,6.186800466
28/02/2021 12:00,6.6,0.35,6.609273788,6.6,0.35,6.609273788,11.83432,1.06876,11.88248197,0.54432,0.15876,0.567,11.29,0.91,11.32661468,13.6344,1.1992,13.68703562,1.3344,0.3892,1.39,12.3,0.81,12.32664188,6.18,0.36,6.190476557,6.18,0.36,6.190476557
28/02/2021 12:30,6.78,0.35,6.789027913,6.78,0.35,6.789027913,12.08336,1.06848,12.13050858,0.54336,0.15848,0.566,11.54,0.91,11.57582394,13.81536,1.17948,13.86561737,1.33536,0.38948,1.391,12.48,0.79,12.50497901,6.16,0.36,6.170510514,6.16,0.36,6.170510514
28/02/2021 13:00,6.75,0.35,6.759067983,6.75,0.35,6.759067983,11.91432,1.07876,11.96305748,0.54432,0.15876,0.567,11.37,0.92,11.40716003,13.86344,1.15892,13.91179587,1.33344,0.38892,1.389,12.53,0.77,12.55363692,6.26,0.33,6.268692049,6.26,0.33,6.268692049
28/02/2021 13:30,6.52,0.37,6.530490028,6.52,0.37,6.530490028,11.79336,1.07848,11.84256979,0.54336,0.15848,0.566,11.25,0.92,11.28755509,13.86536,1.17948,13.91543679,1.33536,0.38948,1.391,12.53,0.79,12.55487953,6.22,0.36,6.230409296,6.22,0.36,6.230409296
28/02/2021 14:00,6.43,0.37,6.440636614,6.43,0.37,6.440636614,11.43336,1.13848,11.48990242,0.54336,0.15848,0.566,10.89,0.98,10.93400658,13.65152,1.19836,13.70401638,1.33152,0.38836,1.387,12.32,0.81,12.34659872,6.06,0.33,6.068978497,6.06,0.33,6.068978497
28/02/2021 14:30,6.39,0.39,6.401890346,6.39,0.39,6.401890346,11.33336,1.13848,11.39039883,0.54336,0.15848,0.566,10.79,0.98,10.83441277,13.27248,1.26864,13.33297314,1.33248,0.38864,1.388,11.94,0.88,11.97238489,5.94,0.3,5.947570933,5.94,0.3,5.947570933
28/02/2021 15:00,6.36,0.39,6.371946327,6.36,0.39,6.371946327,11.19336,1.18848,11.25627793,0.54336,0.15848,0.566,10.65,1.03,10.69969158,13.03056,1.28808,13.09406904,1.33056,0.38808,1.386,11.7,0.9,11.73456433,5.86,0.3,5.867674156,5.86,0.3,5.867674156
28/02/2021 15:30,6.3,0.39,6.312059886,6.3,0.39,6.312059886,11.11432,1.21876,11.18094294,0.54432,0.15876,0.567,10.57,1.06,10.62301746,13.12152,1.30836,13.18658762,1.33152,0.38836,1.387,11.79,0.92,11.82584035,5.65,0.34,5.660220844,5.65,0.34,5.660220844
28/02/2021 16:00,6.42,0.42,6.43372365,6.42,0.42,6.43372365,11.35432,1.25876,11.4238811,0.54432,0.15876,0.567,10.81,1.1,10.86582256,13.28056,1.30808,13.34482473,1.33056,0.38808,1.386,11.95,0.92,11.98536191,5.72,0.38,5.732608481,5.72,0.38,5.732608481
28/02/2021 16:30,6.84,0.42,6.852882605,6.84,0.42,6.852882605,11.89432,1.20876,11.95558234,0.54432,0.15876,0.567,11.35,1.05,11.39846481,13.73344,1.30892,13.79567489,1.33344,0.38892,1.389,12.4,0.92,12.43408219,5.98,0.44,5.996165441,5.98,0.44,5.996165441
28/02/2021 17:00,7.04,0.42,7.052517281,7.04,0.42,7.052517281,12.31432,1.20876,12.37350305,0.54432,0.15876,0.567,11.77,1.05,11.81674236,14.01248,1.27864,14.07069707,1.33248,0.38864,1.388,12.68,0.89,12.71119585,6.17,0.47,6.187875241,6.17,0.47,6.187875241
28/02/2021 17:30,7.24,0.44,7.253357843,7.24,0.44,7.253357843,12.8124,1.1582,12.86464228,0.5424,0.1582,0.565,12.27,1,12.31068235,14.48344,1.27892,14.5397961,1.33344,0.38892,1.389,13.15,0.89,13.18008346,6.4,0.35,6.409563168,6.4,0.35,6.409563168
28/02/2021 18:00,7.32,0.5,7.337056631,7.32,0.5,7.337056631,13.38432,1.11876,13.43099571,0.54432,0.15876,0.567,12.84,0.96,12.87583784,14.84248,1.24864,14.89490901,1.33248,0.38864,1.388,13.51,0.86,13.53734464,6.76,0.37,6.770118167,6.76,0.37,6.770118167
28/02/2021 18:30,7.63,0.41,7.641007787,7.63,0.41,7.641007787,13.88432,0.81876,13.90844024,0.54432,0.15876,0.567,13.34,0.66,13.35631686,15.06728,1.01004,15.10109623,1.33728,0.39004,1.393,13.73,0.62,13.74399141,7.14,0.33,7.147621982,7.14,0.33,7.147621982
28/02/2021 19:00,7.68,0.41,7.690936224,7.68,0.41,7.690936224,13.85336,0.81848,13.87751753,0.54336,0.15848,0.566,13.31,0.66,13.32635359,14.75536,0.95948,14.7865226,1.33536,0.38948,1.391,13.42,0.57,13.43209961,7.14,0.31,7.146726523,7.14,0.31,7.146726523
28/02/2021 19:30,7.41,0.44,7.423051933,7.41,0.44,7.423051933,13.5024,0.8682,13.5302837,0.5424,0.1582,0.565,12.96,0.71,12.97943373,14.38632,0.99976,14.42101672,1.33632,0.38976,1.392,13.05,0.61,13.06424893,6.94,0.31,6.946920181,6.94,0.31,6.946920181
28/02/2021 20:00,7.08,0.47,7.095583133,7.08,0.47,7.095583133,12.9124,0.9582,12.94790412,0.5424,0.1582,0.565,12.37,0.8,12.39584204,13.93536,0.90948,13.9650067,1.33536,0.38948,1.391,12.6,0.52,12.61072559,6.69,0.28,6.695856928,6.69,0.28,6.695856928
28/02/2021 20:30,6.87,0.49,6.887452359,6.87,0.49,6.887452359,12.46336,0.95848,12.50016105,0.54336,0.15848,0.566,11.92,0.8,11.94681548,13.69824,0.88032,13.72649782,1.33824,0.39032,1.394,12.36,0.49,12.36970897,6.45,0.28,6.456074659,6.45,0.28,6.456074659
28/02/2021 21:00,6.62,0.53,6.641182124,6.62,0.53,6.641182124,11.95048,1.00764,11.99288583,0.54048,0.15764,0.563,11.41,0.85,11.44161702,13.10536,0.96948,13.14117012,1.33536,0.38948,1.391,11.77,0.58,11.7842819,6.22,0.28,6.226299061,6.22,0.28,6.226299061
28/02/2021 21:30,6.29,0.53,6.3122896,6.29,0.53,6.3122896,11.40184,0.97512,11.44346164,0.53184,0.15512,0.554,10.87,0.82,10.90088529,12.43728,0.99004,12.47662266,1.33728,0.39004,1.393,11.1,0.6,11.11620439,5.86,0.25,5.86533034,5.86,0.25,5.86533034
28/02/2021 22:00,6,0.57,6.027014186,6,0.57,6.027014186,10.88704,0.97372,10.93049727,0.52704,0.15372,0.549,10.36,0.82,10.39240107,11.85344,1.03892,11.89888207,1.33344,0.38892,1.389,10.52,0.65,10.54006167,5.61,-0.31,5.618558534,5.61,-0.31,5.618558534
28/02/2021 22:30,5.67,0.57,5.69857877,5.67,0.57,5.69857877,10.0924,1.1482,10.15750466,0.5424,0.1582,0.565,9.55,0.99,9.601177011,11.3644,1.0792,11.41552715,1.3344,0.3892,1.39,10.03,0.69,10.05370578,5.53,-0.39,5.543735203,5.53,-0.39,5.543735203
28/02/2021 23:00,5.32,0.57,5.350448579,5.32,0.57,5.350448579,9.4124,1.1682,9.484617283,0.5424,0.1582,0.565,8.87,1.01,8.927317626,10.67728,1.16004,10.74011178,1.33728,0.39004,1.393,9.34,0.77,9.371686081,5.12,0.08,5.120624962,5.12,0.08,5.120624962
28/02/2021 23:30,4.92,0.6,4.956450343,4.92,0.6,4.956450343,8.8228,1.1254,8.894286087,0.5328,0.1554,0.555,8.29,0.97,8.346556176,9.92824,1.35032,10.01964638,1.33824,0.39032,1.394,8.59,0.96,8.64347731,4.77,-0.02,4.770041929,4.77,-0.02,4.770041929
01/03/2021 00:00,4.62,0.62,4.661416094,4.62,0.62,4.661416094,8.318,1.124,8.393598751,0.528,0.154,0.55,7.79,0.97,7.850159234,9.71536,1.16948,9.78549454,1.33536,0.38948,1.391,8.38,0.78,8.416222431,4.57,-0.3,4.579836242,4.57,-0.3,4.579836242
01/03/2021 00:30,4.64,0.62,4.681239152,4.64,0.62,4.681239152,8.86704,1.12372,8.937960897,0.52704,0.15372,0.549,8.34,0.97,8.396219387,9.68728,1.19004,9.760101895,1.33728,0.39004,1.393,8.35,0.8,8.38823581,4.66,-0.28,4.668404438,4.66,-0.28,4.668404438
01/03/2021 01:00,4.88,0.62,4.919227582,4.88,0.62,4.919227582,9.86472,1.14596,9.931058604,0.53472,0.15596,0.557,9.33,0.99,9.382377098,9.8392,1.2106,9.913395432,1.3392,0.3906,1.395,8.5,0.82,8.539461341,5.3,0,5.3,5.3,0,5.3
01/03/2021 01:30,4.91,0.62,4.948989796,4.91,0.62,4.948989796,9.7928,1.1054,9.854990665,0.5328,0.1554,0.555,9.26,0.95,9.308603547,9.81824,1.21032,9.892558375,1.33824,0.39032,1.394,8.48,0.82,8.519553979,5.3,0,5.3,5.3,0,5.3
01/03/2021 02:00,4.77,0.62,4.810124739,4.77,0.62,4.810124739,9.46608,1.10344,9.53017578,0.52608,0.15344,0.548,8.94,0.95,8.990333698,9.7192,1.1906,9.791852583,1.3392,0.3906,1.395,8.38,0.8,8.418099548,5.1,0,5.1,5.1,0,5.1
01/03/2021 02:30,4.64,0.62,4.681239152,4.64,0.62,4.681239152,9.23512,1.03316,9.292731622,0.52512,0.15316,0.547,8.71,0.88,8.75434178,9.6192,1.1906,9.692602179,1.3392,0.3906,1.395,8.28,0.8,8.318557567,5,0,5,5,0,5
01/03/2021 03:00,4.55,0.62,4.592047474,4.55,0.62,4.592047474,9.00512,1.05316,9.066495034,0.52512,0.15316,0.547,8.48,0.9,8.527625695,9.45016,1.19088,9.524899957,1.34016,0.39088,1.396,8.11,0.8,8.149361938,4.87,0,4.87,4.87,0,4.87
01/03/2021 03:30,4.45,0.62,4.492983419,4.45,0.62,4.492983419,8.64512,0.99316,8.701980614,0.52512,0.15316,0.547,8.12,0.84,8.163332653,9.0892,1.3506,9.188997606,1.3392,0.3906,1.395,7.75,0.96,7.809231716,4.68,-0.22,4.685168087,4.68,-0.22,4.685168087
01/03/2021 04:00,4.34,0.62,4.384062043,4.34,0.62,4.384062043,8.38608,1.08344,8.455777906,0.52608,0.15344,0.548,7.86,0.93,7.914827857,9.12016,1.20088,9.198882063,1.34016,0.39088,1.396,7.78,0.81,7.82205216,4.53,-0.22,4.535339017,4.53,-0.22,4.535339017
01/03/2021 04:30,4.51,0.5,4.537631541,4.51,0.5,4.537631541,8.1024,1.2282,8.194959487,0.5424,0.1582,0.565,7.56,1.07,7.635345441,9.1592,1.1706,9.233701804,1.3392,0.3906,1.395,7.82,0.78,7.85880398,4.49,-0.26,4.49752154,4.49,-0.26,4.49752154
01/03/2021 05:00,4.66,0.44,4.680726439,4.66,0.44,4.680726439,8.0624,1.2582,8.159985355,0.5424,0.1582,0.565,7.52,1.1,7.600026316,9.18016,1.17088,9.254528492,1.34016,0.39088,1.396,7.84,0.78,7.878705477,4.56,-0.34,4.57265787,4.56,-0.34,4.57265787
01/03/2021 05:30,4.92,0.37,4.933892986,4.92,0.37,4.933892986,8.17952,1.17736,8.263820182,0.53952,0.15736,0.562,7.64,1.02,7.707788269,9.50016,1.17088,9.572042624,1.34016,0.39088,1.396,8.16,0.78,8.197194642,5.06,-0.34,5.07141006,5.06,-0.34,5.07141006
01/03/2021 06:00,5.26,0.3,5.268548187,5.26,0.3,5.268548187,8.70856,1.08708,8.77614723,0.53856,0.15708,0.561,8.17,0.93,8.222761093,10.21304,1.05172,10.26704928,1.34304,0.39172,1.399,8.87,0.66,8.894520785,5.39,-0.34,5.400712916,5.39,-0.34,5.400712916
01/03/2021 06:30,6,-0.13,6.001408168,6,-0.13,6.001408168,9.52856,0.88708,9.569763142,0.53856,0.15708,0.561,8.99,0.73,9.019589791,11.97112,0.82116,11.99925072,1.34112,0.39116,1.397,10.63,0.43,10.63869353,6.19,-0.62,6.220972593,6.19,-0.62,6.220972593
01/03/2021 07:00,6.43,-0.24,6.434477446,6.43,-0.24,6.434477446,10.27336,1.01848,10.32372158,0.54336,0.15848,0.566,9.73,0.86,9.767932227,12.81304,0.82172,12.83936205,1.34304,0.39172,1.399,11.47,0.43,11.47805733,6.86,-0.67,6.892641003,6.86,-0.67,6.892641003
01/03/2021 07:30,7.12,-0.34,7.128113355,7.12,-0.34,7.128113355,10.81952,0.96736,10.86267915,0.53952,0.15736,0.562,10.28,0.81,10.3118621,14.47304,-0.00828,14.47304237,1.34304,0.39172,1.399,13.13,-0.4,13.1360915,7.61,-0.7,7.642126667,7.61,-0.7,7.642126667
01/03/2021 08:00,8,-0.52,8.016882187,8,-0.52,8.016882187,11.2524,0.9482,11.29228006,0.5424,0.1582,0.565,10.71,0.79,10.7390968,15.91592,-0.29744,15.91869907,1.34592,0.39256,1.402,14.57,-0.69,14.58632922,8.23,-0.78,8.266879702,8.23,-0.78,8.266879702
01/03/2021 08:30,8.71,-0.74,8.74137861,8.71,-0.74,8.74137861,11.99336,0.80848,12.02057919,0.54336,0.15848,0.566,11.45,0.65,11.46843494,16.96208,-0.61856,16.97335484,1.34208,0.39144,1.398,15.62,-1.01,15.65261959,9.18,-1.35,9.27873375,9.18,-1.35,9.27873375
01/03/2021 09:00,9.17,-0.83,9.207486085,9.17,-0.83,9.207486085,12.64144,0.70792,12.66124623,0.54144,0.15792,0.564,12.1,0.55,12.11249355,17.654,-0.718,17.66859474,1.344,0.392,1.4,16.31,-1.11,16.34772767,9.9,-1.49,10.01149839,9.9,-1.49,10.01149839
01/03/2021 09:30,9.41,-0.83,9.446533756,9.41,-0.83,9.446533756,13.1024,0.6682,13.11942746,0.5424,0.1582,0.565,12.56,0.51,12.57035003,18.17112,-0.83884,18.19047153,1.34112,0.39116,1.397,16.83,-1.23,16.87488667,10.04,-1.33,10.12770951,10.04,-1.33,10.12770951
01/03/2021 10:00,9.57,-0.87,9.609464085,9.57,-0.87,9.609464085,13.4424,0.6682,13.45899733,0.5424,0.1582,0.565,12.9,0.51,12.91007746,18.554,-0.838,18.57291469,1.344,0.392,1.4,17.21,-1.23,17.25389811,9.96,-1.28,10.04191217,9.96,-1.28,10.04191217
01/03/2021 10:30,9.53,-0.87,9.569629042,9.53,-0.87,9.569629042,13.56336,0.65848,13.57933468,0.54336,0.15848,0.566,13.02,0.5,13.02959708,18.72112,-0.83884,18.73990359,1.34112,0.39116,1.397,17.38,-1.23,17.4234698,10.05,-1.17,10.11787527,10.05,-1.17,10.11787527
01/03/2021 11:00,9.57,-0.9,9.612226589,9.57,-0.9,9.612226589,13.72336,0.62848,13.73774351,0.54336,0.15848,0.566,13.18,0.47,13.18837746,18.62304,-0.78828,18.63971578,1.34304,0.39172,1.399,17.28,-1.18,17.32024249,10.36,-1.36,10.44888511,10.36,-1.36,10.44888511
01/03/2021 11:30,9.69,-0.99,9.740441468,9.69,-0.99,9.740441468,13.81336,0.62848,13.82764989,0.54336,0.15848,0.566,13.27,0.47,13.27832068,19.20112,-1.08884,19.2319677,1.34112,0.39116,1.397,17.86,-1.48,17.92121648,10.71,-1.42,10.80372621,10.71,-1.42,10.80372621
01/03/2021 12:00,9.77,-0.99,9.82003055,9.77,-0.99,9.82003055,13.70432,0.67876,13.72111882,0.54432,0.15876,0.567,13.16,0.52,13.17026955,19.36304,-1.20828,19.40070253,1.34304,0.39172,1.399,18.02,-1.6,18.09089274,10.71,-1.37,10.79726817,10.71,-1.37,10.79726817
01/03/2021 12:30,9.84,-0.99,9.889676436,9.84,-0.99,9.889676436,13.97432,0.65876,13.98983861,0.54432,0.15876,0.567,13.43,0.5,13.4393043,19.60112,-1.16884,19.63593879,1.34112,0.39116,1.397,18.26,-1.56,18.32651631,10.81,-1.37,10.89646732,10.81,-1.37,10.89646732
01/03/2021 13:00,9.69,-0.93,9.734526183,9.69,-0.93,9.734526183,14.06336,0.67848,14.07971696,0.54336,0.15848,0.566,13.52,0.52,13.5299963,19.39208,-1.03856,19.41987059,1.34208,0.39144,1.398,18.05,-1.43,18.10655682,10.88,-1.37,10.96591537,10.88,-1.37,10.96591537
01/03/2021 13:30,9.69,-0.86,9.728088199,9.69,-0.86,9.728088199,13.9724,0.6782,13.98884974,0.5424,0.1582,0.565,13.43,0.52,13.44006324,18.85824,-0.64968,18.86942765,1.33824,0.39032,1.394,17.52,-1.04,17.55084044,10.93,-1.43,11.02314837,10.93,-1.43,11.02314837
01/03/2021 14:00,9.65,-0.9,9.691878043,9.65,-0.9,9.691878043,14.00336,0.65848,14.0188333,0.54336,0.15848,0.566,13.46,0.5,13.46928357,18.8792,-0.9594,18.9035616,1.3392,0.3906,1.395,17.54,-1.35,17.59187597,10.65,-1.51,10.75651431,10.65,-1.51,10.75651431
01/03/2021 14:30,9.7,-0.9,9.741663102,9.7,-0.9,9.741663102,13.7324,0.6782,13.74913688,0.5424,0.1582,0.565,13.19,0.52,13.20024621,18.79824,-0.99968,18.82480245,1.33824,0.39032,1.394,17.46,-1.39,17.51524193,10.73,-1.65,10.8561227,10.73,-1.65,10.8561227
01/03/2021 15:00,9.58,-0.87,9.61942306,9.58,-0.87,9.61942306,13.61144,0.71792,13.63035979,0.54144,0.15792,0.564,13.07,0.56,13.08199144,18.3892,-0.6894,18.40211806,1.3392,0.3906,1.395,17.05,-1.08,17.08417104,10.51,-1.52,10.61934555,10.51,-1.52,10.61934555
01/03/2021 15:30,9.53,-0.85,9.56783152,9.53,-0.85,9.56783152,13.69376,0.68568,13.71091609,0.53376,0.15568,0.556,13.16,0.53,13.17066817,18.4692,-0.7294,18.4835974,1.3392,0.3906,1.395,17.13,-1.12,17.16657508,10.3,-1.29,10.38046723,10.3,-1.29,10.38046723
01/03/2021 16:00,9.42,-0.63,9.441043375,9.42,-0.63,9.441043375,13.92952,0.72736,13.94849741,0.53952,0.15736,0.562,13.39,0.57,13.4021267,18.24112,-0.56884,18.24998734,1.34112,0.39116,1.397,16.9,-0.96,16.92724431,9.91,-1,9.9603263,9.91,-1,9.9603263
01/03/2021 16:30,9.52,-0.6,9.538888824,9.52,-0.6,9.538888824,14.17568,0.76624,14.19637373,0.53568,0.15624,0.558,13.64,0.61,13.65363322,18.1392,-0.3794,18.14316734,1.3392,0.3906,1.395,16.8,-0.77,16.81763658,9.91,-0.96,9.956389908,9.91,-0.96,9.956389908
01/03/2021 17:00,9.33,-0.4,9.338570554,9.33,-0.4,9.338570554,14.5324,0.8482,14.55713203,0.5424,0.1582,0.565,13.99,0.69,14.00700539,18.26112,-0.17884,18.26199571,1.34112,0.39116,1.397,16.92,-0.57,16.92959834,9.55,-0.65,9.57209486,9.55,-0.65,9.57209486
01/03/2021 17:30,9.23,0.34,9.236260066,9.23,0.34,9.236260066,15.0424,0.8482,15.06629487,0.5424,0.1582,0.565,14.5,0.69,14.51640796,18.1092,0.0406,18.10924551,1.3392,0.3906,1.395,16.77,-0.35,16.77365196,9.06,-0.44,9.070678034,9.06,-0.44,9.070678034
01/03/2021 18:00,9.16,0.34,9.166307872,9.16,0.34,9.166307872,15.42608,0.66344,15.44033992,0.52608,0.15344,0.548,14.9,0.51,14.90872563,17.3392,0.5706,17.34858614,1.3392,0.3906,1.395,16,0.18,16.00101247,8.77,-0.39,8.778667325,8.77,-0.39,8.778667325
01/03/2021 18:30,9.54,-0.25,9.543275119,9.54,-0.25,9.543275119,15.818,0.474,15.82510032,0.528,0.154,0.55,15.29,0.32,15.29334823,17.07112,-0.05884,17.0712214,1.34112,0.39116,1.397,15.73,-0.45,15.73643543,8.94,-0.39,8.948502668,8.94,-0.39,8.948502668
01/03/2021 19:00,9.31,-0.3,9.314832258,9.31,-0.3,9.314832258,15.30608,-0.00656,15.30608141,0.52608,0.15344,0.548,14.78,-0.16,14.78086601,16.51016,0.21088,16.5115067,1.34016,0.39088,1.396,15.17,-0.18,15.17106786,8.68,-0.51,8.69496981,8.68,-0.51,8.69496981
01/03/2021 19:30,8.72,0.29,8.724820915,8.72,0.29,8.724820915,14.64608,-0.02656,14.64610408,0.52608,0.15344,0.548,14.12,-0.18,14.12114726,15.83824,0.76032,15.85647921,1.33824,0.39032,1.394,14.5,0.37,14.50471992,8.25,-0.61,8.272520777,8.25,-0.61,8.272520777
01/03/2021 20:00,8.36,0.29,8.365028392,8.36,0.29,8.365028392,13.97472,0.70596,13.99254011,0.53472,0.15596,0.557,13.44,0.55,13.45124901,15.5692,0.2706,15.5715514,1.3392,0.3906,1.395,14.23,-0.12,14.23050596,7.86,-0.32,7.866511298,7.86,-0.32,7.866511298
01/03/2021 20:30,7.95,0.36,7.958146769,7.95,0.36,7.958146769,13.35144,0.77792,13.37408351,0.54144,0.15792,0.564,12.81,0.62,12.82499513,15.09824,0.68032,15.11355969,1.33824,0.39032,1.394,13.76,0.29,13.76305562,7.66,-0.48,7.67502443,7.66,-0.48,7.67502443
01/03/2021 21:00,7.53,0.39,7.540092838,7.53,0.39,7.540092838,12.81664,0.81652,12.84262301,0.53664,0.15652,0.559,12.28,0.66,12.29772337,14.56728,0.78004,14.58814961,1.33728,0.39004,1.393,13.23,0.39,13.23574705,7.28,-0.48,7.295807015,7.28,-0.48,7.295807015
01/03/2021 21:30,7.11,0.43,7.122990945,7.11,0.43,7.122990945,12.24608,0.78344,12.2711146,0.52608,0.15344,0.548,11.72,0.63,11.73692038,13.95728,0.80004,13.98019059,1.33728,0.39004,1.393,12.62,0.41,12.62665831,6.74,-0.4,6.751859003,6.74,-0.4,6.751859003
01/03/2021 22:00,6.7,0.46,6.71577248,6.7,0.46,6.71577248,11.32432,1.03876,11.37186202,0.54432,0.15876,0.567,10.78,0.88,10.81585873,13.08824,0.93032,13.1212622,1.33824,0.39032,1.394,11.75,0.54,11.76240197,6.25,0.3,6.257195858,6.25,0.3,6.257195858
01/03/2021 22:30,6.31,0.46,6.326744819,6.31,0.46,6.326744819,10.6524,1.0382,10.70287275,0.5424,0.1582,0.565,10.11,0.88,10.14822645,12.51016,0.95088,12.54624549,1.34016,0.39088,1.396,11.17,0.56,11.18402879,5.97,0.3,5.977532936,5.97,0.3,5.977532936
01/03/2021 23:00,5.91,0.49,5.93027824,5.91,0.49,5.93027824,9.9424,1.0882,10.00177469,0.5424,0.1582,0.565,9.4,0.93,9.445893288,11.69632,1.02976,11.74156323,1.33632,0.38976,1.392,10.36,0.64,10.37974952,5.53,-0.23,5.534780935,5.53,-0.23,5.534780935
01/03/2021 23:30,5.47,0.46,5.489307789,5.47,0.46,5.489307789,9.1924,1.0882,9.256586682,0.5424,0.1582,0.565,8.65,0.93,8.699850573,10.87824,1.28032,10.95332483,1.33824,0.39032,1.394,9.54,0.89,9.581424737,5.21,0.22,5.214642845,5.21,0.22,5.214642845
02/03/2021 00:00,5.22,0.46,5.240229003,5.22,0.46,5.240229003,8.69896,1.03428,8.760230602,0.52896,0.15428,0.551,8.17,0.88,8.217256233,10.56536,1.16948,10.62988784,1.33536,0.38948,1.391,9.23,0.78,9.262899114,5.06,-0.28,5.067741114,5.06,-0.28,5.067741114
02/03/2021 00:30,5.17,0.46,5.190423875,5.17,0.46,5.190423875,9.27184,1.03512,9.329442127,0.53184,0.15512,0.554,8.74,0.88,8.784190344,10.26824,1.14032,10.33136401,1.33824,0.39032,1.394,8.93,0.75,8.961439616,5.09,0,5.09,5.09,0,5.09
02/03/2021 01:00,5.38,0.46,5.399629617,5.38,0.46,5.399629617,10.30336,1.03848,10.35556218,0.54336,0.15848,0.566,9.76,0.88,9.799591828,10.42728,1.12004,10.48726169,1.33728,0.39004,1.393,9.09,0.73,9.119265321,5.73,0,5.73,5.73,0,5.73
02/03/2021 01:30,5.38,0.46,5.399629617,5.38,0.46,5.399629617,10.3224,1.0582,10.37649888,0.5424,0.1582,0.565,9.78,0.9,9.82132374,10.38824,1.12032,10.44847583,1.33824,0.39032,1.394,9.05,0.73,9.079394253,5.7,0,5.7,5.7,0,5.7
02/03/2021 02:00,5.2,0.46,5.220306504,5.2,0.46,5.220306504,10.08144,1.01792,10.13269923,0.54144,0.15792,0.564,9.54,0.86,9.57868467,10.17728,1.12004,10.23872638,1.33728,0.39004,1.393,8.84,0.73,8.870090191,5.52,0,5.52,5.52,0,5.52
02/03/2021 02:30,5.09,0.48,5.112582518,5.09,0.48,5.112582518,9.89568,0.99624,9.945701423,0.53568,0.15624,0.558,9.36,0.84,9.397616719,10.0892,1.1206,10.15124135,1.3392,0.3906,1.395,8.75,0.73,8.780398624,5.36,0,5.36,5.36,0,5.36
02/03/2021 03:00,5.01,0.48,5.032941486,5.01,0.48,5.032941486,9.71184,0.97512,9.760670838,0.53184,0.15512,0.554,9.18,0.82,9.216550331,9.85728,1.12004,9.920708573,1.33728,0.39004,1.393,8.52,0.73,8.551216288,5.2,-0.22,5.204651765,5.2,-0.22,5.204651765
02/03/2021 03:30,4.94,0.45,4.960453608,4.94,0.45,4.960453608,9.44704,0.94372,9.494059838,0.52704,0.15372,0.549,8.92,0.79,8.954914852,9.54824,1.30032,9.636374796,1.33824,0.39032,1.394,8.21,0.91,8.260278446,5.02,-0.26,5.026728558,5.02,-0.26,5.026728558
02/03/2021 04:00,4.81,0.45,4.831004036,4.81,0.45,4.831004036,9.14704,0.94372,9.195593956,0.52704,0.15372,0.549,8.62,0.79,8.656124999,9.73632,1.12976,9.801647045,1.33632,0.38976,1.392,8.4,0.74,8.432532241,4.78,0,4.78,4.78,0,4.78
02/03/2021 04:30,4.85,0.41,4.867299046,4.85,0.41,4.867299046,8.90704,0.97372,8.960105591,0.52704,0.15372,0.549,8.38,0.82,8.420023753,9.62824,1.13032,9.69436067,1.33824,0.39032,1.394,8.29,0.74,8.322962213,4.78,-0.25,4.786533192,4.78,-0.25,4.786533192
02/03/2021 05:00,4.98,0.38,4.99447695,4.98,0.38,4.99447695,8.758,0.954,8.8098059,0.528,0.154,0.55,8.23,0.8,8.268790722,9.56728,1.13004,9.633786223,1.33728,0.39004,1.393,8.23,0.74,8.263201559,4.99,-0.5,5.014987537,4.99,-0.5,5.014987537
02/03/2021 05:30,5.22,0.32,5.229799231,5.22,0.32,5.229799231,8.82896,0.95428,8.88038203,0.52896,0.15428,0.551,8.3,0.8,8.338465087,9.8792,1.1506,9.94597773,1.3392,0.3906,1.395,8.54,0.76,8.573750638,5.52,-0.44,5.537508465,5.52,-0.44,5.537508465
02/03/2021 06:00,5.5,0.32,5.509301226,5.5,0.32,5.509301226,9.24336,0.97848,9.295005498,0.54336,0.15848,0.566,8.7,0.82,8.738558233,10.5592,1.0606,10.61233136,1.3392,0.3906,1.395,9.22,0.67,9.244311765,6.07,-0.48,6.088949006,6.07,-0.48,6.088949006
02/03/2021 06:30,6.4,-0.38,6.411271325,6.4,-0.38,6.411271325,9.91336,0.86848,9.95132976,0.54336,0.15848,0.566,9.37,0.71,9.396861178,12.24208,0.84144,12.27096345,1.34208,0.39144,1.398,10.9,0.45,10.90928504,6.82,-0.69,6.854815825,6.82,-0.69,6.854815825
02/03/2021 07:00,6.84,-0.38,6.850547423,6.84,-0.38,6.850547423,10.61952,0.91736,10.65906912,0.53952,0.15736,0.562,10.08,0.76,10.10861019,13.10016,0.80088,13.12461812,1.34016,0.39088,1.396,11.76,0.41,11.76714494,7.1,-0.73,7.137429509,7.1,-0.73,7.137429509
02/03/2021 07:30,7.37,-0.43,7.38253344,7.37,-0.43,7.38253344,11.0124,0.9182,11.05061288,0.5424,0.1582,0.565,10.47,0.76,10.49754733,14.72304,-0.06828,14.72319833,1.34304,0.39172,1.399,13.38,-0.46,13.38790499,7.9,-0.92,7.953389215,7.9,-0.92,7.953389215
02/03/2021 08:00,8.03,-0.66,8.057077634,8.03,-0.66,8.057077634,11.41336,0.83848,11.44411793,0.54336,0.15848,0.566,10.87,0.68,10.89124878,16.09112,-0.51884,16.09948253,1.34112,0.39116,1.397,14.75,-0.91,14.77804453,8.53,-1.02,8.590768301,8.53,-1.02,8.590768301
02/03/2021 08:30,8.63,-0.83,8.669821221,8.63,-0.83,8.669821221,12.16144,0.74792,12.18441657,0.54144,0.15792,0.564,11.62,0.59,11.63496884,17.18112,-0.76884,17.19831385,1.34112,0.39116,1.397,15.84,-1.16,15.88241795,9.56,-1.46,9.670842776,9.56,-1.46,9.670842776
02/03/2021 09:00,9.09,-0.89,9.133465936,9.09,-0.89,9.133465936,12.62336,0.69848,12.6426695,0.54336,0.15848,0.566,12.08,0.54,12.09206351,17.73824,-0.95968,17.76418149,1.33824,0.39032,1.394,16.4,-1.35,16.45547022,10.08,-1.72,10.22569313,10.08,-1.72,10.22569313
02/03/2021 09:30,9.22,-0.75,9.250454043,9.22,-0.75,9.250454043,13.1024,0.6482,13.11842403,0.5424,0.1582,0.565,12.56,0.49,12.56955449,18.30696,-0.97172,18.33273095,1.29696,0.37828,1.351,17.01,-1.35,17.06348733,10.11,-1.63,10.24055663,10.11,-1.63,10.24055663
02/03/2021 10:00,9.13,-0.61,9.150355184,9.13,-0.61,9.150355184,13.3324,0.6482,13.34814792,0.5424,0.1582,0.565,12.79,0.49,12.7993828,17.94016,-1.09412,17.97349269,0.74016,0.21588,0.771,17.2,-1.31,17.24981449,11.25,-1.02,11.29614536,11.25,-1.02,11.29614536
02/03/2021 10:30,9.18,-0.58,9.198304192,9.18,-0.58,9.198304192,13.57336,0.68848,13.59080963,0.54336,0.15848,0.566,13.03,0.53,13.04077452,18.29312,-1.12284,18.32754782,0.81312,0.23716,0.847,17.48,-1.36,17.53282636,11.25,-0.87,11.28358985,11.25,-0.87,11.28358985
02/03/2021 11:00,9.23,-0.65,9.252859018,9.23,-0.65,9.252859018,13.6624,0.6282,13.67683476,0.5424,0.1582,0.565,13.12,0.47,13.12841575,18.3164,-1.0948,18.34908979,0.8064,0.2352,0.84,17.51,-1.33,17.56043849,11.12,-1.08,11.17232295,11.12,-1.08,11.17232295
02/03/2021 11:30,9.3,-0.65,9.322687381,9.3,-0.65,9.322687381,13.7324,0.6282,13.74676125,0.5424,0.1582,0.565,13.19,0.47,13.19837111,18.5064,-1.2548,18.54889118,0.8064,0.2352,0.84,17.7,-1.49,17.76260398,11.16,-1.16,11.22012478,11.16,-1.16,11.22012478
02/03/2021 12:00,9.17,-0.67,9.194443974,9.17,-0.67,9.194443974,13.57336,0.61848,13.58744344,0.54336,0.15848,0.566,13.03,0.46,13.0381172,18.39448,-1.29536,18.44003395,0.80448,0.23464,0.838,17.59,-1.53,17.65641526,10.92,-1.21,10.98683303,10.92,-1.21,10.98683303
02/03/2021 12:30,9.29,-0.67,9.314129052,9.29,-0.67,9.314129052,13.5424,0.6182,13.55650283,0.5424,0.1582,0.565,13,0.46,13.00813592,17.81616,-1.36612,17.86845939,0.59616,0.17388,0.621,17.22,-1.54,17.28872465,11.19,-1.14,11.24791981,11.19,-1.14,11.24791981
02/03/2021 13:00,9.04,-0.56,9.057328524,9.04,-0.56,9.057328524,13.22088,0.61484,13.23516891,0.53088,0.15484,0.553,12.69,0.46,12.69833454,17.81312,-1.04784,17.84391249,0.93312,0.27216,0.972,16.88,-1.32,16.93153271,10.73,-1.14,10.79038924,10.73,-1.14,10.79038924
02/03/2021 13:30,8.7,-0.45,8.711630157,8.7,-0.45,8.711630157,12.83568,0.70624,12.85509455,0.53568,0.15624,0.558,12.3,0.55,12.31229061,17.32656,-0.96392,17.35335193,0.94656,0.27608,0.986,16.38,-1.24,16.42686823,10.55,-1.45,10.64917837,10.55,-1.45,10.64917837
02/03/2021 14:00,8.5,-0.5,8.514693183,8.5,-0.5,8.514693183,12.44432,0.76876,12.46804284,0.54432,0.15876,0.567,11.9,0.61,11.9156242,17.16832,-1.16424,17.20775018,0.80832,0.23576,0.842,16.36,-1.4,16.41979293,10.36,-1.38,10.45150707,10.36,-1.38,10.45150707
02/03/2021 14:30,8.2,-0.5,8.215229759,8.2,-0.5,8.215229759,12.22432,0.76876,12.24846894,0.54432,0.15876,0.567,11.68,0.61,11.69591809,16.84024,-1.20368,16.88320256,0.81024,0.23632,0.844,16.03,-1.44,16.09454877,10.15,-1.41,10.24746798,10.15,-1.41,10.24746798
02/03/2021 15:00,8,-0.43,8.011547915,8,-0.43,8.011547915,12.06432,0.79876,12.09073342,0.54432,0.15876,0.567,11.52,0.64,11.53776408,16.15888,-0.69116,16.17365466,0.81888,0.23884,0.853,15.34,-0.93,15.36816515,9.89,-1.39,9.98720181,9.89,-1.39,9.98720181
02/03/2021 15:30,8.03,-0.39,8.039465156,8.03,-0.39,8.039465156,12.08448,0.80464,12.11123868,0.56448,0.16464,0.588,11.52,0.64,11.53776408,16.56248,-0.67136,16.5760812,1.33248,0.38864,1.388,15.23,-1.06,15.26684316,9.32,-1.42,9.427555357,9.32,-1.42,9.427555357
02/03/2021 16:00,8.1,-0.36,8.107996053,8.1,-0.36,8.107996053,12.38424,0.86332,12.41429506,0.59424,0.17332,0.619,11.79,0.69,11.81017358,16.72056,-0.52192,16.72870369,1.33056,0.38808,1.386,15.39,-0.91,15.41688036,9.05,-1.26,9.137291721,9.05,-1.26,9.137291721
02/03/2021 16:30,8.34,-0.31,8.345759402,8.34,-0.31,8.345759402,12.96232,0.86276,12.99100052,0.59232,0.17276,0.617,12.37,0.69,12.38922919,16.89152,-0.35164,16.89517974,1.33152,0.38836,1.387,15.56,-0.74,15.57758646,8.94,-1.1,9.007419164,8.94,-1.1,9.007419164
02/03/2021 17:00,8.46,0.08,8.460378242,8.46,0.08,8.460378242,13.29328,0.91304,13.32459888,0.59328,0.17304,0.618,12.7,0.74,12.72154079,16.8144,-0.0608,16.81450992,1.3344,0.3892,1.39,15.48,-0.45,15.48653932,8.75,-0.71,8.778758454,8.75,-0.71,8.778758454
02/03/2021 17:30,8.51,0.35,8.517194374,8.51,0.35,8.517194374,13.90424,0.96332,13.93757064,0.59424,0.17332,0.619,13.31,0.79,13.33342417,16.78536,0.29948,16.78803141,1.33536,0.38948,1.391,15.45,-0.09,15.45026213,8.57,-0.43,8.58078085,8.57,-0.43,8.58078085
02/03/2021 18:00,8.69,0.39,8.698747036,8.69,0.39,8.698747036,14.5856,0.8808,14.61217082,0.5856,0.1708,0.61,14,0.71,14.01799201,16.69728,0.82004,16.71740485,1.33728,0.39004,1.393,15.36,0.43,15.3660177,8.4,-0.34,8.406878136,8.4,-0.34,8.406878136
02/03/2021 18:30,8.91,-0.03,8.910050505,8.91,-0.03,8.910050505,15.26232,0.56276,15.27269166,0.59232,0.17276,0.617,14.67,0.39,14.67518313,16.66728,0.15004,16.66795532,1.33728,0.39004,1.393,15.33,-0.24,15.33187855,8.71,-0.47,8.722671609,8.71,-0.47,8.722671609
02/03/2021 19:00,8.95,-0.34,8.956455772,8.95,-0.34,8.956455772,15.08848,0.62164,15.10128024,0.58848,0.17164,0.613,14.5,0.45,14.50698108,16.39632,0.24976,16.39822215,1.33632,0.38976,1.392,15.06,-0.14,15.06065072,8.81,-0.67,8.83544,8.81,-0.67,8.83544
02/03/2021 19:30,8.67,0.32,8.675903411,8.67,0.32,8.675903411,14.436,0.598,14.44838053,0.576,0.168,0.6,13.86,0.43,13.86666867,15.9244,0.0692,15.92455035,1.3344,0.3892,1.39,14.59,-0.32,14.59350883,8.34,-0.76,8.374556705,8.34,-0.76,8.374556705
02/03/2021 20:00,8.24,0.35,8.247429903,8.24,0.35,8.247429903,13.77792,0.67856,13.79461936,0.57792,0.16856,0.602,13.2,0.51,13.2098486,15.44824,0.16032,15.44907187,1.33824,0.39032,1.394,14.11,-0.23,14.11187443,7.88,-0.5,7.89584701,7.88,-0.5,7.89584701
02/03/2021 20:30,7.84,0.37,7.848726011,7.84,0.37,7.848726011,13.16944,0.82192,13.19506356,0.58944,0.17192,0.614,12.58,0.65,12.59678133,14.90536,0.44948,14.91213563,1.33536,0.38948,1.391,13.57,0.06,13.57013264,7.67,-0.47,7.684386768,7.67,-0.47,7.684386768
02/03/2021 21:00,7.21,0.39,7.220540146,7.21,0.39,7.220540146,12.68232,0.86276,12.71163229,0.59232,0.17276,0.617,12.09,0.69,12.10967382,14.42824,0.78032,14.44932555,1.33824,0.39032,1.394,13.09,0.39,13.09580849,7.26,-0.43,7.272723011,7.26,-0.43,7.272723011
02/03/2021 21:30,6.91,0.36,6.919371359,6.91,0.36,6.919371359,12.05136,0.90248,12.08510439,0.59136,0.17248,0.616,11.46,0.73,11.4832269,13.76536,0.79948,13.788557,1.33536,0.38948,1.391,12.43,0.41,12.43676003,6.84,-0.37,6.85,6.84,-0.37,6.85
02/03/2021 22:00,6.5,0.36,6.509961597,6.5,0.36,6.509961597,11.25848,0.97164,11.30032992,0.58848,0.17164,0.613,10.67,0.8,10.6999486,12.93824,0.89032,12.96883665,1.33824,0.39032,1.394,11.6,0.5,11.61077086,6.33,-0.32,6.338083306,6.33,-0.32,6.338083306
02/03/2021 22:30,6.07,0.39,6.082515927,6.07,0.39,6.082515927,10.566,0.948,10.60844286,0.576,0.168,0.6,9.99,0.78,10.02040418,11.9544,1.0592,12.0012326,1.3344,0.3892,1.39,10.62,0.67,10.64111366,5.95,-0.32,5.958598829,5.95,-0.32,5.958598829
02/03/2021 23:00,5.75,0.39,5.763210911,5.75,0.39,5.763210911,9.75656,1.05108,9.813013411,0.58656,0.17108,0.611,9.17,0.88,9.212127876,11.2744,1.0892,11.32689066,1.3344,0.3892,1.39,9.94,0.7,9.964617404,5.56,-0.41,5.575096412,5.56,-0.41,5.575096412
02/03/2021 23:30,5.31,0.39,5.324302771,5.31,0.39,5.324302771,9.08136,1.08248,9.145647183,0.59136,0.17248,0.616,8.49,0.91,8.538629867,10.48056,1.21808,10.5511069,1.33056,0.38808,1.386,9.15,0.83,9.187567687,5.19,-0.45,5.209472142,5.19,-0.45,5.209472142
03/03/2021 00:00,5.06,0.39,5.075007389,5.06,0.39,5.075007389,8.55504,1.04772,8.618957396,0.57504,0.16772,0.599,7.98,0.88,8.02837468,10.26728,1.11004,10.32711128,1.33728,0.39004,1.393,8.93,0.72,8.958978736,4.93,-0.31,4.939736835,4.93,-0.31,4.939736835
03/03/2021 00:30,5.06,0.39,5.075007389,5.06,0.39,5.075007389,9.20984,1.04912,9.269401577,0.57984,0.16912,0.604,8.63,0.88,8.674750717,10.20632,1.10976,10.26647628,1.33632,0.38976,1.392,8.87,0.72,8.899174119,5,-0.31,5.009600782,5,-0.31,5.009600782
03/03/2021 01:00,5.25,0.39,5.264465785,5.25,0.39,5.264465785,10.25232,1.07276,10.30829178,0.59232,0.17276,0.617,9.66,0.9,9.701834878,10.4392,1.0906,10.49601377,1.3392,0.3906,1.395,9.1,0.7,9.126883367,5.71,0,5.71,5.71,0,5.71
03/03/2021 01:30,5.3,0.39,5.314329685,5.3,0.39,5.314329685,10.25232,1.07276,10.30829178,0.59232,0.17276,0.617,9.66,0.9,9.701834878,10.41728,1.11004,10.47625465,1.33728,0.39004,1.393,9.08,0.72,9.108501523,5.63,0,5.63,5.63,0,5.63
03/03/2021 02:00,5.13,0.43,5.147989899,5.13,0.43,5.147989899,10.00656,1.07108,10.06371976,0.58656,0.17108,0.611,9.42,0.9,9.462895963,10.19824,1.14032,10.26179462,1.33824,0.39032,1.394,8.86,0.75,8.891687129,5.46,0,5.46,5.46,0,5.46
03/03/2021 02:30,4.98,0.43,4.998529784,4.98,0.43,4.998529784,9.81176,1.02968,9.865641145,0.58176,0.16968,0.606,9.23,0.86,9.269978425,10.08632,1.13976,10.1505125,1.33632,0.38976,1.392,8.75,0.75,8.782084035,5.36,0,5.36,5.36,0,5.36
03/03/2021 03:00,4.89,0.43,4.908869524,4.89,0.43,4.908869524,9.61656,1.03108,9.671677838,0.58656,0.17108,0.611,9.03,0.86,9.070859937,9.89824,1.14032,9.963708386,1.33824,0.39032,1.394,8.56,0.75,8.592793492,5.21,0,5.21,5.21,0,5.21
03/03/2021 03:30,4.81,0.43,4.829182125,4.81,0.43,4.829182125,9.36176,1.02968,9.418215924,0.58176,0.16968,0.606,8.78,0.86,8.82201791,9.55632,1.31976,9.647021219,1.33632,0.38976,1.392,8.22,0.93,8.272442203,4.96,-0.22,4.964876635,4.96,-0.22,4.964876635
03/03/2021 04:00,4.67,0.43,4.689754791,4.67,0.43,4.689754791,9.01272,1.02996,9.071380237,0.58272,0.16996,0.607,8.43,0.86,8.473753596,9.71728,1.12004,9.781616441,1.33728,0.39004,1.393,8.38,0.73,8.411735849,4.72,0,4.72,4.72,0,4.72
03/03/2021 04:30,4.71,0.39,4.726118915,4.71,0.39,4.726118915,8.7456,1.0508,8.808501575,0.5856,0.1708,0.61,8.16,0.88,8.207313811,9.57728,1.17004,9.648486192,1.33728,0.39004,1.393,8.24,0.78,8.276835144,4.72,0,4.72,4.72,0,4.72
03/03/2021 05:00,4.79,0.34,4.802051645,4.79,0.34,4.802051645,8.56176,1.04968,8.625865893,0.58176,0.16968,0.606,7.98,0.88,8.02837468,9.60824,1.14032,9.675670809,1.33824,0.39032,1.394,8.27,0.75,8.303938824,4.77,-0.33,4.781401468,4.77,-0.33,4.781401468
