Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
03/03/2021 05:30,5.07,0.25,5.076159966,5.07,0.25,5.076159966,8.71176,0.98968,8.767794979,0.58176,0.16968,0.606,8.13,0.82,8.171248375,9.91632,1.09976,9.97711754,1.33632,0.38976,1.392,8.58,0.71,8.609326338,5.11,-0.3,5.118798687,5.11,-0.3,5.118798687
03/03/2021 06:00,5.39,0.23,5.394905004,5.39,0.23,5.394905004,9.05232,1.03276,9.111042235,0.59232,0.17276,0.617,8.46,0.86,8.503599238,10.52016,1.05088,10.57251698,1.34016,0.39088,1.396,9.18,0.66,9.20369491,5.54,-0.36,5.551684429,5.54,-0.36,5.551684429
03/03/2021 06:30,6.03,-0.25,6.035180196,6.03,-0.25,6.035180196,9.81424,0.90332,9.85572391,0.59424,0.17332,0.619,9.22,0.73,9.248853983,11.94824,0.88032,11.98062613,1.33824,0.39032,1.394,10.61,0.49,10.62130877,6.7,-0.68,6.734419054,6.7,-0.68,6.734419054
03/03/2021 07:00,6.59,-0.28,6.595945724,6.59,-0.28,6.595945724,10.37328,1.02304,10.42360536,0.59328,0.17304,0.618,9.78,0.85,9.816868136,12.99112,0.78116,13.0145845,1.34112,0.39116,1.397,11.65,0.39,11.65652607,7.58,-0.78,7.620026247,7.58,-0.78,7.620026247
03/03/2021 07:30,7.4,-0.43,7.412482715,7.4,-0.43,7.412482715,10.87232,0.91276,10.91056703,0.59232,0.17276,0.617,10.28,0.74,10.30659983,14.4392,0.0406,14.43925708,1.3392,0.3906,1.395,13.1,-0.35,13.10467474,8.5,-1.09,8.569603258,8.5,-1.09,8.569603258
03/03/2021 08:00,7.96,-0.56,7.979674179,7.96,-0.56,7.979674179,11.15136,0.91248,11.18863037,0.59136,0.17248,0.616,10.56,0.74,10.58589628,15.84208,-0.30856,15.84508466,1.34208,0.39144,1.398,14.5,-0.7,14.51688672,8.81,-1.13,8.882173158,8.81,-1.13,8.882173158
03/03/2021 08:30,8.52,-0.79,8.556547201,8.52,-0.79,8.556547201,12.13472,0.73596,12.15701718,0.53472,0.15596,0.557,11.6,0.58,11.61449095,16.9592,-0.6394,16.97124913,1.3392,0.3906,1.395,15.62,-1.03,15.65392283,9.56,-1.46,9.670842776,9.56,-1.46,9.670842776
03/03/2021 09:00,9.03,-0.9,9.074739666,9.03,-0.9,9.074739666,12.70088,0.48484,12.71013071,0.05088,0.01484,0.053,12.65,0.47,12.65872821,17.87112,-0.85884,17.89174492,1.34112,0.39116,1.397,16.53,-1.25,16.57719518,9.92,-1.48,10.02979561,9.92,-1.48,10.02979561
03/03/2021 09:30,9.3,-0.9,9.343446901,9.3,-0.9,9.343446901,12.96992,0.46456,12.9782372,0.04992,0.01456,0.052,12.92,0.45,12.92783431,18.64112,-1.06884,18.6717373,1.34112,0.39116,1.397,17.3,-1.46,17.36149763,10.08,-1.33,10.16736446,10.08,-1.33,10.16736446
03/03/2021 10:00,9.4,-0.93,9.445893288,9.4,-0.93,9.445893288,13.34992,0.41456,13.35635519,0.04992,0.01456,0.052,13.3,0.4,13.30601368,18.60304,-0.95828,18.62770511,1.34304,0.39172,1.399,17.26,-1.35,17.31271498,10.08,-1.32,10.16606118,10.08,-1.32,10.16606118
03/03/2021 10:30,9.46,-0.89,9.501773519,9.46,-0.89,9.501773519,13.49856,0.43708,13.50563442,0.05856,0.01708,0.061,13.44,0.42,13.4465609,18.65016,-0.98912,18.6763708,1.34016,0.39088,1.396,17.31,-1.38,17.36492154,10.21,-1.15,10.27456082,10.21,-1.15,10.27456082
03/03/2021 11:00,9.77,-1.01,9.822066992,9.77,-1.01,9.822066992,13.60144,0.43792,13.60848794,0.06144,0.01792,0.064,13.54,0.42,13.54651247,19.02016,-0.98912,19.04586162,1.34016,0.39088,1.396,17.68,-1.38,17.73377568,10.54,-1.3,10.61986817,10.54,-1.3,10.61986817
03/03/2021 11:30,9.74,-1.01,9.792226509,9.74,-1.01,9.792226509,13.73008,0.44044,13.7371425,0.07008,0.02044,0.073,13.66,0.42,13.66645528,19.16112,-1.18884,19.197965,1.34112,0.39116,1.397,17.82,-1.58,17.88990777,10.83,-1.33,10.91136105,10.83,-1.33,10.91136105
03/03/2021 12:00,9.87,-1.01,9.921542219,9.87,-1.01,9.921542219,13.8264,0.5552,13.83754256,0.3264,0.0952,0.34,13.5,0.46,13.50783476,19.07016,-1.07912,19.10066759,1.34016,0.39088,1.396,17.73,-1.47,17.79083472,10.9,-1.4,10.98954048,10.9,-1.4,10.98954048
03/03/2021 12:30,9.89,-0.97,9.937454402,9.89,-0.97,9.937454402,14.14328,0.66304,14.1588132,0.59328,0.17304,0.618,13.55,0.49,13.55885688,19.16112,-1.03884,19.18926023,1.34112,0.39116,1.397,17.82,-1.43,17.87728447,10.9,-1.33,10.98084241,10.9,-1.33,10.98084241
03/03/2021 13:00,9.68,-0.91,9.722679672,9.68,-0.91,9.722679672,13.99136,0.69248,14.00848611,0.59136,0.17248,0.616,13.4,0.52,13.41008576,19.04824,-0.93968,19.07140387,1.33824,0.39032,1.394,17.71,-1.33,17.7598705,10.79,-1.3,10.8680311,10.79,-1.3,10.8680311
03/03/2021 13:30,9.46,-0.81,9.494614263,9.46,-0.81,9.494614263,13.9608,0.7294,13.97984124,0.5808,0.1694,0.605,13.38,0.56,13.39171386,18.9592,-0.7894,18.97562692,1.3392,0.3906,1.395,17.62,-1.18,17.65946772,10.93,-1.3,11.00703866,10.93,-1.3,11.00703866
03/03/2021 14:00,9.48,-0.85,9.518030258,9.48,-0.85,9.518030258,13.89752,0.73136,13.91675068,0.58752,0.17136,0.612,13.31,0.56,13.32177541,19.16728,-1.05996,19.19656578,1.33728,0.39004,1.393,17.83,-1.45,17.88886246,10.8,-1.34,10.88281214,10.8,-1.34,10.88281214
03/03/2021 14:30,9.5,-0.89,9.541598399,9.5,-0.89,9.541598399,13.74944,0.73192,13.76890726,0.58944,0.17192,0.614,13.16,0.56,13.1719095,18.97016,-1.03912,18.99859839,1.34016,0.39088,1.396,17.63,-1.43,17.68789982,10.59,-1.39,10.6808333,10.59,-1.39,10.6808333
03/03/2021 15:00,9.42,-0.83,9.456495122,9.42,-0.83,9.456495122,13.40328,0.80304,13.427315,0.59328,0.17304,0.618,12.81,0.63,12.82548245,18.47824,-0.76968,18.49426292,1.33824,0.39032,1.394,17.14,-1.16,17.17920836,10.16,-1.28,10.2403125,10.16,-1.28,10.2403125
03/03/2021 15:30,9.26,-0.78,9.292792906,9.26,-0.78,9.292792906,13.39176,0.79968,13.41561493,0.58176,0.16968,0.606,12.81,0.63,12.82548245,18.6592,-0.7894,18.6758908,1.3392,0.3906,1.395,17.32,-1.18,17.36014977,10.01,-1.28,10.09150633,10.01,-1.28,10.09150633
03/03/2021 16:00,9.29,-0.75,9.320225319,9.29,-0.75,9.320225319,13.576,0.798,13.59943308,0.576,0.168,0.6,13,0.63,13.01525643,18.51728,-0.70996,18.53088508,1.33728,0.39004,1.393,17.18,-1.1,17.21517935,9.94,-1.16,10.00745722,9.94,-1.16,10.00745722
03/03/2021 16:30,9.34,-0.61,9.359898504,9.34,-0.61,9.359898504,14.16696,0.79828,14.18943292,0.57696,0.16828,0.601,13.59,0.63,13.60459481,18.4092,-0.4494,18.41468449,1.3392,0.3906,1.395,17.07,-0.84,17.09065534,9.84,-1,9.890682484,9.84,-1,9.890682484
03/03/2021 17:00,9.39,-0.45,9.400776564,9.39,-0.45,9.400776564,14.916,0.748,14.93474339,0.576,0.168,0.6,14.34,0.58,14.35172464,18.04728,-0.07996,18.04745713,1.33728,0.39004,1.393,16.71,-0.47,16.71660851,9.55,-0.9,9.592314632,9.55,-0.9,9.592314632
03/03/2021 17:30,9.31,-0.28,9.314209575,9.31,-0.28,9.314209575,15.37696,0.76828,15.39614085,0.57696,0.16828,0.601,14.8,0.6,14.81215717,17.6992,0.2306,17.70070216,1.3392,0.3906,1.395,16.36,-0.16,16.36078238,9.24,-0.72,9.268009495,9.24,-0.72,9.268009495
03/03/2021 18:00,9.15,-0.21,9.152409519,9.15,-0.21,9.152409519,15.72368,0.74024,15.74109488,0.58368,0.17024,0.608,15.14,0.57,15.15072606,17.17632,0.60976,17.18713984,1.33632,0.38976,1.392,15.84,0.22,15.8415277,8.99,-0.69,9.016440539,8.99,-0.69,9.016440539
03/03/2021 18:30,8.99,-0.34,8.996427069,8.99,-0.34,8.996427069,15.75944,0.62192,15.77170674,0.58944,0.17192,0.614,15.17,0.45,15.17667289,16.6792,0.0206,16.67921272,1.3392,0.3906,1.395,15.34,-0.37,15.34446154,9.05,-0.69,9.076265752,9.05,-0.69,9.076265752
03/03/2021 19:00,8.86,-0.2,8.862257049,8.86,-0.2,8.862257049,15.15984,0.57912,15.17089743,0.57984,0.16912,0.604,14.58,0.41,14.58576361,16.15728,0.02004,16.15729243,1.33728,0.39004,1.393,14.82,-0.37,14.82461804,8.83,-0.78,8.864383791,8.83,-0.78,8.864383791
03/03/2021 19:30,8.46,0.3,8.465317478,8.46,0.3,8.465317478,14.63504,0.59772,14.64724087,0.57504,0.16772,0.599,14.06,0.43,14.06657385,15.47728,0.48004,15.48472262,1.33728,0.39004,1.393,14.14,0.09,14.14028642,8.48,-0.81,8.518597302,8.48,-0.81,8.518597302
03/03/2021 20:00,7.99,0.33,7.996811865,7.99,0.33,7.996811865,13.90504,0.63772,13.91965604,0.57504,0.16772,0.599,13.33,0.47,13.33828325,15.08536,0.39948,15.09064845,1.33536,0.38948,1.391,13.75,0.01,13.75000364,8.23,-0.78,8.266879702,8.23,-0.78,8.266879702
03/03/2021 20:30,7.65,0.36,7.658465904,7.65,0.36,7.658465904,13.556,0.638,13.57100512,0.576,0.168,0.6,12.98,0.47,12.98850646,14.90016,0.40088,14.90555174,1.34016,0.39088,1.396,13.56,0.01,13.56000369,7.77,-0.43,7.781889231,7.77,-0.43,7.781889231
03/03/2021 21:00,7.4,0.38,7.409750333,7.4,0.38,7.409750333,12.76696,0.78828,12.79127253,0.57696,0.16828,0.601,12.19,0.62,12.20575684,14.31728,0.77004,14.33797295,1.33728,0.39004,1.393,12.98,0.38,12.98556121,7.38,-0.58,7.402756243,7.38,-0.58,7.402756243
03/03/2021 21:30,7.08,0.39,7.090733389,7.08,0.39,7.090733389,12.326,0.788,12.3511627,0.576,0.168,0.6,11.75,0.62,11.76634608,13.66824,0.77032,13.68992979,1.33824,0.39032,1.394,12.33,0.38,12.33585425,7.03,-0.54,7.050709184,7.03,-0.54,7.050709184
03/03/2021 22:00,6.59,0.39,6.601530126,6.59,0.39,6.601530126,11.60504,0.78772,11.63174347,0.57504,0.16772,0.599,11.03,0.62,11.04741146,12.84536,0.87948,12.87543237,1.33536,0.38948,1.391,11.51,0.49,11.52042534,6.57,-0.5,6.588998406,6.57,-0.5,6.588998406
03/03/2021 22:30,6.16,0.45,6.176414818,6.16,0.45,6.176414818,10.70984,0.97912,10.75450365,0.57984,0.16912,0.604,10.13,0.81,10.16233241,12.41632,0.94976,12.45259196,1.33632,0.38976,1.392,11.08,0.56,11.0941426,6.14,-0.47,6.157962325,6.14,-0.47,6.157962325
03/03/2021 23:00,5.76,0.45,5.777551384,5.76,0.45,5.777551384,9.69848,1.12164,9.763124018,0.58848,0.17164,0.613,9.11,0.95,9.159399544,11.80344,0.94892,11.84152207,1.33344,0.38892,1.389,10.47,0.56,10.48496543,5.64,-0.5,5.662119744,5.64,-0.5,5.662119744
03/03/2021 23:30,5.29,0.45,5.309105386,5.29,0.45,5.309105386,9.02504,1.03772,9.084503828,0.57504,0.16772,0.599,8.45,0.87,8.494668916,10.83728,1.16004,10.89918945,1.33728,0.39004,1.393,9.5,0.77,9.53115418,5.2,-0.33,5.210460632,5.2,-0.33,5.210460632
04/03/2021 00:00,5.02,0.45,5.040128967,5.02,0.45,5.040128967,8.58888,1.03884,8.651476649,0.57888,0.16884,0.603,8.01,0.87,8.057108663,10.6344,0.9992,10.68123888,1.3344,0.3892,1.39,9.3,0.61,9.319983906,5.1,-0.41,5.11645385,5.1,-0.41,5.11645385
04/03/2021 00:30,5.07,0.45,5.089931237,5.07,0.45,5.089931237,9.36328,1.14304,9.432791358,0.59328,0.17304,0.618,8.77,0.97,8.823480039,10.37536,1.07948,10.43136483,1.33536,0.38948,1.391,9.04,0.69,9.066294723,5.21,-0.43,5.227714606,5.21,-0.43,5.227714606
04/03/2021 01:00,5.29,0.45,5.309105386,5.29,0.45,5.309105386,10.42328,1.08304,10.47939605,0.59328,0.17304,0.618,9.83,0.91,9.872031199,10.54632,1.07976,10.60145024,1.33632,0.38976,1.392,9.21,0.69,9.235810739,5.89,-0.23,5.894488952,5.89,-0.23,5.894488952
04/03/2021 01:30,5.25,0.45,5.269250421,5.25,0.45,5.269250421,10.42328,1.08304,10.47939605,0.59328,0.17304,0.618,9.83,0.91,9.872031199,10.5092,1.0806,10.56460984,1.3392,0.3906,1.395,9.17,0.69,9.19592301,5.91,-0.23,5.914473772,5.91,-0.23,5.914473772
04/03/2021 02:00,5.08,0.45,5.099892156,5.08,0.45,5.099892156,10.11328,1.10304,10.1732556,0.59328,0.17304,0.618,9.52,0.93,9.565317559,10.33728,1.08004,10.3935482,1.33728,0.39004,1.393,9,0.69,9.026411247,5.72,-0.23,5.724622258,5.72,-0.23,5.724622258
04/03/2021 02:30,5,0.45,5.020209159,5,0.45,5.020209159,10.00232,1.10276,10.06292626,0.59232,0.17276,0.617,9.41,0.93,9.455844753,10.22824,1.11032,10.28832853,1.33824,0.39032,1.394,8.89,0.72,8.9191087,5.54,-0.23,5.544772313,5.54,-0.23,5.544772313
04/03/2021 03:00,4.92,0.45,4.940536408,4.92,0.45,4.940536408,9.84328,1.08304,9.902683313,0.59328,0.17304,0.618,9.25,0.91,9.294654378,10.05632,1.12976,10.11958149,1.33632,0.38976,1.392,8.72,0.74,8.751342754,5.41,-0.23,5.414886887,5.41,-0.23,5.414886887
04/03/2021 03:30,4.83,0.45,4.850917439,4.83,0.45,4.850917439,9.59328,1.10304,9.65648582,0.59328,0.17304,0.618,9,0.93,9.047922413,9.62824,1.28032,9.712992577,1.33824,0.39032,1.394,8.29,0.89,8.337637555,5.24,-0.23,5.245045281,5.24,-0.23,5.245045281
04/03/2021 04:00,4.71,0.45,4.731447981,4.71,0.45,4.731447981,9.31232,1.07276,9.373906219,0.59232,0.17276,0.617,8.72,0.9,8.76632192,9.80536,1.07948,9.864601452,1.33536,0.38948,1.391,8.47,0.69,8.498058602,5.05,-0.29,5.058319879,5.05,-0.29,5.058319879
04/03/2021 04:30,4.77,0.41,4.787588119,4.77,0.41,4.787588119,9.02328,1.12304,9.092898372,0.59328,0.17304,0.618,8.43,0.95,8.483360183,9.67728,1.11004,9.740735958,1.33728,0.39004,1.393,8.34,0.72,8.371021443,4.92,-0.33,4.931054654,4.92,-0.33,4.931054654
04/03/2021 05:00,4.87,0.36,4.883287827,4.87,0.36,4.883287827,8.86328,1.09304,8.930423775,0.59328,0.17304,0.618,8.27,0.92,8.321015563,9.71632,1.10976,9.779490866,1.33632,0.38976,1.392,8.38,0.72,8.410873914,5.03,-0.41,5.046682078,5.03,-0.41,5.046682078
04/03/2021 05:30,5.11,0.31,5.119394495,5.11,0.31,5.119394495,8.92328,1.09304,8.989975662,0.59328,0.17304,0.618,8.33,0.92,8.380650333,10.04824,1.09032,10.10722142,1.33824,0.39032,1.394,8.71,0.7,8.738083314,5.6,-0.44,5.617259118,5.6,-0.44,5.617259118
04/03/2021 06:00,5.38,0.26,5.386278864,5.38,0.26,5.386278864,9.34328,1.02304,9.399121874,0.59328,0.17304,0.618,8.75,0.85,8.791188771,10.72728,0.91004,10.76581205,1.33728,0.39004,1.393,9.39,0.52,9.404387274,5.96,-0.59,5.989131824,5.96,-0.59,5.989131824
04/03/2021 06:30,6.1,-0.33,6.108919708,6.1,-0.33,6.108919708,10.05232,0.86276,10.0892761,0.59232,0.17276,0.617,9.46,0.69,9.485130468,11.77016,0.89088,11.80382707,1.34016,0.39088,1.396,10.43,0.5,10.44197778,6.79,-0.59,6.815585081,6.79,-0.59,6.815585081
04/03/2021 07:00,6.49,-0.33,6.498384415,6.49,-0.33,6.498384415,10.44328,1.02304,10.49326965,0.59328,0.17304,0.618,9.85,0.85,9.886607103,12.83112,0.83116,12.8580118,1.34112,0.39116,1.397,11.49,0.44,11.49842163,7.35,-0.65,7.37868552,7.35,-0.65,7.37868552
04/03/2021 07:30,7.2,-0.43,7.212828849,7.2,-0.43,7.212828849,10.95328,0.97304,10.99641531,0.59328,0.17304,0.618,10.36,0.8,10.39084212,14.24016,0.03088,14.24019348,1.34016,0.39088,1.396,12.9,-0.36,12.90502228,8.3,-0.8,8.338465087,8.3,-0.8,8.338465087
04/03/2021 08:00,7.94,-0.69,7.969924717,7.94,-0.69,7.969924717,11.28328,0.94304,11.32262037,0.59328,0.17304,0.618,10.69,0.77,10.71769565,15.67016,-0.26912,15.67247077,1.34016,0.39088,1.396,14.33,-0.66,14.34519083,8.58,-1.14,8.655402937,8.58,-1.14,8.655402937
04/03/2021 08:30,8.5,-0.93,8.550725115,8.5,-0.93,8.550725115,11.93176,0.76968,11.95655904,0.58176,0.16968,0.606,11.35,0.6,11.36584797,16.9492,-0.7494,16.96575908,1.3392,0.3906,1.395,15.61,-1.14,15.65157181,9.29,-1.21,9.368468391,9.29,-1.21,9.368468391
04/03/2021 09:00,8.91,-1.05,8.971655366,8.91,-1.05,8.971655366,12.62176,0.66968,12.63951331,0.58176,0.16968,0.606,12.04,0.5,12.05037759,17.70112,-0.98884,17.72871833,1.34112,0.39116,1.397,16.36,-1.38,16.41809977,10.04,-1.33,10.12770951,10.04,-1.33,10.12770951
04/03/2021 09:30,9.18,-0.99,9.233228038,9.18,-0.99,9.233228038,12.75424,0.72332,12.77473404,0.59424,0.17332,0.619,12.16,0.55,12.17243197,18.57824,-1.16968,18.61502492,1.33824,0.39032,1.394,17.24,-1.56,17.31043616,10.41,-1.48,10.51468021,10.41,-1.48,10.51468021
04/03/2021 10:00,9.36,-0.99,9.412210155,9.36,-0.99,9.412210155,13.10328,0.72304,13.12321354,0.59328,0.17304,0.618,12.51,0.55,12.52208449,18.5792,-1.1094,18.61229274,1.3392,0.3906,1.395,17.24,-1.5,17.30513219,10.44,-1.42,10.53612832,10.44,-1.42,10.53612832
04/03/2021 10:30,9.3,-0.91,9.344415445,9.3,-0.91,9.344415445,13.29328,0.72304,13.31292905,0.59328,0.17304,0.618,12.7,0.55,12.71190387,18.48728,-1.05996,18.51764124,1.33728,0.39004,1.393,17.15,-1.45,17.21118822,10.72,-1.32,10.80096292,10.72,-1.32,10.80096292
04/03/2021 11:00,9.42,-1.06,9.479451461,9.42,-1.06,9.479451461,13.72752,0.61136,13.74112682,0.58752,0.17136,0.612,13.14,0.44,13.14736475,18.85016,-1.05912,18.87989055,1.34016,0.39088,1.396,17.51,-1.45,17.56993455,10.95,-1.44,11.04427906,10.95,-1.44,11.04427906
04/03/2021 11:30,9.63,-1.1,9.692620905,9.63,-1.1,9.692620905,13.92328,0.57304,13.93506731,0.59328,0.17304,0.618,13.33,0.4,13.33600015,19.2192,-1.1694,19.25474344,1.3392,0.3906,1.395,17.88,-1.56,17.94792467,11.13,-1.44,11.22276704,11.13,-1.44,11.22276704
04/03/2021 12:00,9.79,-1.14,9.856150364,9.79,-1.14,9.856150364,13.96848,0.59164,13.98100395,0.58848,0.17164,0.613,13.38,0.42,13.38659031,18.9492,-1.2294,18.98903908,1.3392,0.3906,1.395,17.61,-1.62,17.68435749,11.03,-1.54,11.13698792,11.03,-1.54,11.13698792
04/03/2021 12:30,10.12,-1.1,10.17960707,10.12,-1.1,10.17960707,14.12424,0.59332,14.13669637,0.59424,0.17332,0.619,13.53,0.42,13.53651728,19.2792,-1.1594,19.31403016,1.3392,0.3906,1.395,17.94,-1.55,18.00683481,10.92,-1.38,11.00685241,10.92,-1.38,11.00685241
04/03/2021 13:00,10.12,-1.07,10.17640899,10.12,-1.07,10.17640899,14.19944,0.65192,14.21439749,0.58944,0.17192,0.614,13.61,0.48,13.61846173,18.99112,-0.92884,19.01382083,1.34112,0.39116,1.397,17.65,-1.32,17.69929095,11.17,-1.3,11.24539461,11.17,-1.3,11.24539461
04/03/2021 13:30,9.71,-0.9,9.751620378,9.71,-0.9,9.751620378,13.8756,0.7008,13.893286,0.5856,0.1708,0.61,13.29,0.53,13.3005639,18.89728,-1.01996,18.92478559,1.33728,0.39004,1.393,17.56,-1.41,17.61651782,10.91,-1.38,10.99693139,10.91,-1.38,10.99693139
04/03/2021 14:00,9.36,-0.86,9.399425514,9.36,-0.86,9.399425514,13.67424,0.74332,13.69442822,0.59424,0.17332,0.619,13.08,0.57,13.09241383,18.8992,-1.1294,18.93291591,1.3392,0.3906,1.395,17.56,-1.52,17.62566311,10.86,-1.55,10.97005469,10.86,-1.55,10.97005469
04/03/2021 14:30,9.45,-0.84,9.487259878,9.45,-0.84,9.487259878,13.47328,0.76304,13.49486954,0.59328,0.17304,0.618,12.88,0.59,12.89350612,18.68632,-0.96024,18.71097582,1.33632,0.38976,1.392,17.35,-1.35,17.40244236,10.72,-1.58,10.835811,10.72,-1.58,10.835811
04/03/2021 15:00,9.45,-0.84,9.487259878,9.45,-0.84,9.487259878,13.52328,0.76304,13.54478985,0.59328,0.17304,0.618,12.93,0.59,12.94345394,18.2992,-0.7794,18.31579059,1.3392,0.3906,1.395,16.96,-1.17,17.00030882,10.54,-1.62,10.66377044,10.54,-1.62,10.66377044
04/03/2021 15:30,9.3,-0.79,9.333493451,9.3,-0.79,9.333493451,13.59136,0.80248,13.61502996,0.59136,0.17248,0.616,13,0.63,13.01525643,18.32536,-0.78052,18.34197456,1.33536,0.38948,1.391,16.99,-1.17,17.03023781,10.41,-1.52,10.52038497,10.41,-1.52,10.52038497
04/03/2021 16:00,9.26,-0.74,9.289520978,9.26,-0.74,9.289520978,13.71944,0.80192,13.74285668,0.58944,0.17192,0.614,13.13,0.63,13.14510555,18.20632,-0.65024,18.21792798,1.33632,0.38976,1.392,16.87,-1.04,16.90202651,10.26,-1.37,10.35106275,10.26,-1.37,10.35106275
04/03/2021 16:30,9.54,-0.73,9.567889004,9.54,-0.73,9.567889004,14.11232,0.86276,14.13866792,0.59232,0.17276,0.617,13.52,0.69,13.5375958,18.01728,-0.45996,18.02315016,1.33728,0.39004,1.393,16.68,-0.85,16.70164363,9.99,-0.93,10.0331949,9.99,-0.93,10.0331949
04/03/2021 17:00,9.68,-0.57,9.696767503,9.68,-0.57,9.696767503,14.43232,0.88276,14.45929202,0.59232,0.17276,0.617,13.84,0.71,13.85819974,17.9092,-0.1894,17.91020148,1.3392,0.3906,1.395,16.57,-0.58,16.58014777,9.58,-0.68,9.60410329,9.58,-0.68,9.60410329
04/03/2021 17:30,9.43,-0.33,9.435772358,9.43,-0.33,9.435772358,14.89232,0.88276,14.91846038,0.59232,0.17276,0.617,14.3,0.71,14.31761502,17.52728,0.01004,17.52728288,1.33728,0.39004,1.393,16.19,-0.38,16.19445893,9.01,-0.47,9.022250274,9.01,-0.47,9.022250274
04/03/2021 18:00,9.46,-0.33,9.465754064,9.46,-0.33,9.465754064,15.5708,0.6994,15.5864997,0.5808,0.1694,0.605,14.99,0.53,14.99936665,17.25016,0.11088,17.25051635,1.34016,0.39088,1.396,15.91,-0.28,15.91246367,9.15,-0.52,9.164764045,9.15,-0.52,9.164764045
04/03/2021 18:30,9.13,-0.33,9.135961909,9.13,-0.33,9.135961909,15.75984,0.59912,15.77122385,0.57984,0.16912,0.604,15.18,0.43,15.18608903,16.7192,0.0006,16.71920001,1.3392,0.3906,1.395,15.38,-0.39,15.38494394,9.2,-0.41,9.209131338,9.2,-0.41,9.209131338
04/03/2021 19:00,9.09,-0.33,9.095988127,9.09,-0.33,9.095988127,15.45408,0.56744,15.46449407,0.57408,0.16744,0.598,14.88,0.4,14.88537537,16.17112,0.04116,16.17117238,1.34112,0.39116,1.397,14.83,-0.35,14.83412957,8.99,-0.47,9.00227749,8.99,-0.47,9.00227749
04/03/2021 19:30,8.83,0.3,8.835094793,8.83,0.3,8.835094793,14.85408,0.10744,14.85446855,0.57408,0.16744,0.598,14.28,-0.06,14.28012605,15.56824,0.53032,15.57726985,1.33824,0.39032,1.394,14.23,0.14,14.23068867,8.56,-0.53,8.576392015,8.56,-0.53,8.576392015
04/03/2021 20:00,8.38,0.33,8.386495096,8.38,0.33,8.386495096,14.34408,0.10744,14.34448237,0.57408,0.16744,0.598,13.77,-0.06,13.77013072,15.07016,0.45088,15.07690337,1.34016,0.39088,1.396,13.73,0.06,13.7301311,8.29,-0.56,8.308892826,8.29,-0.56,8.308892826
04/03/2021 20:30,8.02,0.35,8.027633524,8.02,0.35,8.027633524,13.66504,0.52772,13.67522602,0.57504,0.16772,0.599,13.09,0.36,13.09494941,14.62824,0.69032,14.64451936,1.33824,0.39032,1.394,13.29,0.3,13.29338557,8,-0.56,8.019576049,8,-0.56,8.019576049
04/03/2021 21:00,7.65,0.35,7.65800235,7.65,0.35,7.65800235,13.16408,0.66744,13.18098928,0.57408,0.16744,0.598,12.59,0.5,12.5999246,14.16112,0.76116,14.18156142,1.34112,0.39116,1.397,12.82,0.37,12.8253382,7.42,-0.37,7.42921934,7.42,-0.37,7.42921934
04/03/2021 21:30,7.28,0.35,7.288408605,7.28,0.35,7.288408605,12.68408,0.66744,12.70162831,0.57408,0.16744,0.598,12.11,0.5,12.12031765,13.58824,0.80032,13.61178821,1.33824,0.39032,1.394,12.25,0.41,12.2568593,7.09,-0.33,7.097675676,7.09,-0.33,7.097675676
04/03/2021 22:00,6.84,0.39,6.851109399,6.84,0.39,6.851109399,11.75504,0.85772,11.78629072,0.57504,0.16772,0.599,11.18,0.69,11.20127225,12.87824,0.87032,12.9076149,1.33824,0.39032,1.394,11.54,0.48,11.54997835,6.65,-0.39,6.661426274,6.65,-0.39,6.661426274
04/03/2021 22:30,6.43,0.39,6.441816514,6.43,0.39,6.441816514,10.83792,0.96856,10.88111292,0.57792,0.16856,0.602,10.26,0.8,10.29114182,12.16632,0.97976,12.20570653,1.33632,0.38976,1.392,10.83,0.59,10.84605919,6.32,-0.39,6.332021794,6.32,-0.39,6.332021794
04/03/2021 23:00,6.1,0.39,6.112454499,6.1,0.39,6.112454499,10.16944,1.05192,10.22370019,0.58944,0.17192,0.614,9.58,0.88,9.620332635,11.48112,1.05116,11.52913933,1.34112,0.39116,1.397,10.14,0.66,10.16145659,5.85,-0.31,5.858207917,5.85,-0.31,5.858207917
04/03/2021 23:30,5.66,0.39,5.673420485,5.66,0.39,5.673420485,9.44136,1.08248,9.503212173,0.59136,0.17248,0.616,8.85,0.91,8.896662295,10.5592,1.2006,10.627236,1.3392,0.3906,1.395,9.22,0.81,9.255511871,5.47,-0.28,5.477161674,5.47,-0.28,5.477161674
05/03/2021 00:00,5.3,0.42,5.316615465,5.3,0.42,5.316615465,8.95696,1.01828,9.014656211,0.57696,0.16828,0.601,8.38,0.85,8.422998279,10.33824,1.06032,10.39247251,1.33824,0.39032,1.394,9,0.67,9.024904432,5.28,-0.34,5.290935645,5.28,-0.34,5.290935645
05/03/2021 00:30,5.22,0.45,5.239360648,5.22,0.45,5.239360648,9.486,1.018,9.540467494,0.576,0.168,0.6,8.91,0.85,8.950452503,10.33824,1.06032,10.39247251,1.33824,0.39032,1.394,9,0.67,9.024904432,5.34,-0.23,5.344950888,5.34,-0.23,5.344950888
05/03/2021 01:00,5.46,0.45,5.478512572,5.46,0.45,5.478512572,10.54944,1.06192,10.6027524,0.58944,0.17192,0.614,9.96,0.89,9.999684995,10.5292,1.0606,10.58248199,1.3392,0.3906,1.395,9.19,0.67,9.214390919,6.02,-0.23,6.024392086,6.02,-0.23,6.024392086
05/03/2021 01:30,5.46,0.45,5.478512572,5.46,0.45,5.478512572,10.71272,0.97996,10.75744818,0.58272,0.16996,0.607,10.13,0.81,10.16233241,10.5292,1.0906,10.58553074,1.3392,0.3906,1.395,9.19,0.7,9.216620856,6.06,-0.23,6.064363116,6.06,-0.23,6.064363116
05/03/2021 02:00,5.32,0.45,5.338998033,5.32,0.45,5.338998033,10.41504,0.94772,10.45807016,0.57504,0.16772,0.599,9.84,0.78,9.870866223,10.33728,1.07004,10.39251382,1.33728,0.39004,1.393,9,0.68,9.025652331,5.93,-0.23,5.934458695,5.93,-0.23,5.934458695
05/03/2021 02:30,5.21,0.45,5.229397671,5.21,0.45,5.229397671,10.27216,0.88688,10.31037474,0.57216,0.16688,0.596,9.7,0.72,9.726684944,10.19824,1.07032,10.254252,1.33824,0.39032,1.394,8.86,0.68,8.886056493,5.72,-0.23,5.724622258,5.72,-0.23,5.724622258
05/03/2021 03:00,5.14,0.45,5.159660842,5.14,0.45,5.159660842,10.06312,0.88716,10.10215012,0.57312,0.16716,0.597,9.49,0.72,9.517273769,10.06632,1.06976,10.12300276,1.33632,0.38976,1.392,8.73,0.68,8.756443342,5.56,-0.23,5.564755161,5.56,-0.23,5.564755161
05/03/2021 03:30,5.01,0.45,5.030168983,5.01,0.45,5.030168983,9.84216,0.85688,9.879390508,0.57216,0.16688,0.596,9.27,0.69,9.295644141,9.67824,1.26032,9.759955738,1.33824,0.39032,1.394,8.34,0.87,8.385254916,5.29,-0.29,5.297942997,5.29,-0.29,5.297942997
05/03/2021 04:00,4.93,0.45,4.950494925,4.93,0.45,4.950494925,9.47312,0.85716,9.51182032,0.57312,0.16716,0.597,8.9,0.69,8.92670712,9.71536,1.08948,9.776256267,1.33536,0.38948,1.391,8.38,0.7,8.409185454,5.1,-0.29,5.108238444,5.1,-0.29,5.108238444
05/03/2021 04:30,4.88,0.42,4.898040424,4.88,0.42,4.898040424,9.10136,1.10248,9.167890488,0.59136,0.17248,0.616,8.51,0.93,8.560665862,9.71728,1.07004,9.7760174,1.33728,0.39004,1.393,8.38,0.68,8.407544231,5.05,-0.38,5.064276849,5.05,-0.38,5.064276849
05/03/2021 05:00,4.97,0.38,4.984505994,4.97,0.38,4.984505994,8.90136,1.14248,8.974378552,0.59136,0.17248,0.616,8.31,0.97,8.366420979,9.71536,1.10948,9.778505295,1.33536,0.38948,1.391,8.38,0.72,8.410873914,5.16,-0.4,5.175480654,5.16,-0.4,5.175480654
05/03/2021 05:30,5.22,0.34,5.231061078,5.22,0.34,5.231061078,9.02232,1.07276,9.085872121,0.59232,0.17276,0.617,8.43,0.9,8.477906581,10.02824,1.03032,10.08102955,1.33824,0.39032,1.394,8.69,0.64,8.713535448,5.53,-0.44,5.547476904,5.53,-0.44,5.547476904
05/03/2021 06:00,5.37,0.34,5.380752735,5.37,0.34,5.380752735,9.21232,1.02276,9.268919991,0.59232,0.17276,0.617,8.62,0.85,8.661806971,10.57824,1.01032,10.62637793,1.33824,0.39032,1.394,9.24,0.62,9.260777505,5.76,-0.44,5.776781111,5.76,-0.44,5.776781111
05/03/2021 06:30,6.04,0.26,6.045593437,6.04,0.26,6.045593437,9.90136,0.88248,9.940608674,0.59136,0.17248,0.616,9.31,0.71,9.33703379,11.97208,0.82144,12.00022763,1.34208,0.39144,1.398,10.63,0.43,10.63869353,6.79,-0.61,6.817345524,6.79,-0.61,6.817345524
05/03/2021 07:00,6.31,0.28,6.316209306,6.31,0.28,6.316209306,10.30656,1.09108,10.36415142,0.58656,0.17108,0.611,9.72,0.92,9.763442016,13.21016,0.76088,13.23205447,1.34016,0.39088,1.396,11.87,0.37,11.87576524,7.13,-0.67,7.161410476,7.13,-0.67,7.161410476
05/03/2021 07:30,7.03,-0.13,7.031201889,7.03,-0.13,7.031201889,10.96272,0.90996,11.00042076,0.58272,0.16996,0.607,10.38,0.74,10.40634422,14.75112,-0.17884,14.75220407,1.34112,0.39116,1.397,13.41,-0.57,13.42210863,8.39,-1.11,8.463108176,8.39,-1.11,8.463108176
05/03/2021 08:00,7.81,-0.37,7.818759492,7.81,-0.37,7.818759492,11.24232,0.91276,11.27931247,0.59232,0.17276,0.617,10.65,0.74,10.67567796,15.8492,-0.4894,15.85675418,1.3392,0.3906,1.395,14.51,-0.88,14.53666055,8.56,-1.19,8.64232029,8.56,-1.19,8.64232029
05/03/2021 08:30,8.33,-0.46,8.342691412,8.33,-0.46,8.342691412,11.83328,0.84304,11.8632724,0.59328,0.17304,0.618,11.24,0.67,11.25995115,16.94208,-0.65856,16.9548747,1.34208,0.39144,1.398,15.6,-1.05,15.63529661,9.26,-1.27,9.346683904,9.26,-1.27,9.346683904
05/03/2021 09:00,8.86,-0.61,8.880974046,8.86,-0.61,8.880974046,12.50944,0.74192,12.53142188,0.58944,0.17192,0.614,11.92,0.57,11.93362057,17.64112,-0.84884,17.66153006,1.34112,0.39116,1.397,16.3,-1.24,16.3470976,9.96,-1.41,10.05930912,9.96,-1.41,10.05930912
05/03/2021 09:30,9.11,-0.61,9.130399772,9.11,-0.61,9.130399772,12.91424,0.69332,12.93283756,0.59424,0.17332,0.619,12.32,0.52,12.33096914,18.0492,-0.9494,18.07415229,1.3392,0.3906,1.395,16.71,-1.34,16.76364221,10.11,-1.22,10.18334424,10.11,-1.22,10.18334424
05/03/2021 10:00,9.06,-0.61,9.0805121,9.06,-0.61,9.0805121,13.20136,0.68248,13.21898955,0.59136,0.17248,0.616,12.61,0.51,12.62030903,18.41304,-1.01828,18.44117502,1.34304,0.39172,1.399,17.07,-1.41,17.12813475,10.41,-1.33,10.49461767,10.41,-1.33,10.49461767
05/03/2021 10:30,8.89,-0.54,8.90638535,8.89,-0.54,8.90638535,13.3904,0.6822,13.40776674,0.5904,0.1722,0.615,12.8,0.51,12.81015613,18.33112,-0.84884,18.35076265,1.34112,0.39116,1.397,16.99,-1.24,17.03519005,10.61,-1.29,10.68813361,10.61,-1.29,10.68813361
05/03/2021 11:00,9.09,-0.57,9.107853754,9.09,-0.57,9.107853754,13.67136,0.68248,13.68838424,0.59136,0.17248,0.616,13.08,0.51,13.08993888,18.31304,-0.87828,18.33408874,1.34304,0.39172,1.399,16.97,-1.27,17.01745574,10.89,-1.29,10.96613879,10.89,-1.29,10.96613879
05/03/2021 11:30,9.17,-0.59,9.188960768,9.17,-0.59,9.188960768,13.7804,0.6322,13.79489402,0.5904,0.1722,0.615,13.19,0.46,13.19801879,18.8892,-1.1194,18.92233952,1.3392,0.3906,1.395,17.55,-1.51,17.61484033,10.78,-1.39,10.8692456,10.78,-1.39,10.8692456
05/03/2021 12:00,9.12,-0.59,9.139064504,9.12,-0.59,9.139064504,13.6904,0.6722,13.70689261,0.5904,0.1722,0.615,13.1,0.5,13.10953851,18.74304,-1.08828,18.7746079,1.34304,0.39172,1.399,17.4,-1.48,17.46282909,10.48,-1.36,10.56787585,10.48,-1.36,10.56787585
05/03/2021 12:30,9.12,-0.54,9.135972855,9.12,-0.54,9.135972855,13.89136,0.67248,13.90762784,0.59136,0.17248,0.616,13.3,0.5,13.30939518,18.59304,-0.91828,18.61570237,1.34304,0.39172,1.399,17.25,-1.31,17.29967052,10.89,-1.32,10.96970829,10.89,-1.32,10.96970829
05/03/2021 13:00,8.79,-0.38,8.798210045,8.79,-0.38,8.798210045,13.84888,0.66884,13.86502161,0.57888,0.16884,0.603,13.27,0.5,13.2794164,18.35016,-0.76912,18.36627119,1.34016,0.39088,1.396,17.01,-1.16,17.04950732,10.5,-1.26,10.57532978,10.5,-1.26,10.57532978
05/03/2021 13:30,8.71,-0.34,8.716633524,8.71,-0.34,8.716633524,13.69232,0.78276,13.71467609,0.59232,0.17276,0.617,13.1,0.61,13.1141946,17.6644,-0.4008,17.66894643,1.3344,0.3892,1.39,16.33,-0.79,16.34909783,10.34,-1.22,10.41172416,10.34,-1.22,10.41172416
05/03/2021 14:00,8.64,-0.34,8.646687227,8.64,-0.34,8.646687227,13.57232,0.78276,13.59487342,0.59232,0.17276,0.617,12.98,0.61,12.99432568,17.43632,-0.34024,17.43963929,1.33632,0.38976,1.392,16.1,-0.73,16.11654119,9.96,-1.22,10.03444069,9.96,-1.22,10.03444069
05/03/2021 14:30,8.49,-0.3,8.4952987,8.49,-0.3,8.4952987,13.35136,0.85248,13.3785476,0.59136,0.17248,0.616,12.76,0.68,12.77810628,17.26728,-0.15996,17.2680209,1.33728,0.39004,1.393,15.93,-0.55,15.93949184,9.56,-0.8,9.593414408,9.56,-0.8,9.593414408
05/03/2021 15:00,8.36,0.2,8.362392002,8.36,0.2,8.362392002,13.16232,0.85276,13.18991537,0.59232,0.17276,0.617,12.57,0.68,12.58837956,17.00824,-0.05968,17.0083447,1.33824,0.39032,1.394,15.67,-0.45,15.67646006,9.17,-0.67,9.194443974,9.17,-0.67,9.194443974
05/03/2021 15:30,8.21,0.32,8.21623393,8.21,0.32,8.21623393,13.04136,0.88248,13.07118363,0.59136,0.17248,0.616,12.45,0.71,12.47022855,16.90536,-0.02052,16.90537245,1.33536,0.38948,1.391,15.57,-0.41,15.57539727,9.09,-0.71,9.11768611,9.09,-0.71,9.11768611
05/03/2021 16:00,8.25,0.32,8.256203728,8.25,0.32,8.256203728,13.1804,0.9222,13.21262264,0.5904,0.1722,0.615,12.59,0.75,12.61231937,16.77728,0.14004,16.77786445,1.33728,0.39004,1.393,15.44,-0.25,15.44202383,9.06,-0.66,9.084007926,9.06,-0.66,9.084007926
05/03/2021 16:30,8.11,0.4,8.119858373,8.11,0.4,8.119858373,13.44328,0.95304,13.47701979,0.59328,0.17304,0.618,12.85,0.78,12.87365139,16.67632,0.79976,16.69548636,1.33632,0.38976,1.392,15.34,0.41,15.34547816,8.94,-0.52,8.955110273,8.94,-0.52,8.955110273
05/03/2021 17:00,8.17,0.4,8.179786061,8.17,0.4,8.179786061,13.81328,0.90304,13.84276654,0.59328,0.17304,0.618,13.22,0.73,13.24013973,16.62824,0.85032,16.64996726,1.33824,0.39032,1.394,15.29,0.46,15.29691799,8.78,-0.45,8.791524327,8.78,-0.45,8.791524327
05/03/2021 17:30,8.36,0.44,8.37157094,8.36,0.44,8.37157094,14.21232,0.90276,14.24096259,0.59232,0.17276,0.617,13.62,0.73,13.63954911,16.62728,0.92004,16.65271491,1.33728,0.39004,1.393,15.29,0.53,15.29918298,8.48,-0.37,8.488068096,8.48,-0.37,8.488068096
05/03/2021 18:00,8.36,0.44,8.37157094,8.36,0.44,8.37157094,14.60888,0.78884,14.63016211,0.57888,0.16884,0.603,14.03,0.62,14.04369253,16.17824,1.13032,16.21767779,1.33824,0.39032,1.394,14.84,0.74,14.85843868,8.37,-0.33,8.37650285,8.37,-0.33,8.37650285
05/03/2021 18:30,8.6,0.35,8.607119146,8.6,0.35,8.607119146,15.20232,0.63276,15.21548286,0.59232,0.17276,0.617,14.61,0.46,14.61723982,15.81824,0.91032,15.84441224,1.33824,0.39032,1.394,14.48,0.52,14.48933401,8.53,-0.55,8.547713144,8.53,-0.55,8.547713144
05/03/2021 19:00,8.63,0.32,8.635930755,8.63,0.32,8.635930755,14.90368,0.63024,14.9169997,0.58368,0.17024,0.608,14.32,0.46,14.32738636,15.6144,0.9092,15.64084819,1.3344,0.3892,1.39,14.28,0.52,14.28946465,8.44,-0.66,8.465766356,8.44,-0.66,8.465766356
05/03/2021 19:30,8.18,0.37,8.188363695,8.18,0.37,8.188363695,14.46312,0.59716,14.47544266,0.57312,0.16716,0.597,13.89,0.43,13.89665427,15.1044,0.9492,15.13419572,1.3344,0.3892,1.39,13.77,0.56,13.78138237,8.19,-0.69,8.219014539,8.19,-0.69,8.219014539
05/03/2021 20:00,7.84,0.4,7.85019745,7.84,0.4,7.85019745,14.04504,0.65772,14.06043186,0.57504,0.16772,0.599,13.47,0.49,13.47890945,14.58344,0.88892,14.61050653,1.33344,0.38892,1.389,13.25,0.5,13.25943061,7.88,-0.62,7.904353231,7.88,-0.62,7.904353231
05/03/2021 20:30,7.53,0.42,7.541704051,7.53,0.42,7.541704051,13.46464,0.74052,13.48498796,0.58464,0.17052,0.609,12.88,0.57,12.89260641,14.34728,0.89004,14.37486051,1.33728,0.39004,1.393,13.01,0.5,13.01960445,7.58,-0.43,7.592186773,7.58,-0.43,7.592186773
05/03/2021 21:00,7.31,0.42,7.322055722,7.31,0.42,7.322055722,13.03504,0.67772,13.05264618,0.57504,0.16772,0.599,12.46,0.51,12.47043303,14.07728,0.89004,14.10538845,1.33728,0.39004,1.393,12.74,0.5,12.74980784,7.26,-0.3,7.266195703,7.26,-0.3,7.266195703
05/03/2021 21:30,7.02,0.4,7.031386776,7.02,0.4,7.031386776,12.456,0.678,12.47443866,0.576,0.168,0.6,11.88,0.51,11.89094193,13.35728,0.98004,13.39318511,1.33728,0.39004,1.393,12.02,0.59,12.03447132,6.88,-0.32,6.88743784,6.88,-0.32,6.88743784
05/03/2021 22:00,6.59,0.52,6.610484097,6.59,0.52,6.610484097,11.81888,0.90884,11.85377217,0.57888,0.16884,0.603,11.24,0.74,11.26433309,12.8244,1.0192,12.86483595,1.3344,0.3892,1.39,11.49,0.63,11.50725858,6.52,-0.36,6.529931087,6.52,-0.36,6.529931087
05/03/2021 22:30,6.22,0.54,6.243396512,6.22,0.54,6.243396512,11.09176,0.97968,11.13494108,0.58176,0.16968,0.606,10.51,0.81,10.54116692,12.10344,1.03892,12.14794693,1.33344,0.38892,1.389,10.77,0.65,10.78959684,6.08,-0.36,6.09064857,6.08,-0.36,6.09064857
05/03/2021 23:00,5.91,0.56,5.936472016,5.91,0.56,5.936472016,10.2404,1.1222,10.30170496,0.5904,0.1722,0.615,9.65,0.95,9.696648906,11.49056,1.16808,11.54977835,1.33056,0.38808,1.386,10.16,0.78,10.18989696,5.73,-0.36,5.741297763,5.73,-0.36,5.741297763
05/03/2021 23:30,5.48,0.56,5.508538826,5.48,0.56,5.508538826,9.61272,1.11996,9.677742309,0.58272,0.16996,0.607,9.03,0.95,9.0798348,10.74536,1.36948,10.83227755,1.33536,0.38948,1.391,9.41,0.98,9.460893193,5.3,-0.41,5.315834836,5.3,-0.41,5.315834836
06/03/2021 00:00,5.19,0.61,5.22572483,5.19,0.61,5.22572483,9.10752,1.17136,9.182538037,0.58752,0.17136,0.612,8.52,1,8.578484715,10.4744,1.2092,10.54396605,1.3344,0.3892,1.39,9.14,0.82,9.17670965,5.13,0.35,5.141925709,5.13,0.35,5.141925709
06/03/2021 00:30,5.15,0.61,5.186000386,5.15,0.61,5.186000386,9.67328,1.17304,9.74414536,0.59328,0.17304,0.618,9.08,1,9.134900109,10.4044,1.1592,10.46877662,1.3344,0.3892,1.39,9.07,0.77,9.102625995,5.21,-0.28,5.217518567,5.21,-0.28,5.217518567
06/03/2021 01:00,5.39,0.61,5.424407802,5.39,0.61,5.424407802,10.67232,1.15276,10.73439657,0.59232,0.17276,0.617,10.08,0.98,10.12752685,10.6044,1.2092,10.67311876,1.3344,0.3892,1.39,9.27,0.82,9.30619686,5.98,0,5.98,5.98,0,5.98
06/03/2021 01:30,5.34,0.61,5.3747279,5.34,0.61,5.3747279,10.72328,1.15304,10.78509319,0.59328,0.17304,0.618,10.13,0.98,10.17729335,10.56632,1.16976,10.63087281,1.33632,0.38976,1.392,9.23,0.78,9.262899114,6.04,0,6.04,6.04,0,6.04
06/03/2021 02:00,5.21,0.57,5.241087673,5.21,0.57,5.241087673,10.43232,1.15276,10.49581613,0.59232,0.17276,0.617,9.84,0.98,9.888680397,10.40536,1.18948,10.47312653,1.33536,0.38948,1.391,9.07,0.8,9.105212793,5.9,0,5.9,5.9,0,5.9
06/03/2021 02:30,5.09,0.57,5.121816084,5.09,0.57,5.121816084,10.24232,1.15276,10.30698669,0.59232,0.17276,0.617,9.65,0.98,9.699634014,10.24536,1.18948,10.31417782,1.33536,0.38948,1.391,8.91,0.8,8.94584261,5.71,0,5.71,5.71,0,5.71
06/03/2021 03:00,4.95,0.59,4.985037613,4.95,0.59,4.985037613,10.06232,1.15276,10.12813603,0.59232,0.17276,0.617,9.47,0.98,9.520572462,10.03536,1.20948,10.10798161,1.33536,0.38948,1.391,8.7,0.82,8.738558233,5.58,0,5.58,5.58,0,5.58
06/03/2021 03:30,4.83,0.59,4.865901766,4.83,0.59,4.865901766,9.77136,1.15248,9.839089714,0.59136,0.17248,0.616,9.18,0.98,9.232161177,9.66536,1.38948,9.764724195,1.33536,0.38948,1.391,8.33,1,8.389809295,5.3,-0.22,5.304564073,5.3,-0.22,5.304564073
06/03/2021 04:00,4.77,0.57,4.803935886,4.77,0.57,4.803935886,9.43232,1.18276,9.506186501,0.59232,0.17276,0.617,8.84,1.01,8.897510888,9.7944,1.2192,9.869990881,1.3344,0.3892,1.39,8.46,0.83,8.500617625,5.08,-0.32,5.090068762,5.08,-0.32,5.090068762
06/03/2021 04:30,4.88,0.37,4.894006539,4.88,0.37,4.894006539,9.17136,1.18248,9.247275447,0.59136,0.17248,0.616,8.58,1.01,8.639241865,9.69536,1.18948,9.76805345,1.33536,0.38948,1.391,8.36,0.8,8.398190281,4.97,-0.23,4.975319085,4.97,-0.23,4.975319085
06/03/2021 05:00,4.99,0.34,5.001569754,4.99,0.34,5.001569754,8.90136,1.23248,8.986279364,0.59136,0.17248,0.616,8.31,1.06,8.377332511,9.58536,1.18948,9.658881353,1.33536,0.38948,1.391,8.25,0.8,8.288697123,4.94,-0.34,4.951686581,4.94,-0.34,4.951686581
06/03/2021 05:30,5.16,0.34,5.171189418,5.16,0.34,5.171189418,8.80232,1.20276,8.884113293,0.59232,0.17276,0.617,8.21,1.03,8.274357981,10.10536,1.18948,10.17512474,1.33536,0.38948,1.391,8.77,0.8,8.806412436,4.95,-0.32,4.96033265,4.95,-0.32,4.96033265
06/03/2021 06:00,5.23,0.34,5.241039973,5.23,0.34,5.241039973,8.74328,1.24304,8.831200009,0.59328,0.17304,0.618,8.15,1.07,8.219939173,10.29728,1.31004,10.38027843,1.33728,0.39004,1.393,8.96,0.92,9.007108304,5.15,-0.32,5.15993217,5.15,-0.32,5.15993217
06/03/2021 06:30,5.42,0.34,5.430653736,5.42,0.34,5.430653736,8.9404,1.1922,9.019539512,0.5904,0.1722,0.615,8.35,1.02,8.412068711,10.70904,1.35472,10.79438762,1.31904,0.38472,1.374,9.39,0.97,9.43996822,5.57,-0.36,5.581621628,5.57,-0.36,5.581621628
06/03/2021 07:00,5.42,0.44,5.43783045,5.42,0.44,5.43783045,8.92504,1.30772,9.020336501,0.57504,0.16772,0.599,8.35,1.14,8.427461065,10.88728,1.50004,10.99013129,1.33728,0.39004,1.393,9.55,1.11,9.614291446,5.6,-0.34,5.610311934,5.6,-0.34,5.610311934
06/03/2021 07:30,5.55,0.44,5.567414121,5.55,0.44,5.567414121,9.04696,1.30828,9.141065682,0.57696,0.16828,0.601,8.47,1.14,8.5463735,11.65728,1.33004,11.73291027,1.33728,0.39004,1.393,10.32,0.94,10.36272165,5.76,-0.31,5.768335982,5.76,-0.31,5.768335982
06/03/2021 08:00,5.75,0.39,5.763210911,5.75,0.39,5.763210911,9.15272,1.30996,9.245987162,0.58272,0.16996,0.607,8.57,1.14,8.645490154,12.37016,1.11088,12.41994013,1.34016,0.39088,1.396,11.03,0.72,11.05347457,5.74,-0.29,5.747321115,5.74,-0.29,5.747321115
06/03/2021 08:30,6.22,0.35,6.229839484,6.22,0.35,6.229839484,9.84328,1.08304,9.902683313,0.59328,0.17304,0.618,9.25,0.91,9.294654378,13.1392,0.9706,13.17500061,1.3392,0.3906,1.395,11.8,0.58,11.81424564,6.07,0.1,6.070823667,6.07,0.1,6.070823667
06/03/2021 09:00,6.51,0.35,6.519401813,6.51,0.35,6.519401813,11.38328,1.21304,11.44773033,0.59328,0.17304,0.618,10.79,1.04,10.84000461,13.84016,0.92088,13.87076237,1.34016,0.39088,1.396,12.5,0.53,12.51123095,5.52,-0.43,5.536722857,5.52,-0.43,5.536722857
06/03/2021 09:30,6.87,0.33,6.877921198,6.87,0.33,6.877921198,12.04328,1.15304,12.0983509,0.59328,0.17304,0.618,11.45,0.98,11.49186234,14.33632,0.91976,14.36579373,1.33632,0.38976,1.392,13,0.53,13.01079936,5.73,-0.43,5.746111729,5.73,-0.43,5.746111729
06/03/2021 10:00,6.9,0.33,6.907886797,6.9,0.33,6.907886797,12.62232,1.04276,12.66531921,0.59232,0.17276,0.617,12.03,0.87,12.06141783,14.7192,0.8706,14.74492431,1.3392,0.3906,1.395,13.38,0.48,13.3886071,5.92,-0.4,5.933498125,5.92,-0.4,5.933498125
06/03/2021 10:30,7.13,0.31,7.136735949,7.13,0.31,7.136735949,13.01944,0.99192,13.05717133,0.58944,0.17192,0.614,12.43,0.82,12.4570181,14.04224,0.66732,14.05808736,0.64224,0.18732,0.669,13.4,0.48,13.40859426,6.8,0.14,6.801441024,6.8,0.14,6.801441024
06/03/2021 11:00,7.21,0.31,7.216661278,7.21,0.31,7.216661278,13.21328,0.96304,13.24832874,0.59328,0.17304,0.618,12.62,0.79,12.64470245,13.98488,0.80684,14.00813547,0.67488,0.19684,0.703,13.31,0.61,13.32397088,6.8,0.14,6.801441024,6.8,0.14,6.801441024
06/03/2021 11:30,7.21,0.33,7.21754806,7.21,0.33,7.21754806,13.29232,0.96276,13.32714065,0.59232,0.17276,0.617,12.7,0.79,12.72454714,15.00632,0.81976,15.0286941,1.33632,0.38976,1.392,13.67,0.43,13.67676131,6.23,-0.4,6.242827885,6.23,-0.4,6.242827885
06/03/2021 12:00,7.34,0.33,7.347414511,7.34,0.33,7.347414511,13.59328,0.98304,13.62877943,0.59328,0.17304,0.618,13,0.81,13.02521017,15.27728,0.82004,15.29927285,1.33728,0.39004,1.393,13.94,0.43,13.94663042,6.21,-0.32,6.218239301,6.21,-0.32,6.218239301
06/03/2021 12:30,7.51,0.33,7.517246836,7.51,0.33,7.517246836,13.71232,1.00276,13.74893623,0.59232,0.17276,0.617,13.12,0.83,13.1462276,15.53536,0.81948,15.5569585,1.33536,0.38948,1.391,14.2,0.43,14.20650907,6.15,-0.21,6.153584321,6.15,-0.21,6.153584321
06/03/2021 13:00,7.51,0.33,7.517246836,7.51,0.33,7.517246836,13.46328,1.08304,13.50677178,0.59328,0.17304,0.618,12.87,0.91,12.90213161,15.70632,0.78976,15.72616319,1.33632,0.38976,1.392,14.37,0.4,14.37556608,6.21,-0.27,6.215866794,6.21,-0.27,6.215866794
06/03/2021 13:30,7.39,0.33,7.397364396,7.39,0.33,7.397364396,13.46424,1.14332,13.51269549,0.59424,0.17332,0.619,12.87,0.97,12.90650224,15.43536,0.83948,15.45817146,1.33536,0.38948,1.391,14.1,0.45,14.10717902,6.13,0.26,6.135511389,6.13,0.26,6.135511389
06/03/2021 14:00,7.3,0.35,7.308385595,7.3,0.35,7.308385595,13.20328,1.16304,13.25440549,0.59328,0.17304,0.618,12.61,0.99,12.64880231,14.89728,0.88004,14.92325105,1.33728,0.39004,1.393,13.56,0.49,13.56885036,5.94,0.3,5.947570933,5.94,0.3,5.947570933
06/03/2021 14:30,7.25,0.38,7.25995179,7.25,0.38,7.25995179,13.08232,1.19276,13.13658148,0.59232,0.17276,0.617,12.49,1.02,12.53158011,14.75536,0.84948,14.77979245,1.33536,0.38948,1.391,13.42,0.46,13.42788144,5.85,0.28,5.856697021,5.85,0.28,5.856697021
06/03/2021 15:00,7.1,0.38,7.110161742,7.1,0.38,7.110161742,13.11328,1.19304,13.16743927,0.59328,0.17304,0.618,12.52,1.02,12.5614808,14.49632,1.08976,14.53722361,1.33632,0.38976,1.392,13.16,0.7,13.17860387,5.9,0.25,5.905294235,5.9,0.25,5.905294235
06/03/2021 15:30,7.07,0.39,7.080748548,7.07,0.39,7.080748548,13.11136,1.24248,13.17009938,0.59136,0.17248,0.616,12.52,1.07,12.56563966,14.5644,0.9892,14.5979541,1.3344,0.3892,1.39,13.23,0.6,13.24359845,5.86,0.25,5.86533034,5.86,0.25,5.86533034
06/03/2021 16:00,7.2,0.39,7.210554764,7.2,0.39,7.210554764,13.31328,1.22304,13.36933997,0.59328,0.17304,0.618,12.72,1.05,12.76326369,14.60728,0.99004,14.64079261,1.33728,0.39004,1.393,13.27,0.6,13.28355751,5.91,0.28,5.916629108,5.91,0.28,5.916629108
06/03/2021 16:30,7.31,0.39,7.320396164,7.31,0.39,7.320396164,13.45328,1.25304,13.51150813,0.59328,0.17304,0.618,12.86,1.08,12.90527024,14.96632,0.95976,14.99706217,1.33632,0.38976,1.392,13.63,0.57,13.64191336,6.01,0.28,6.016518927,6.01,0.28,6.016518927
06/03/2021 17:00,7.52,0.39,7.530106241,7.52,0.39,7.530106241,14.07232,1.20276,14.12362637,0.59232,0.17276,0.617,13.48,1.03,13.51929362,15.63824,0.96032,15.66769813,1.33824,0.39032,1.394,14.3,0.57,14.31135563,6.06,0.35,6.070098846,6.06,0.35,6.070098846
06/03/2021 17:30,7.65,0.43,7.662075437,7.65,0.43,7.662075437,14.65328,1.14304,14.69779423,0.59328,0.17304,0.618,14.06,0.97,14.09342045,15.95632,1.01976,15.98887296,1.33632,0.38976,1.392,14.62,0.63,14.63356758,6.26,0.33,6.268692049,6.26,0.33,6.268692049
06/03/2021 18:00,7.75,0.52,7.767425571,7.75,0.52,7.767425571,15.03272,1.00996,15.06660844,0.58272,0.16996,0.607,14.45,0.84,14.47439463,15.90632,1.20976,15.952258,1.33632,0.38976,1.392,14.57,0.82,14.59305657,6.3,0.28,6.306219153,6.3,0.28,6.306219153
06/03/2021 18:30,7.95,0.4,7.960056532,7.95,0.4,7.960056532,15.7208,0.7194,15.73725163,0.5808,0.1694,0.605,15.14,0.55,15.1499868,16.36824,0.92032,16.39409252,1.33824,0.39032,1.394,15.03,0.53,15.03934174,6.61,0.19,6.612730147,6.61,0.19,6.612730147
06/03/2021 19:00,8.14,0.4,8.149822084,8.14,0.4,8.149822084,15.546,0.638,15.55908609,0.576,0.168,0.6,14.97,0.47,14.97737627,16.45824,0.89032,16.48230365,1.33824,0.39032,1.394,15.12,0.5,15.12826494,6.67,0.03,6.670067466,6.67,0.03,6.670067466
06/03/2021 19:30,7.95,0.4,7.960056532,7.95,0.4,7.960056532,15.13312,0.63716,15.14652745,0.57312,0.16716,0.597,14.56,0.47,14.56758388,15.85824,0.96032,15.88729022,1.33824,0.39032,1.394,14.52,0.57,14.53118371,6.28,-0.19,6.282873546,6.28,-0.19,6.282873546
06/03/2021 20:00,7.64,0.44,7.652659668,7.64,0.44,7.652659668,14.6508,0.8294,14.6742579,0.5808,0.1694,0.605,14.07,0.66,14.08547124,15.34824,1.03032,15.38278357,1.33824,0.39032,1.394,14.01,0.64,14.02461051,6.16,-0.3,6.167300868,6.16,-0.3,6.167300868
06/03/2021 20:30,7.36,0.44,7.373140444,7.36,0.44,7.373140444,14.07848,0.94164,14.10993568,0.58848,0.17164,0.613,13.49,0.77,13.51195767,14.75536,1.07948,14.79479387,1.33536,0.38948,1.391,13.42,0.69,13.43772674,5.91,-0.28,5.916629108,5.91,-0.28,5.916629108
06/03/2021 21:00,7.21,0.47,7.225302762,7.21,0.47,7.225302762,13.61696,0.88828,13.64590199,0.57696,0.16828,0.601,13.04,0.72,13.05986217,14.45632,1.09976,14.4980916,1.33632,0.38976,1.392,13.12,0.71,13.13919708,5.67,-0.31,5.678468103,5.67,-0.31,5.678468103
06/03/2021 21:30,6.97,0.49,6.987202588,6.97,0.49,6.987202588,13.14504,0.82772,13.17107425,0.57504,0.16772,0.599,12.57,0.66,12.58731504,14.05344,1.14892,14.10032599,1.33344,0.38892,1.389,12.72,0.76,12.74268418,5.43,-0.31,5.438841788,5.43,-0.31,5.438841788
06/03/2021 22:00,6.63,0.52,6.650360892,6.63,0.52,6.650360892,12.606,0.788,12.63060489,0.576,0.168,0.6,12.03,0.62,12.04596613,13.2192,1.3306,13.28599808,1.3392,0.3906,1.395,11.88,0.94,11.91713053,5.2,0.22,5.204651765,5.2,0.22,5.204651765
06/03/2021 22:30,6.27,0.56,6.2949583,6.27,0.56,6.2949583,11.73176,1.06968,11.78042478,0.58176,0.16968,0.606,11.15,0.9,11.1862639,12.61632,1.30976,12.684124,1.33632,0.38976,1.392,11.28,0.92,11.31745554,4.93,0.22,4.934906281,4.93,0.22,4.934906281
06/03/2021 23:00,5.92,0.57,5.947377573,5.92,0.57,5.947377573,10.98272,1.13996,11.04172303,0.58272,0.16996,0.607,10.4,0.97,10.44513762,12.27824,1.34032,12.35117951,1.33824,0.39032,1.394,10.94,0.95,10.98117025,4.66,0.22,4.665190243,4.66,0.22,4.665190243
06/03/2021 23:30,5.5,0.6,5.532630477,5.5,0.6,5.532630477,10.38408,1.05744,10.43778218,0.57408,0.16744,0.598,9.81,0.89,9.850289336,11.61536,1.43948,11.70421679,1.33536,0.38948,1.391,10.28,1.05,10.33348441,4.3,0.19,4.304195628,4.3,0.19,4.304195628
07/03/2021 00:00,5.22,0.62,5.256690974,5.22,0.62,5.256690974,9.97504,1.05772,10.0309618,0.57504,0.16772,0.599,9.4,0.89,9.442038975,10.44824,1.47032,10.55118761,1.33824,0.39032,1.394,9.11,1.08,9.173794199,4.11,0,4.11,4.11,0,4.11
07/03/2021 00:30,5.25,0.62,5.286482763,5.25,0.62,5.286482763,10.79408,1.05744,10.84575227,0.57408,0.16744,0.598,10.22,0.89,10.25867925,10.33728,1.44004,10.43710079,1.33728,0.39004,1.393,9,1.05,9.061042986,4.13,0,4.13,4.13,0,4.13
07/03/2021 01:00,5.57,0.57,5.599089212,5.57,0.57,5.599089212,12.06424,1.17332,12.12116193,0.59424,0.17332,0.619,11.47,1,11.51350946,10.42208,1.46144,10.52404667,1.34208,0.39144,1.398,9.08,1.07,9.14282779,4.55,0.34,4.562685613,4.55,0.34,4.562685613
07/03/2021 01:30,5.57,0.57,5.599089212,5.57,0.57,5.599089212,12.11328,1.10304,12.16339795,0.59328,0.17304,0.618,11.52,0.93,11.5574781,10.35304,1.46172,10.45571913,1.34304,0.39172,1.399,9.01,1.07,9.073312515,4.49,0.34,4.50285465,4.49,0.34,4.50285465
07/03/2021 02:00,5.42,0.57,5.449889907,5.42,0.57,5.449889907,11.79232,1.13276,11.84660104,0.59232,0.17276,0.617,11.2,0.96,11.24106756,10.0892,1.5006,10.20018417,1.3392,0.3906,1.395,8.75,1.11,8.820124716,4.29,0.34,4.303452103,4.29,0.34,4.303452103
07/03/2021 02:30,5.25,0.57,5.280852204,5.25,0.57,5.280852204,11.52232,1.15276,11.57984084,0.59232,0.17276,0.617,10.93,0.98,10.97384618,9.91848,1.47164,10.02706187,1.30848,0.38164,1.363,8.61,1.09,8.678721104,4.14,0.32,4.152348733,4.14,0.32,4.152348733
07/03/2021 03:00,5.12,0.57,5.15163081,5.12,0.57,5.15163081,11.32328,1.16304,11.38285254,0.59328,0.17304,0.618,10.73,0.99,10.77557423,9.67008,1.48044,9.782747559,1.27008,0.37044,1.323,8.4,1.11,8.473021893,4.03,0.32,4.042684751,4.03,0.32,4.042684751
07/03/2021 03:30,5.05,0.56,5.080954635,5.05,0.56,5.080954635,11.0204,1.1622,11.08151276,0.5904,0.1722,0.615,10.43,0.99,10.47687931,9.55408,1.49744,9.670717202,1.29408,0.37744,1.348,8.26,1.12,8.335586362,3.89,0.29,3.900794791,3.89,0.29,3.900794791
07/03/2021 04:00,4.9,0.56,4.931896187,4.9,0.56,4.931896187,10.54328,1.16304,10.6072341,0.59328,0.17304,0.618,9.95,0.99,9.999129962,9.39408,1.49744,9.512679202,1.29408,0.37744,1.348,8.1,1.12,8.177065488,3.76,0.29,3.771166928,3.76,0.29,3.771166928
