Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
07/03/2021 04:30,4.76,0.56,4.792827975,4.76,0.56,4.792827975,10.26232,1.14276,10.32574996,0.59232,0.17276,0.617,9.67,0.97,9.718528695,9.28408,1.49744,9.404066567,1.29408,0.37744,1.348,7.99,1.12,8.068116261,3.67,0.29,3.681439936,3.67,0.29,3.681439936
07/03/2021 05:00,4.74,0.56,4.772965535,4.74,0.56,4.772965535,9.85232,1.19276,9.924257443,0.59232,0.17276,0.617,9.26,1.02,9.316007729,9.16504,1.49772,9.286609898,1.29504,0.37772,1.349,7.87,1.12,7.949295566,3.59,0.29,3.601694046,3.59,0.29,3.601694046
07/03/2021 05:30,4.86,0.45,4.880788871,4.86,0.45,4.880788871,9.66232,1.19276,9.735661467,0.59232,0.17276,0.617,9.07,1.02,9.127173714,9.28216,1.45688,9.395796592,1.29216,0.37688,1.346,7.99,1.08,8.062660851,3.71,0.29,3.721316971,3.71,0.29,3.721316971
07/03/2021 06:00,4.88,0.45,4.900704031,4.88,0.45,4.900704031,9.61328,1.16304,9.683378253,0.59328,0.17304,0.618,9.02,0.99,9.074166628,9.62504,1.48772,9.739338058,1.29504,0.37772,1.349,8.33,1.11,8.403630168,3.75,0.14,3.752612423,3.75,0.14,3.752612423
07/03/2021 06:30,4.98,0.48,5.003079052,4.98,0.48,5.003079052,9.69232,1.18276,9.764219795,0.59232,0.17276,0.617,9.1,1.01,9.155877893,9.79312,1.55716,9.916145753,1.29312,0.37716,1.347,8.5,1.18,8.581515018,3.92,0.24,3.927340067,3.92,0.24,3.927340067
07/03/2021 07:00,4.93,0.65,4.972665281,4.93,0.65,4.972665281,9.55328,1.45304,9.663150832,0.59328,0.17304,0.618,8.96,1.28,9.050966799,9.89184,1.72512,10.04114225,1.25184,0.36512,1.304,8.64,1.36,8.746382109,3.88,0.28,3.890089973,3.88,0.28,3.890089973
07/03/2021 07:30,5.09,0.65,5.131335109,5.09,0.65,5.131335109,9.52136,1.47248,9.634546881,0.59136,0.17248,0.616,8.93,1.3,9.024128767,10.40976,1.71868,10.55068548,1.22976,0.35868,1.281,9.18,1.36,9.280193963,4.21,0.31,4.221397873,4.21,0.31,4.221397873
07/03/2021 08:00,5.19,0.65,5.230544905,5.19,0.65,5.230544905,9.52328,1.47304,9.636529915,0.59328,0.17304,0.618,8.93,1.3,9.024128767,10.96072,1.61896,11.07963963,1.23072,0.35896,1.282,9.73,1.26,9.81124355,4.21,0.31,4.221397873,4.21,0.31,4.221397873
07/03/2021 08:30,5.44,0.6,5.472988215,5.44,0.6,5.472988215,10.23424,1.40332,10.33000365,0.59424,0.17332,0.619,9.64,1.23,9.718153117,11.4188,1.6484,11.53716672,1.2288,0.3584,1.28,10.19,1.29,10.27132903,4.52,0.34,4.532769573,4.52,0.34,4.532769573
07/03/2021 09:00,5.86,0.56,5.886696867,5.86,0.56,5.886696867,11.19232,1.24276,11.26110471,0.59232,0.17276,0.617,10.6,1.07,10.65386784,11.89136,1.45248,11.97973876,1.31136,0.38248,1.366,10.58,1.07,10.63396916,4.69,0.27,4.697765426,4.69,0.27,4.697765426
07/03/2021 09:30,6.34,0.5,6.359685527,6.34,0.5,6.359685527,12.0552,1.1636,12.11122669,0.5952,0.1736,0.62,11.46,0.99,11.5026823,12.77016,1.41088,12.84786242,1.34016,0.39088,1.396,11.43,1.02,11.47542156,5.13,0.29,5.138190343,5.13,0.29,5.138190343
07/03/2021 10:00,6.7,0.46,6.71577248,6.7,0.46,6.71577248,12.45424,1.16332,12.50845344,0.59424,0.17332,0.619,11.86,0.99,11.90124783,13.93824,1.27032,13.99600826,1.33824,0.39032,1.394,12.6,0.88,12.63069278,5.67,0.05,5.670220454,5.67,0.05,5.670220454
07/03/2021 10:30,6.98,0.46,6.995141171,6.98,0.46,6.995141171,13.17136,1.06248,13.21414348,0.59136,0.17248,0.616,12.58,0.89,12.61144322,14.36728,1.22004,14.4189886,1.33728,0.39004,1.393,13.03,0.83,13.05640839,6.01,-0.31,6.017989698,6.01,-0.31,6.017989698
07/03/2021 11:00,7.18,0.43,7.19286452,7.18,0.43,7.19286452,13.43328,1.06304,13.47527609,0.59328,0.17304,0.618,12.84,0.89,12.87080806,14.7044,1.1192,14.74693148,1.3344,0.3892,1.39,13.37,0.73,13.38991411,6.1,-0.31,6.10787197,6.1,-0.31,6.10787197
07/03/2021 11:30,7.28,0.43,7.292688119,7.28,0.43,7.292688119,13.80136,1.03248,13.83992604,0.59136,0.17248,0.616,13.21,0.86,13.23796435,14.99632,1.08976,15.03586347,1.33632,0.38976,1.392,13.66,0.7,13.67792382,6.16,-0.29,6.166822521,6.16,-0.29,6.166822521
07/03/2021 12:00,7.38,0.4,7.390832159,7.38,0.4,7.390832159,14.05328,0.99304,14.08832166,0.59328,0.17304,0.618,13.46,0.82,13.48495458,15.20344,1.10892,15.24382798,1.33344,0.38892,1.389,13.87,0.72,13.88867524,6.09,-0.27,6.095982283,6.09,-0.27,6.095982283
07/03/2021 12:30,7.43,0.4,7.44075937,7.43,0.4,7.44075937,14.01232,0.97276,14.04604477,0.59232,0.17276,0.617,13.42,0.8,13.44382386,15.5444,1.0792,15.58181774,1.3344,0.3892,1.39,14.21,0.69,14.22674242,6.13,0.09,6.13066065,6.13,0.09,6.13066065
07/03/2021 13:00,7.35,0.4,7.360876307,7.35,0.4,7.360876307,13.12232,1.02276,13.16211686,0.59232,0.17276,0.617,12.53,0.85,12.55879771,15.15248,1.07864,15.19082336,1.33248,0.38864,1.388,13.82,0.69,13.83721432,7.14,-0.29,7.145886929,7.14,-0.29,7.145886929
07/03/2021 13:30,7.35,0.4,7.360876307,7.35,0.4,7.360876307,12.82848,1.02164,12.8690966,0.58848,0.17164,0.613,12.24,0.85,12.26947839,14.84344,1.02892,14.87905869,1.33344,0.38892,1.389,13.51,0.64,13.52515065,7.29,0.03,7.290061728,7.29,0.03,7.290061728
07/03/2021 14:00,7.19,0.4,7.201117969,7.19,0.4,7.201117969,12.466,0.978,12.50430486,0.576,0.168,0.6,11.89,0.81,11.91755847,14.7896,1.0978,14.83028769,1.3296,0.3878,1.385,13.46,0.71,13.47871285,7.19,-0.35,7.198513735,7.19,-0.35,7.198513735
07/03/2021 14:30,7.1,0.44,7.113620738,7.1,0.44,7.113620738,12.306,0.978,12.34480133,0.576,0.168,0.6,11.73,0.81,11.75793349,14.5496,1.1578,14.59559389,1.3296,0.3878,1.385,13.22,0.77,13.24240537,7.04,-0.37,7.049716306,7.04,-0.37,7.049716306
07/03/2021 15:00,6.98,0.44,6.993854445,6.98,0.44,6.993854445,11.93328,1.21304,11.99477543,0.59328,0.17304,0.618,11.34,1.04,11.38758974,14.47864,1.21752,14.52974092,1.32864,0.38752,1.384,13.15,0.83,13.17616788,6.91,-0.37,6.919898843,6.91,-0.37,6.919898843
07/03/2021 15:30,6.98,0.44,6.993854445,6.98,0.44,6.993854445,12.12424,1.21332,12.18479959,0.59424,0.17332,0.619,11.53,1.04,11.57680871,14.47768,1.19724,14.52709888,1.32768,0.38724,1.383,13.15,0.81,13.17492315,6.75,-0.37,6.760133135,6.75,-0.37,6.760133135
07/03/2021 16:00,7.04,0.46,7.055012403,7.04,0.46,7.055012403,12.24328,1.25304,12.30723423,0.59328,0.17304,0.618,11.65,1.08,11.69995299,14.2496,1.2978,14.30857732,1.3296,0.3878,1.385,12.92,0.91,12.95200757,6.69,-0.34,6.698634189,6.69,-0.34,6.698634189
07/03/2021 16:30,7.31,0.46,7.324459024,7.31,0.46,7.324459024,12.74424,1.21332,12.801867,0.59424,0.17332,0.619,12.15,1.04,12.19442906,14.26768,1.29724,14.32653218,1.32768,0.38724,1.383,12.94,0.91,12.97195822,6.87,-0.3,6.876547099,6.87,-0.3,6.876547099
07/03/2021 17:00,7.53,0.46,7.544037381,7.53,0.46,7.544037381,13.15328,1.16304,13.20459908,0.59328,0.17304,0.618,12.56,0.99,12.59895631,14.67152,1.27836,14.72710777,1.33152,0.38836,1.387,13.34,0.89,13.36965594,7.16,0,7.16,7.16,0,7.16
07/03/2021 17:30,7.73,0.5,7.746153884,7.73,0.5,7.746153884,13.77424,1.13332,13.82078514,0.59424,0.17332,0.619,13.18,0.96,13.21491582,15.43056,1.25808,15.48176176,1.33056,0.38808,1.386,14.1,0.87,14.12681493,7.48,0.28,7.485238807,7.48,0.28,7.485238807
07/03/2021 18:00,7.76,0.5,7.776091563,7.76,0.5,7.776091563,14.05424,1.13332,14.09986086,0.59424,0.17332,0.619,13.46,0.96,13.49419134,15.62344,1.27892,15.67569819,1.33344,0.38892,1.389,14.29,0.89,14.31768836,7.6,0.3,7.605918748,7.6,0.3,7.605918748
07/03/2021 18:30,8.02,0.44,8.032060757,8.02,0.44,8.032060757,14.78272,0.83996,14.8065642,0.58272,0.16996,0.607,14.2,0.67,14.21579755,15.45248,1.07864,15.49008077,1.33248,0.38864,1.388,14.12,0.69,14.13684901,8.04,-0.22,8.043009387,8.04,-0.22,8.043009387
07/03/2021 19:00,8.12,0.39,8.129360368,8.12,0.39,8.129360368,14.67792,0.71856,14.69549809,0.57792,0.16856,0.602,14.1,0.55,14.11072287,15.42152,0.96836,15.45189309,1.33152,0.38836,1.387,14.09,0.58,14.10193249,8.23,-0.42,8.240709921,8.23,-0.42,8.240709921
07/03/2021 19:30,7.98,0.43,7.991576816,7.98,0.43,7.991576816,14.35504,0.71772,14.372971,0.57504,0.16772,0.599,13.78,0.55,13.79097168,15.13248,0.96864,15.16344995,1.33248,0.38864,1.388,13.8,0.58,13.81218303,7.93,-0.49,7.945124291,7.93,-0.49,7.945124291
07/03/2021 20:00,7.67,0.47,7.684386768,7.67,0.47,7.684386768,13.67696,0.65828,13.69279253,0.57696,0.16828,0.601,13.1,0.49,13.10916092,14.74152,0.90836,14.76947967,1.33152,0.38836,1.387,13.41,0.52,13.42007824,7.6,-0.32,7.606733859,7.6,-0.32,7.606733859
07/03/2021 20:30,7.3,0.47,7.31511449,7.3,0.47,7.31511449,13.09464,0.97052,13.13055619,0.58464,0.17052,0.609,12.51,0.8,12.53555344,14.34248,0.90864,14.37123374,1.33248,0.38864,1.388,13.01,0.52,13.02038786,7.31,-0.32,7.317000752,7.31,-0.32,7.317000752
07/03/2021 21:00,7.05,0.5,7.067708257,7.05,0.5,7.067708257,12.416,0.918,12.44989076,0.576,0.168,0.6,11.84,0.75,11.86373044,13.8696,0.9478,13.90194695,1.3296,0.3878,1.385,12.54,0.56,12.55249776,7.03,-0.32,7.037279304,7.03,-0.32,7.037279304
07/03/2021 21:30,6.72,0.53,6.740867897,6.72,0.53,6.740867897,11.826,0.918,11.86157662,0.576,0.168,0.6,11.25,0.75,11.27497228,13.17056,0.99808,13.20832368,1.33056,0.38808,1.386,11.84,0.61,11.85570327,6.59,-0.35,6.59928784,6.59,-0.35,6.59928784
07/03/2021 22:00,6.39,0.53,6.411941984,6.39,0.53,6.411941984,11.2008,1.0594,11.25078882,0.5808,0.1694,0.605,10.62,0.89,10.65722759,12.59864,0.99752,12.63806852,1.32864,0.38752,1.384,11.27,0.61,11.28649636,6.19,-0.38,6.201653005,6.19,-0.38,6.201653005
07/03/2021 22:30,5.99,0.56,6.016120012,5.99,0.56,6.016120012,10.37232,1.21276,10.44297893,0.59232,0.17276,0.617,9.78,1.04,9.835141077,11.78248,1.10864,11.83452228,1.33248,0.38864,1.388,10.45,0.72,10.47477446,5.87,-0.36,5.881028822,5.87,-0.36,5.881028822
07/03/2021 23:00,5.44,0.6,5.472988215,5.44,0.6,5.472988215,9.626,1.098,9.688419892,0.576,0.168,0.6,9.05,0.93,9.09765904,10.96152,1.21836,11.0290218,1.33152,0.38836,1.387,9.63,0.83,9.665702251,5.51,-0.36,5.521747912,5.51,-0.36,5.521747912
07/03/2021 23:30,5.06,0.6,5.09544895,5.06,0.6,5.09544895,8.85176,1.18968,8.931348924,0.58176,0.16968,0.606,8.27,1.02,8.33266464,10.18248,1.39864,10.27808799,1.33248,0.38864,1.388,8.85,1.01,8.907446323,5.16,-0.36,5.172542895,5.16,-0.36,5.172542895
08/03/2021 00:00,4.85,0.6,4.886972478,4.85,0.6,4.886972478,8.32328,1.30304,8.42466042,0.59328,0.17304,0.618,7.73,1.13,7.812157192,9.8644,1.3392,9.954890456,1.3344,0.3892,1.39,8.53,0.95,8.582738491,4.96,0,4.96,4.96,0,4.96
08/03/2021 00:30,4.81,0.61,4.848525549,4.81,0.61,4.848525549,9.02424,1.30332,9.11786985,0.59424,0.17332,0.619,8.43,1.13,8.505398286,9.76344,1.33892,9.854819501,1.33344,0.38892,1.389,8.43,0.95,8.483360183,5.07,0,5.07,5.07,0,5.07
08/03/2021 01:00,5.07,0.61,5.106564403,5.07,0.61,5.106564403,9.98424,1.23332,10.06012558,0.59424,0.17332,0.619,9.39,1.06,9.449640205,10.1844,1.2192,10.25711714,1.3344,0.3892,1.39,8.85,0.83,8.888835694,5.89,-0.22,5.894107227,5.89,-0.22,5.894107227
08/03/2021 01:30,5.07,0.61,5.106564403,5.07,0.61,5.106564403,10.04328,1.21304,10.11627101,0.59328,0.17304,0.618,9.45,1.04,9.507055275,10.11152,1.21836,10.18465698,1.33152,0.38836,1.387,8.78,0.83,8.819143949,5.89,-0.22,5.894107227,5.89,-0.22,5.894107227
08/03/2021 02:00,4.89,0.61,4.927900161,4.89,0.61,4.927900161,9.74328,1.21304,9.818501474,0.59328,0.17304,0.618,9.15,1.04,9.20891416,10.02344,1.21892,10.09728258,1.33344,0.38892,1.389,8.69,0.83,8.729547526,5.69,-0.22,5.694251487,5.69,-0.22,5.694251487
08/03/2021 02:30,4.81,0.61,4.848525549,4.81,0.61,4.848525549,9.53424,1.26332,9.617572968,0.59424,0.17332,0.619,8.94,1.09,9.006203418,9.92056,1.21808,9.99506026,1.33056,0.38808,1.386,8.59,0.83,8.630005794,5.52,-0.22,5.524382318,5.52,-0.22,5.524382318
08/03/2021 03:00,4.74,0.61,4.779089872,4.74,0.61,4.779089872,9.42328,1.20304,9.499763744,0.59328,0.17304,0.618,8.83,1.03,8.88987064,9.77248,1.25864,9.85319948,1.33248,0.38864,1.388,8.44,0.87,8.484721563,5.38,-0.22,5.384496262,5.38,-0.22,5.384496262
08/03/2021 03:30,4.67,0.61,4.709670901,4.67,0.61,4.709670901,9.16232,1.20276,9.24092741,0.59232,0.17276,0.617,8.57,1.03,8.631674229,9.33152,1.44836,9.443252205,1.33152,0.38836,1.387,8,1.06,8.069919454,5.2,-0.28,5.207533005,5.2,-0.28,5.207533005
08/03/2021 04:00,4.57,0.61,4.610531423,4.57,0.61,4.610531423,8.93328,1.20304,9.013922387,0.59328,0.17304,0.618,8.34,1.03,8.403362422,9.44152,1.27836,9.52767045,1.33152,0.38836,1.387,8.11,0.89,8.15868862,5.01,-0.34,5.021523673,5.01,-0.34,5.021523673
08/03/2021 04:30,4.69,0.49,4.715527542,4.69,0.49,4.715527542,8.66328,1.26304,8.754866669,0.59328,0.17304,0.618,8.07,1.09,8.143279438,9.29344,1.33892,9.389394752,1.33344,0.38892,1.389,7.96,0.95,8.016489257,4.89,-0.34,4.90180579,4.89,-0.34,4.90180579
08/03/2021 05:00,4.86,0.39,4.875623037,4.86,0.39,4.875623037,8.48328,1.26304,8.576789003,0.59328,0.17304,0.618,7.89,1.09,7.964935656,9.40248,1.23864,9.483715474,1.33248,0.38864,1.388,8.07,0.85,8.114641089,4.99,-0.4,5.006006392,4.99,-0.4,5.006006392
08/03/2021 05:30,5.15,0.33,5.160561985,5.15,0.33,5.160561985,8.63424,1.26332,8.726172002,0.59424,0.17332,0.619,8.04,1.09,8.113550394,9.77536,1.23948,9.853627444,1.33536,0.38948,1.391,8.44,0.85,8.482694147,5.35,-0.35,5.361436375,5.35,-0.35,5.361436375
08/03/2021 06:00,5.51,0.27,5.516611279,5.51,0.27,5.516611279,9.03328,1.15304,9.106571737,0.59328,0.17304,0.618,8.44,0.98,8.496705244,10.43536,1.18948,10.50293297,1.33536,0.38948,1.391,9.1,0.8,9.135097153,5.87,-0.35,5.880425155,5.87,-0.35,5.880425155
08/03/2021 06:30,6.18,0.01,6.180008091,6.18,0.01,6.180008091,10.00424,1.03332,10.05746331,0.59424,0.17332,0.619,9.41,0.86,9.449216899,11.75728,0.95004,11.79560126,1.33728,0.39004,1.393,10.42,0.56,10.43503713,6.96,-0.7,6.99511258,6.96,-0.7,6.99511258
08/03/2021 07:00,6.76,-0.14,6.761449549,6.76,-0.14,6.761449549,10.70136,1.19248,10.76759557,0.59136,0.17248,0.616,10.11,1.02,10.16132373,13.38536,0.83948,13.4116587,1.33536,0.38948,1.391,12.05,0.45,12.05839956,7.27,-0.64,7.298116195,7.27,-0.64,7.298116195
08/03/2021 07:30,7.76,-0.38,7.769298553,7.76,-0.38,7.769298553,11.4208,0.9394,11.45936931,0.5808,0.1694,0.605,10.84,0.77,10.86731338,15.09824,-0.11968,15.09871433,1.33824,0.39032,1.394,13.76,-0.51,13.76944806,8.13,-0.84,8.173279635,8.13,-0.84,8.173279635
08/03/2021 08:00,8.41,-0.54,8.427318672,8.41,-0.54,8.427318672,11.69328,0.94304,11.73124553,0.59328,0.17304,0.618,11.1,0.77,11.12667515,16.00632,-0.38024,16.01083578,1.33632,0.38976,1.392,14.67,-0.77,14.69019401,8.77,-0.98,8.824584976,8.77,-0.98,8.824584976
08/03/2021 08:30,8.85,-0.72,8.879239832,8.85,-0.72,8.879239832,11.97136,0.87248,12.00311133,0.59136,0.17248,0.616,11.38,0.7,11.40150867,17.18536,-0.77052,17.20262478,1.33536,0.38948,1.391,15.85,-1.16,15.89239126,9.61,-1.09,9.671618272,9.61,-1.09,9.671618272
08/03/2021 09:00,9.23,-0.89,9.272809714,9.23,-0.89,9.272809714,12.25176,0.69968,12.27172258,0.58176,0.16968,0.606,11.67,0.53,11.68202893,17.74728,-1.01996,17.77656507,1.33728,0.39004,1.393,16.41,-1.41,16.47046447,10.03,-1.26,10.10883277,10.03,-1.26,10.10883277
08/03/2021 09:30,9.54,-1.02,9.594373351,9.54,-1.02,9.594373351,12.68328,0.70304,12.70274997,0.59328,0.17304,0.618,12.09,0.53,12.10161146,18.38536,-1.08052,18.41708407,1.33536,0.38948,1.391,17.05,-1.47,17.11325217,10.32,-1.21,10.39069295,10.32,-1.21,10.39069295
08/03/2021 10:00,9.61,-1.02,9.663979512,9.61,-1.02,9.663979512,13.07232,0.67276,13.08962017,0.59232,0.17276,0.617,12.48,0.5,12.49001201,18.75728,-1.01996,18.78499059,1.33728,0.39004,1.393,17.42,-1.41,17.47697056,10.39,-1.23,10.46255227,10.39,-1.23,10.46255227
08/03/2021 10:30,14,-0.87,14.0270061,14,-0.87,14.0270061,8.73328,0.67304,8.759175897,0.59328,0.17304,0.618,8.14,0.5,8.155341808,18.8844,-1.0108,18.91143252,1.3344,0.3892,1.39,17.55,-1.4,17.6057519,10.71,-1.12,10.76840285,10.71,-1.12,10.76840285
08/03/2021 11:00,14.07,-0.98,14.10408806,14.07,-0.98,14.10408806,8.74232,0.67276,8.768167711,0.59232,0.17276,0.617,8.15,0.5,8.165323019,18.63632,-0.89024,18.65757086,1.33632,0.38976,1.392,17.3,-1.28,17.34728797,10.69,-1.27,10.76517534,10.69,-1.27,10.76517534
08/03/2021 11:30,14.33,-1.23,14.38269099,14.33,-1.23,14.38269099,8.9056,0.6308,8.92791241,0.5856,0.1708,0.61,8.32,0.46,8.332706643,18.85536,-1.08052,18.88629461,1.33536,0.38948,1.391,17.52,-1.47,17.58156136,10.54,-1.29,10.61864869,10.54,-1.29,10.61864869
08/03/2021 12:00,14.22,-1.25,14.2748345,14.22,-1.25,14.2748345,8.94176,0.64968,8.96533078,0.58176,0.16968,0.606,8.36,0.48,8.373768566,19.0744,-1.1808,19.11091374,1.3344,0.3892,1.39,17.74,-1.57,17.80933744,10.77,-1.4,10.86061232,10.77,-1.4,10.86061232
08/03/2021 12:30,14.11,-1.18,14.15925492,14.11,-1.18,14.15925492,8.79792,0.64856,8.821792698,0.57792,0.16856,0.602,8.22,0.48,8.234002672,18.79536,-1.07052,18.82582191,1.33536,0.38948,1.391,17.46,-1.46,17.52093605,10.67,-1.4,10.76145436,10.67,-1.4,10.76145436
08/03/2021 13:00,13.86,-1.23,13.91447088,13.86,-1.23,13.91447088,8.486,0.678,8.51304176,0.576,0.168,0.6,7.91,0.51,7.926424162,18.56152,-1.02164,18.58961465,1.33152,0.38836,1.387,17.23,-1.41,17.28759671,10.27,-1.36,10.35965733,10.27,-1.36,10.35965733
08/03/2021 13:30,13.74,-0.91,13.77010167,13.74,-0.91,13.77010167,8.5756,0.6708,8.601795626,0.5856,0.1708,0.61,7.99,0.5,8.005629269,18.46248,-0.88136,18.48350517,1.33248,0.38864,1.388,17.13,-1.27,17.17701371,10.05,-1.31,10.1350185,10.05,-1.31,10.1350185
08/03/2021 14:00,13.74,-0.91,13.77010167,13.74,-0.91,13.77010167,8.53328,0.69304,8.561376758,0.59328,0.17304,0.618,7.94,0.52,7.957009488,18.66152,-1.12164,18.69519738,1.33152,0.38836,1.387,17.33,-1.51,17.39566038,10.38,-1.44,10.47940838,10.38,-1.44,10.47940838
08/03/2021 14:30,13.59,-0.86,13.617184,13.59,-0.86,13.617184,8.42232,0.71276,8.452425746,0.59232,0.17276,0.617,7.83,0.54,7.848598601,17.58728,-0.87996,17.60928015,1.33728,0.39004,1.393,16.25,-1.27,16.29955214,10.31,-1.49,10.41711092,10.31,-1.49,10.41711092
08/03/2021 15:00,13.6,-0.9,13.62974688,13.6,-0.9,13.62974688,8.28328,0.71304,8.313913254,0.59328,0.17304,0.618,7.69,0.54,7.708936373,16.82304,-0.60828,16.83403337,1.34304,0.39172,1.399,15.48,-1,15.51226611,9.86,-1.49,9.971945648,9.86,-1.49,9.971945648
08/03/2021 15:30,13.31,-0.85,13.33711363,13.31,-0.85,13.33711363,8.26136,0.71248,8.292026097,0.59136,0.17248,0.616,7.67,0.54,7.688985629,17.06496,-0.57772,17.07473631,1.34496,0.39228,1.401,15.72,-0.97,15.74989841,9.86,-1.51,9.974953634,9.86,-1.51,9.974953634
08/03/2021 16:00,13.57,-0.83,13.5953595,13.57,-0.83,13.5953595,8.64328,0.71304,8.672641766,0.59328,0.17304,0.618,8.05,0.54,8.068091472,17.164,-0.488,17.17093591,1.344,0.392,1.4,15.82,-0.88,15.84445644,9.58,-1.25,9.661205929,9.58,-1.25,9.661205929
08/03/2021 16:30,13.72,-0.74,13.73994178,13.72,-0.74,13.73994178,9.13656,0.73108,9.16576274,0.58656,0.17108,0.611,8.55,0.56,8.568319555,17.66304,-0.38828,17.66730719,1.34304,0.39172,1.399,16.32,-0.78,16.33862907,9.51,-1.11,9.574560042,9.51,-1.11,9.574560042
08/03/2021 17:00,13.78,-0.61,13.79349484,13.78,-0.61,13.79349484,9.6708,0.6894,9.695341407,0.5808,0.1694,0.605,9.09,0.52,9.104861339,17.88304,-0.27828,17.88520504,1.34304,0.39172,1.399,16.54,-0.67,16.55356457,9.19,-1.01,9.245333958,9.19,-1.01,9.245333958
08/03/2021 17:30,13.61,-0.46,13.61777148,13.61,-0.46,13.61777148,10.04656,0.69108,10.07030086,0.58656,0.17108,0.611,9.46,0.52,9.474280975,17.27208,0.15144,17.27274389,1.34208,0.39144,1.398,15.93,-0.24,15.93180781,8.67,-0.78,8.705015796,8.67,-0.78,8.705015796
08/03/2021 18:00,13.29,-0.03,13.29003386,13.29,-0.03,13.29003386,10.23368,0.66024,10.25495603,0.58368,0.17024,0.608,9.65,0.49,9.662432406,16.90496,0.79228,16.9235156,1.34496,0.39228,1.401,15.56,0.4,15.56514054,8.47,-0.7,8.498876396,8.47,-0.7,8.498876396
08/03/2021 18:30,13.32,0.41,13.32630857,13.32,0.41,13.32630857,10.67232,0.66276,10.69287917,0.59232,0.17276,0.617,10.08,0.49,10.09190269,16.25496,0.61228,16.26648737,1.34496,0.39228,1.401,14.91,0.22,14.91162298,8.59,-0.61,8.611631669,8.59,-0.61,8.611631669
08/03/2021 19:00,13.4,-0.39,13.40567417,13.4,-0.39,13.40567417,10.78136,0.39248,10.78850147,0.59136,0.17248,0.616,10.19,0.22,10.1923746,16.08592,0.57256,16.09610659,1.34592,0.39256,1.402,14.74,0.18,14.74109901,8.65,-0.69,8.677476592,8.65,-0.69,8.677476592
08/03/2021 19:30,13.01,0.37,13.01526027,13.01,0.37,13.01526027,10.33944,0.60192,10.35694584,0.58944,0.17192,0.614,9.75,0.43,9.759477445,15.754,0.742,15.7714641,1.344,0.392,1.4,14.41,0.35,14.41424989,8.38,-0.69,8.408358936,8.38,-0.69,8.408358936
08/03/2021 20:00,12.52,0.37,12.52546606,12.52,0.37,12.52546606,9.7608,0.5994,9.779186929,0.5808,0.1694,0.605,9.18,0.43,9.190065288,15.41592,0.09256,15.41619787,1.34592,0.39256,1.402,14.07,-0.3,14.07319793,8.09,-0.75,8.124690763,8.09,-0.75,8.124690763
08/03/2021 20:30,11.96,0.37,11.96572188,11.96,0.37,11.96572188,9.506,0.638,9.52738579,0.576,0.168,0.6,8.93,0.47,8.942359868,14.904,0.092,14.90428395,1.344,0.392,1.4,13.56,-0.3,13.56331818,7.87,-0.75,7.905656203,7.87,-0.75,7.905656203
08/03/2021 21:00,11.2,0.52,11.21206493,11.2,0.52,11.21206493,9.2004,0.6422,9.222785967,0.5904,0.1722,0.615,8.61,0.47,8.622818565,14.32688,0.41284,14.33282692,1.34688,0.39284,1.403,12.98,0.02,12.98001541,7.34,-0.48,7.355678079,7.34,-0.48,7.355678079
08/03/2021 21:30,10.6,0.63,10.61870519,10.6,0.63,10.61870519,8.72424,0.71332,8.753353015,0.59424,0.17332,0.619,8.13,0.54,8.147913843,13.70592,0.78256,13.72824254,1.34592,0.39256,1.402,12.36,0.39,12.36615138,6.89,-0.46,6.905338515,6.89,-0.46,6.905338515
08/03/2021 22:00,9.96,0.71,9.985274157,9.96,0.71,9.985274157,7.90424,0.76332,7.941011737,0.59424,0.17332,0.619,7.31,0.59,7.333771199,12.694,0.872,12.72391528,1.344,0.392,1.4,11.35,0.48,11.36014525,6.51,-0.43,6.524185773,6.51,-0.43,6.524185773
08/03/2021 22:30,9.15,0.79,9.184040505,9.15,0.79,9.184040505,7.43232,0.80276,7.475547084,0.59232,0.17276,0.617,6.84,0.63,6.868951885,12.19592,0.93256,12.2315221,1.34592,0.39256,1.402,10.85,0.54,10.86342948,6,-0.36,6.010790297,6,-0.36,6.010790297
08/03/2021 23:00,8.53,0.82,8.569323194,8.53,0.82,8.569323194,6.99136,0.78248,7.035011699,0.59136,0.17248,0.616,6.4,0.61,6.429004589,11.434,0.972,11.4752403,1.344,0.392,1.4,10.09,0.58,10.10665622,5.59,-0.39,5.603588136,5.59,-0.39,5.603588136
08/03/2021 23:30,7.99,0.82,8.03196738,7.99,0.82,8.03196738,6.41136,0.78248,6.458932729,0.59136,0.17248,0.616,5.82,0.61,5.85188004,10.714,1.142,10.77469071,1.344,0.392,1.4,9.37,0.75,9.399968085,5.27,-0.45,5.28917763,5.27,-0.45,5.28917763
09/03/2021 00:00,7.55,0.8,7.592265801,7.55,0.8,7.592265801,6.02232,0.80276,6.075587363,0.59232,0.17276,0.617,5.43,0.63,5.466424791,10.38112,1.12116,10.44148707,1.34112,0.39116,1.397,9.04,0.73,9.069426663,5.05,-0.49,5.073716586,5.05,-0.49,5.073716586
09/03/2021 00:30,7.61,0.8,7.651934396,7.61,0.8,7.651934396,6.61328,0.80304,6.661857519,0.59328,0.17304,0.618,6.02,0.63,6.05287535,10.29496,1.12228,10.35595065,1.34496,0.39228,1.401,8.95,0.73,8.979721599,5.22,-0.49,5.242947644,5.22,-0.49,5.242947644
09/03/2021 01:00,8.02,0.8,8.059801486,8.02,0.8,8.059801486,7.47328,0.74304,7.510127988,0.59328,0.17304,0.618,6.88,0.57,6.903571539,10.40592,1.07256,10.46104947,1.34592,0.39256,1.402,9.06,0.68,9.085482926,5.97,-0.33,5.979113647,5.97,-0.33,5.979113647
09/03/2021 01:30,7.9,0.8,7.940403012,7.9,0.8,7.940403012,7.62232,0.74276,7.658423767,0.59232,0.17276,0.617,7.03,0.57,7.053070253,10.43784,1.05312,10.49083246,1.34784,0.39312,1.404,9.09,0.66,9.1139289,5.94,-0.25,5.945258615,5.94,-0.25,5.945258615
09/03/2021 02:00,7.69,0.8,7.731500501,7.69,0.8,7.731500501,7.41232,0.74276,7.449441603,0.59232,0.17276,0.617,6.82,0.57,6.843778196,10.28784,1.05312,10.34160111,1.34784,0.39312,1.404,8.94,0.66,8.964329311,5.84,-0.37,5.851709152,5.84,-0.37,5.851709152
09/03/2021 02:30,7.62,0.78,7.65981723,7.62,0.78,7.65981723,7.26232,0.77276,7.303317726,0.59232,0.17276,0.617,6.67,0.6,6.696932133,10.06592,1.05256,10.12080175,1.34592,0.39256,1.402,8.72,0.66,8.744941395,5.66,-0.29,5.667424459,5.66,-0.29,5.667424459
09/03/2021 03:00,7.5,0.78,7.540450915,7.5,0.78,7.540450915,7.21136,0.73248,7.248464665,0.59136,0.17248,0.616,6.62,0.56,6.643643579,9.87784,1.08312,9.937045436,1.34784,0.39312,1.404,8.53,0.69,8.557861883,5.53,-0.41,5.545178086,5.53,-0.41,5.545178086
09/03/2021 03:30,7.33,0.78,7.371383859,7.33,0.78,7.371383859,6.97232,0.75276,7.012837785,0.59232,0.17276,0.617,6.38,0.58,6.40630939,9.55592,1.27256,9.640280909,1.34592,0.39256,1.402,8.21,0.88,8.25702731,5.28,-0.45,5.29914144,5.28,-0.45,5.29914144
09/03/2021 04:00,7.22,0.78,7.262010741,7.22,0.78,7.262010741,6.73136,0.75248,6.773288241,0.59136,0.17248,0.616,6.14,0.58,6.167333297,9.65688,1.11284,9.720789279,1.34688,0.39284,1.403,8.31,0.72,8.341133017,5.07,-0.47,5.091738406,5.07,-0.47,5.091738406
09/03/2021 04:30,7.27,0.75,7.308583994,7.27,0.75,7.308583994,6.51328,0.78304,6.560180485,0.59328,0.17304,0.618,5.92,0.61,5.951344386,9.63496,1.11228,9.698949479,1.34496,0.39228,1.401,8.29,0.72,8.321207845,4.98,-0.5,5.005037462,4.98,-0.5,5.005037462
09/03/2021 05:00,7.37,0.71,7.404120474,7.37,0.71,7.404120474,6.34232,0.78276,6.390441002,0.59232,0.17276,0.617,5.75,0.61,5.782265992,9.67688,1.07284,9.736169277,1.34688,0.39284,1.403,8.33,0.68,8.357709016,5.18,-0.58,5.212369902,5.18,-0.58,5.212369902
09/03/2021 05:30,7.76,0.61,7.783938592,7.76,0.61,7.783938592,6.29424,0.78332,6.34279492,0.59424,0.17332,0.619,5.7,0.61,5.732547427,9.99976,1.02368,10.05202073,1.34976,0.39368,1.406,8.65,0.63,8.672911852,5.49,-0.58,5.520552509,5.49,-0.58,5.520552509
09/03/2021 06:00,8.33,0.51,8.345597642,8.33,0.51,8.345597642,6.36424,0.78332,6.412264888,0.59424,0.17332,0.619,5.77,0.61,5.802154772,10.62976,0.96368,10.67335359,1.34976,0.39368,1.406,9.28,0.57,9.297488908,6.02,-0.56,6.045990407,6.02,-0.56,6.045990407
09/03/2021 06:30,9.45,0.32,9.455416437,9.45,0.32,9.455416437,6.89328,0.78304,6.937612039,0.59328,0.17304,0.618,6.3,0.61,6.329462852,12.22168,0.94424,12.25810145,1.35168,0.39424,1.408,10.87,0.55,10.88390555,6.78,-0.69,6.815020176,6.78,-0.69,6.815020176
09/03/2021 07:00,10.43,0.11,10.43058004,10.43,0.11,10.43058004,7.24424,0.84332,7.293161304,0.59424,0.17332,0.619,6.65,0.67,6.683666658,13.58264,0.85452,13.60949352,1.35264,0.39452,1.409,12.23,0.46,12.2386478,7.33,-0.5,7.347033415,7.33,-0.5,7.347033415
09/03/2021 07:30,11.63,-0.45,11.63870268,11.63,-0.45,11.63870268,7.65424,0.82332,7.698392417,0.59424,0.17332,0.619,7.06,0.65,7.089858955,15.48552,-0.17464,15.48650473,1.35552,0.39536,1.412,14.13,-0.57,14.14149214,8.63,-0.76,8.663400025,8.63,-0.76,8.663400025
09/03/2021 08:00,12.39,-0.71,12.41032635,12.39,-0.71,12.41032635,7.95328,0.74304,7.987914071,0.59328,0.17304,0.618,7.36,0.57,7.382039014,17.23264,-0.69548,17.24666848,1.35264,0.39452,1.409,15.88,-1.09,15.91736473,9.1,-0.94,9.148420629,9.1,-0.94,9.148420629
09/03/2021 08:30,12.93,-0.92,12.96268876,12.93,-0.92,12.96268876,8.08424,0.74332,8.118341025,0.59424,0.17332,0.619,7.49,0.57,7.511657607,17.81264,-0.87548,17.83414167,1.35264,0.39452,1.409,16.46,-1.27,16.50892183,9.64,-1.21,9.715642027,9.64,-1.21,9.715642027
09/03/2021 09:00,13.26,-0.99,13.29690566,13.26,-0.99,13.29690566,8.08424,0.67332,8.112231271,0.59424,0.17332,0.619,7.49,0.5,7.506670367,18.06072,-1.00604,18.08871812,1.35072,0.39396,1.407,16.71,-1.4,16.76854496,10.23,-1.27,10.30853045,10.23,-1.27,10.30853045
09/03/2021 09:30,13.54,-1.03,13.57912,13.54,-1.03,13.57912,8.19328,0.67304,8.220877082,0.59328,0.17304,0.618,7.6,0.5,7.61642961,18.59496,-1.11772,18.62852209,1.34496,0.39228,1.401,17.25,-1.51,17.31596373,10.52,-1.54,10.63212114,10.52,-1.54,10.63212114
09/03/2021 10:00,13.73,-1.27,13.78861124,13.73,-1.27,13.78861124,8.23792,0.66856,8.26500444,0.57792,0.16856,0.602,7.66,0.5,7.676301193,18.51496,-1.08772,18.54688326,1.34496,0.39228,1.401,17.17,-1.48,17.23366763,10.47,-1.69,10.60551743,10.47,-1.69,10.60551743
09/03/2021 10:30,13.64,-1.34,13.70566306,13.64,-1.34,13.70566306,8.09408,0.66744,8.121552019,0.57408,0.16744,0.598,7.52,0.5,7.53660401,18.19496,-1.06772,18.22626115,1.34496,0.39228,1.401,16.85,-1.46,16.91313395,10.28,-1.23,10.35332314,10.28,-1.23,10.35332314
09/03/2021 11:00,13.66,-1.44,13.73569074,13.66,-1.44,13.73569074,7.91504,0.66772,7.943154801,0.57504,0.16772,0.599,7.34,0.5,7.357010262,17.95592,-1.08744,17.98881844,1.34592,0.39256,1.402,16.61,-1.48,16.67580583,10.38,-1.38,10.47133229,10.38,-1.38,10.47133229
09/03/2021 11:30,13.44,-1.41,13.51375965,13.44,-1.41,13.51375965,7.86792,0.66856,7.896273653,0.57792,0.16856,0.602,7.29,0.5,7.307126658,18.074,-1.238,18.11634952,1.344,0.392,1.4,16.73,-1.63,16.80921771,10.12,-1.41,10.21775416,10.12,-1.41,10.21775416
09/03/2021 12:00,13.44,-1.37,13.5096447,13.44,-1.37,13.5096447,7.92696,0.68828,7.95678479,0.57696,0.16828,0.601,7.35,0.52,7.368371598,17.96496,-1.20772,18.00550958,1.34496,0.39228,1.401,16.62,-1.6,16.69683802,10.07,-1.5,10.18110505,10.07,-1.5,10.18110505
09/03/2021 12:30,13.58,-1.37,13.64893036,13.58,-1.37,13.64893036,8.206,0.688,8.234790829,0.576,0.168,0.6,7.63,0.52,7.647699,18.02496,-1.09772,18.05835464,1.34496,0.39228,1.401,16.68,-1.49,16.74641753,10.33,-1.5,10.43833799,10.33,-1.5,10.43833799
09/03/2021 13:00,13.4,-1.43,13.47608623,13.4,-1.43,13.47608623,8.076,0.688,8.105252618,0.576,0.168,0.6,7.5,0.52,7.518005055,17.71304,-1.04828,17.74403215,1.34304,0.39172,1.399,16.37,-1.44,16.43321332,10.14,-1.44,10.24173813,10.14,-1.44,10.24173813
09/03/2021 13:30,13.25,-0.81,13.2747354,13.25,-0.81,13.2747354,8.24136,0.68248,8.26957034,0.59136,0.17248,0.616,7.65,0.51,7.666981153,17.71496,-0.98772,17.74247442,1.34496,0.39228,1.401,16.37,-1.38,16.4280644,9.91,-1.28,9.992322052,9.91,-1.28,9.992322052
09/03/2021 14:00,13.01,-0.85,13.03773753,13.01,-0.85,13.03773753,8.12328,0.69304,8.152789854,0.59328,0.17304,0.618,7.53,0.52,7.547933492,17.51304,-1.04828,17.54438546,1.34304,0.39172,1.399,16.17,-1.44,16.23399212,10.06,-1.42,10.15972441,10.06,-1.42,10.15972441
09/03/2021 14:30,12.83,-0.81,12.85554355,12.83,-0.81,12.85554355,7.94328,0.73304,7.97703233,0.59328,0.17304,0.618,7.35,0.56,7.371302463,17.31496,-1.01772,17.34484344,1.34496,0.39228,1.401,15.97,-1.41,16.032124,9.82,-1.49,9.932396488,9.82,-1.49,9.932396488
09/03/2021 15:00,12.63,-0.76,12.65284553,12.63,-0.76,12.65284553,7.84136,0.73248,7.875497038,0.59136,0.17248,0.616,7.25,0.56,7.271595423,16.90112,-0.79884,16.91998826,1.34112,0.39116,1.397,15.56,-1.19,15.60543815,9.5,-1.43,9.607023472,9.5,-1.43,9.607023472
09/03/2021 15:30,12.63,-0.65,12.64671499,12.63,-0.65,12.64671499,7.96232,0.73276,7.995966296,0.59232,0.17276,0.617,7.37,0.56,7.391244821,16.93304,-0.69828,16.94743162,1.34304,0.39172,1.399,15.59,-1.09,15.6280581,9.23,-1.31,9.322499665,9.23,-1.31,9.322499665
09/03/2021 16:00,12.78,-0.6,12.79407675,12.78,-0.6,12.79407675,8.36328,0.73304,8.395343948,0.59328,0.17304,0.618,7.77,0.56,7.790154042,17.11304,-0.56828,17.12247296,1.34304,0.39172,1.399,15.77,-0.96,15.79919302,9.22,-1.11,9.286576334,9.22,-1.11,9.286576334
09/03/2021 16:30,13.2,-0.52,13.21023845,13.2,-0.52,13.21023845,9.02232,0.71276,9.0504301,0.59232,0.17276,0.617,8.43,0.54,8.447277668,17.684,-0.438,17.68942339,1.344,0.392,1.4,16.34,-0.83,16.36106659,9.22,-0.96,9.26984358,9.22,-0.96,9.26984358
09/03/2021 17:00,13.26,-0.38,13.26544383,13.26,-0.38,13.26544383,9.60328,0.68304,9.627540205,0.59328,0.17304,0.618,9.01,0.51,9.024422419,17.66496,-0.19772,17.66606648,1.34496,0.39228,1.401,16.32,-0.59,16.33066135,8.96,-0.72,8.988882022,8.96,-0.72,8.988882022
09/03/2021 17:30,13.26,-0.38,13.26544383,13.26,-0.38,13.26544383,10.04464,0.68052,10.06766608,0.58464,0.17052,0.609,9.46,0.51,9.473737383,17.434,0.012,17.43400413,1.344,0.392,1.4,16.09,-0.38,16.09448663,8.63,-0.49,8.643899583,8.63,-0.49,8.643899583
09/03/2021 18:00,13.19,-0.35,13.19464285,13.19,-0.35,13.19464285,10.426,0.648,10.44611794,0.576,0.168,0.6,9.85,0.48,9.861688496,16.65496,0.76228,16.67239525,1.34496,0.39228,1.401,15.31,0.37,15.31447028,8.35,-0.45,8.362116957,8.35,-0.45,8.362116957
09/03/2021 18:30,13.15,0.27,13.15277157,13.15,0.27,13.15277157,10.6304,0.6122,10.64801357,0.5904,0.1722,0.615,10.04,0.44,10.04963681,16.364,0.632,16.3761998,1.344,0.392,1.4,15.02,0.24,15.02191732,8.64,-0.56,8.658129128,8.64,-0.56,8.658129128
09/03/2021 19:00,13.2,-0.32,13.20387822,13.2,-0.32,13.20387822,10.59136,0.56248,10.60628542,0.59136,0.17248,0.616,10,0.39,10.00760211,15.96592,0.76256,15.98412022,1.34592,0.39256,1.402,14.62,0.37,14.62468119,8.75,-0.61,8.771237085,8.75,-0.61,8.771237085
09/03/2021 19:30,12.96,0.35,12.96472522,12.96,0.35,12.96472522,10.18944,0.56192,10.20492242,0.58944,0.17192,0.614,9.6,0.39,9.607918609,15.59304,0.76172,15.61163392,1.34304,0.39172,1.399,14.25,0.37,14.2548027,8.42,-0.73,8.45158565,8.42,-0.73,8.45158565
09/03/2021 20:00,12.45,0.37,12.45549678,12.45,0.37,12.45549678,9.90232,0.60276,9.920648215,0.59232,0.17276,0.617,9.31,0.43,9.319924892,15.34496,0.37228,15.34947523,1.34496,0.39228,1.401,14,-0.02,14.00001429,7.98,-0.66,8.007246718,7.98,-0.66,8.007246718
09/03/2021 20:30,11.94,0.43,11.94774037,11.94,0.43,11.94774037,9.61328,0.63304,9.634100477,0.59328,0.17304,0.618,9.02,0.46,9.031721873,14.694,0.772,14.71426587,1.344,0.392,1.4,13.35,0.38,13.35540714,7.75,-0.5,7.766112284,7.75,-0.5,7.766112284
09/03/2021 21:00,11.4,0.47,11.40968448,11.4,0.47,11.40968448,9.02328,0.67304,9.04834597,0.59328,0.17304,0.618,8.43,0.5,8.444814977,14.174,0.752,14.19393462,1.344,0.392,1.4,12.83,0.36,12.83504967,7.38,-0.53,7.39900669,7.38,-0.53,7.39900669
09/03/2021 21:30,10.61,0.57,10.6253,10.61,0.57,10.6253,8.54328,0.69304,8.571343979,0.59328,0.17304,0.618,7.95,0.52,7.966988139,13.594,0.792,13.61705181,1.344,0.392,1.4,12.25,0.4,12.25652887,6.87,-0.51,6.888904122,6.87,-0.51,6.888904122
09/03/2021 22:00,9.71,0.67,9.733087896,9.71,0.67,9.733087896,7.91328,0.75304,7.949029475,0.59328,0.17304,0.618,7.32,0.58,7.34294219,12.824,0.852,12.85227139,1.344,0.392,1.4,11.48,0.46,11.48921233,6.37,-0.22,6.373797926,6.37,-0.22,6.373797926
09/03/2021 22:30,9.11,0.64,9.132453121,9.11,0.64,9.132453121,7.38136,0.78248,7.422718532,0.59136,0.17248,0.616,6.79,0.61,6.817345524,12.074,0.982,12.11386809,1.344,0.392,1.4,10.73,0.59,10.74620863,6,-0.39,6.01266164,6,-0.39,6.01266164
09/03/2021 23:00,8.42,0.72,8.450727779,8.42,0.72,8.450727779,6.7204,0.8122,6.769301663,0.5904,0.1722,0.615,6.13,0.64,6.163318911,11.184,1.022,11.23059838,1.344,0.392,1.4,9.84,0.63,9.860147058,5.47,-0.28,5.477161674,5.47,-0.28,5.477161674
09/03/2021 23:30,7.92,0.72,7.952659932,7.92,0.72,7.952659932,6.2304,0.8122,6.283116504,0.5904,0.1722,0.615,5.64,0.64,5.676195909,10.40592,1.21256,10.47632917,1.34592,0.39256,1.402,9.06,0.82,9.097032483,5.12,-0.28,5.127650534,5.12,-0.28,5.127650534
10/03/2021 00:00,7.55,0.66,7.57879278,7.55,0.66,7.57879278,5.91136,0.81248,5.966933953,0.59136,0.17248,0.616,5.32,0.64,5.358357957,10.13208,1.14144,10.19617234,1.34208,0.39144,1.398,8.79,0.75,8.821938562,4.97,-0.32,4.980291156,4.97,-0.32,4.980291156
10/03/2021 00:30,7.54,0.77,7.579214999,7.54,0.77,7.579214999,6.56328,0.79304,6.611017834,0.59328,0.17304,0.618,5.97,0.62,6.002107963,10.084,1.142,10.148459,1.344,0.392,1.4,8.74,0.75,8.77212061,5.04,-0.32,5.050148513,5.04,-0.32,5.050148513
10/03/2021 01:00,7.95,0.74,7.984365974,7.95,0.74,7.984365974,7.49328,0.73304,7.529049927,0.59328,0.17304,0.618,6.9,0.56,6.922687339,10.32592,1.12256,10.38675911,1.34592,0.39256,1.402,8.98,0.73,9.009622634,5.77,0,5.77,5.77,0,5.77
10/03/2021 01:30,7.95,0.64,7.975719403,7.95,0.64,7.975719403,7.60136,0.73248,7.636569963,0.59136,0.17248,0.616,7.01,0.56,7.032332472,10.27592,1.06256,10.33070983,1.34592,0.39256,1.402,8.93,0.67,8.955099106,5.92,0,5.92,5.92,0,5.92
10/03/2021 02:00,7.72,0.66,7.748161072,7.72,0.66,7.748161072,7.4608,0.7094,7.49445028,0.5808,0.1694,0.605,6.88,0.54,6.901159323,10.15496,1.06228,10.2103698,1.34496,0.39228,1.401,8.81,0.67,8.83544,5.74,-0.27,5.746346665,5.74,-0.27,5.746346665
10/03/2021 02:30,7.47,0.76,7.50856178,7.47,0.76,7.50856178,7.36136,0.73248,7.397712349,0.59136,0.17248,0.616,6.77,0.56,6.793121521,10.15208,1.06144,10.20741805,1.34208,0.39144,1.398,8.81,0.67,8.83544,5.53,-0.27,5.536587397,5.53,-0.27,5.536587397
10/03/2021 03:00,7.38,0.72,7.415038773,7.38,0.72,7.415038773,7.2304,0.7322,7.267379239,0.5904,0.1722,0.615,6.64,0.56,6.663572615,9.924,1.092,9.983899038,1.344,0.392,1.4,8.58,0.7,8.60850742,5.45,-0.38,5.463231644,5.45,-0.38,5.463231644
10/03/2021 03:30,7.29,0.69,7.322581512,7.29,0.69,7.322581512,6.88232,0.77276,6.925567601,0.59232,0.17276,0.617,6.29,0.6,6.318552049,9.61112,1.23116,9.689653379,1.34112,0.39116,1.397,8.27,0.84,8.312550752,5.2,-0.42,5.216933965,5.2,-0.42,5.216933965
10/03/2021 04:00,7.06,0.72,7.096618913,7.06,0.72,7.096618913,6.63328,0.74304,6.674766812,0.59328,0.17304,0.618,6.04,0.57,6.066836078,9.71304,1.10172,9.775322655,1.34304,0.39172,1.399,8.37,0.71,8.400059524,4.98,-0.39,4.995247742,4.98,-0.39,4.995247742
10/03/2021 04:30,7.15,0.64,7.178586212,7.15,0.64,7.178586212,6.40232,0.77276,6.448787436,0.59232,0.17276,0.617,5.81,0.6,5.840898903,9.69016,1.10088,9.752493917,1.34016,0.39088,1.396,8.35,0.71,8.380131264,4.95,-0.46,4.97132779,4.95,-0.46,4.97132779
10/03/2021 05:00,7.28,0.61,7.305511618,7.28,0.61,7.305511618,6.23136,0.75248,6.276629159,0.59136,0.17248,0.616,5.64,0.58,5.669744262,9.60208,1.13144,9.668510578,1.34208,0.39144,1.398,8.26,0.74,8.293081454,5.27,-0.64,5.308719243,5.27,-0.64,5.308719243
10/03/2021 05:30,7.71,0.56,7.730310472,7.71,0.56,7.730310472,6.21232,0.75276,6.257760574,0.59232,0.17276,0.617,5.62,0.58,5.649849556,10.13304,1.02172,10.18442003,1.34304,0.39172,1.399,8.79,0.63,8.812547872,5.73,-0.68,5.770207969,5.73,-0.68,5.770207969
10/03/2021 06:00,8.31,0.44,8.321640463,8.31,0.44,8.321640463,6.26328,0.75304,6.308386925,0.59328,0.17304,0.618,5.67,0.58,5.699587704,10.75208,1.12144,10.8104048,1.34208,0.39144,1.398,9.41,0.73,9.438273147,6.19,-0.65,6.224034062,6.19,-0.65,6.224034062
10/03/2021 06:30,9.44,0.17,9.441530596,9.44,0.17,9.441530596,6.69136,0.75248,6.733537317,0.59136,0.17248,0.616,6.1,0.58,6.12751173,11.99784,0.87312,12.02956787,1.34784,0.39312,1.404,10.65,0.48,10.66081141,6.85,-0.65,6.880770306,6.85,-0.65,6.880770306
10/03/2021 07:00,10.41,0.2,10.41192105,10.41,0.2,10.41192105,7.09328,0.85304,7.144389295,0.59328,0.17304,0.618,6.5,0.68,6.535472439,12.72592,0.84256,12.75378168,1.34592,0.39256,1.402,11.38,0.45,11.38889371,7.27,-0.77,7.310663445,7.27,-0.77,7.310663445
10/03/2021 07:30,11.41,-0.36,11.41567782,11.41,-0.36,11.41567782,7.64232,0.81276,7.685416957,0.59232,0.17276,0.617,7.05,0.64,7.078990041,14.85784,-0.10688,14.85822442,1.34784,0.39312,1.404,13.51,-0.5,13.51924924,8.54,-1.06,8.605533104,8.54,-1.06,8.605533104
10/03/2021 08:00,12.33,-0.55,12.34226073,12.33,-0.55,12.34226073,7.85424,0.76332,7.891244731,0.59424,0.17332,0.619,7.26,0.59,7.283934376,16.32688,-0.41716,16.33220845,1.34688,0.39284,1.403,14.98,-0.81,15.00188322,8.9,-0.92,8.94742421,8.9,-0.92,8.94742421
10/03/2021 08:30,12.94,-0.64,12.95581723,12.94,-0.64,12.95581723,8.07328,0.74304,8.107401458,0.59328,0.17304,0.618,7.48,0.57,7.501686477,17.23784,-0.78688,17.25579056,1.34784,0.39312,1.404,15.89,-1.18,15.93375348,9.36,-1.24,9.441779493,9.36,-1.24,9.441779493
10/03/2021 09:00,13.43,-0.77,13.4520556,13.43,-0.77,13.4520556,8.07232,0.70276,8.102852695,0.59232,0.17276,0.617,7.48,0.53,7.49875323,17.78688,-1.08716,17.82007343,1.34688,0.39284,1.403,16.44,-1.48,16.50648357,9.74,-1.46,9.848817188,9.74,-1.46,9.848817188
10/03/2021 09:30,12.51,-1.01,12.55070516,12.51,-1.01,12.55070516,9.98328,0.70304,10.00800404,0.59328,0.17304,0.618,9.39,0.53,9.404945508,18.21592,-1.26744,18.25996018,1.34592,0.39256,1.402,16.87,-1.66,16.95147486,10.48,-1.46,10.58120976,10.48,-1.46,10.58120976
10/03/2021 10:00,9.61,-0.97,9.658830157,9.61,-0.97,9.658830157,12.78232,0.71276,12.80217682,0.59232,0.17276,0.617,12.19,0.54,12.20195476,18.21784,-1.16688,18.25517196,1.34784,0.39312,1.404,16.87,-1.56,16.9419745,10.79,-1.55,10.90076144,10.79,-1.55,10.90076144
10/03/2021 10:30,9.66,-0.92,9.70371063,9.66,-0.92,9.70371063,13.00136,0.71248,13.02086747,0.59136,0.17248,0.616,12.41,0.54,12.42174303,18.134,-1.048,18.16425776,1.344,0.392,1.4,16.79,-1.44,16.8516379,10.9,-1.52,11.00547137,10.9,-1.52,11.00547137
10/03/2021 11:00,9.68,-0.98,9.729480973,9.68,-0.98,9.729480973,13.26232,0.67276,13.27937264,0.59232,0.17276,0.617,12.67,0.5,12.67986199,18.15688,-1.13716,18.19245514,1.34688,0.39284,1.403,16.81,-1.53,16.87948459,11.02,-1.63,11.13989677,11.02,-1.63,11.13989677
10/03/2021 11:30,9.92,-1.02,9.97230164,9.92,-1.02,9.97230164,13.11328,0.67304,13.13054055,0.59328,0.17304,0.618,12.52,0.5,12.52998005,18.474,-1.338,18.52238969,1.344,0.392,1.4,17.13,-1.73,17.21713681,10.96,-1.75,11.09883327,10.96,-1.75,11.09883327
10/03/2021 12:00,9.92,-1,9.970275824,9.92,-1,9.970275824,13.14328,0.70304,13.16206953,0.59328,0.17304,0.618,12.55,0.53,12.56118625,18.65688,-1.37716,18.70763857,1.34688,0.39284,1.403,17.31,-1.77,17.40025862,10.89,-1.65,11.01429072,10.89,-1.65,11.01429072
10/03/2021 12:30,10.11,-1,10.15933561,10.11,-1,10.15933561,13.51136,0.66248,13.52759139,0.59136,0.17248,0.616,12.92,0.49,12.92928846,18.93592,-1.27744,18.97895991,1.34592,0.39256,1.402,17.59,-1.67,17.66909732,10.87,-1.43,10.96365815,10.87,-1.43,10.96365815
10/03/2021 13:00,9.89,-0.94,9.934570952,9.89,-0.94,9.934570952,13.62232,0.66276,13.63843294,0.59232,0.17276,0.617,13.03,0.49,13.0392101,18.51496,-1.09772,18.54747242,1.34496,0.39228,1.401,17.17,-1.49,17.23452929,10.76,-1.29,10.83705218,10.76,-1.29,10.83705218
10/03/2021 13:30,9.6,-0.96,9.647880596,9.6,-0.96,9.647880596,13.54136,0.70248,13.5595689,0.59136,0.17248,0.616,12.95,0.53,12.96084102,18.70496,-1.01772,18.73262615,1.34496,0.39228,1.401,17.36,-1.41,17.41716682,10.79,-1.47,10.88967401,10.79,-1.47,10.88967401
10/03/2021 14:00,9.45,-1.01,9.503820284,9.45,-1.01,9.503820284,13.23848,0.70164,13.25706044,0.58848,0.17164,0.613,12.65,0.53,12.6610979,18.70208,-1.16856,18.73855194,1.34208,0.39144,1.398,17.36,-1.56,17.42995123,10.79,-1.7,10.92309938,10.79,-1.7,10.92309938
10/03/2021 14:30,9.42,-0.97,9.469809924,9.42,-0.97,9.469809924,13.0604,0.7022,13.07926347,0.5904,0.1722,0.615,12.47,0.53,12.48125795,18.47688,-1.14716,18.51245717,1.34688,0.39284,1.403,17.13,-1.54,17.19908428,10.66,-1.35,10.74514309,10.66,-1.35,10.74514309
10/03/2021 15:00,9.35,-1,9.40332388,9.35,-1,9.40332388,13.05944,0.70192,13.07828983,0.58944,0.17192,0.614,12.47,0.53,12.48125795,17.954,-0.828,17.97308265,1.344,0.392,1.4,16.61,-1.22,16.65474407,10.52,-1.42,10.6154039,10.52,-1.42,10.6154039
10/03/2021 15:30,9.33,-0.93,9.376235919,9.33,-0.93,9.376235919,13.10328,0.75304,13.12490061,0.59328,0.17304,0.618,12.51,0.58,12.52343803,18.23592,-0.89744,18.2579894,1.34592,0.39256,1.402,16.89,-1.29,16.93919124,10.22,-1.28,10.29984466,10.22,-1.28,10.29984466
10/03/2021 16:00,9.61,-0.93,9.654895131,9.61,-0.93,9.654895131,13.55232,0.78276,13.57490665,0.59232,0.17276,0.617,12.96,0.61,12.97434777,18.50496,-0.75772,18.52046663,1.34496,0.39228,1.401,17.16,-1.15,17.19849121,10.35,-1.11,10.40935156,10.35,-1.11,10.40935156
10/03/2021 16:30,9.83,-0.88,9.86931102,9.83,-0.88,9.86931102,14.12232,0.80276,14.14511738,0.59232,0.17276,0.617,13.53,0.63,13.54465946,18.61496,-0.54772,18.62301622,1.34496,0.39228,1.401,17.27,-0.94,17.29556301,10.08,-0.94,10.12373449,10.08,-0.94,10.12373449
10/03/2021 17:00,9.8,-0.69,9.824260786,9.8,-0.69,9.824260786,14.53328,0.87304,14.55947892,0.59328,0.17304,0.618,13.94,0.7,13.95756426,18.28496,-0.21772,18.28625616,1.34496,0.39228,1.401,16.94,-0.61,16.95097932,9.75,-0.76,9.779575655,9.75,-0.76,9.779575655
10/03/2021 17:30,9.9,-0.61,9.918775126,9.9,-0.61,9.918775126,14.89752,0.83136,14.9206991,0.58752,0.17136,0.612,14.31,0.66,14.32521204,17.93304,0.04172,17.93308853,1.34304,0.39172,1.399,16.59,-0.35,16.59369157,9.37,-0.55,9.386128062,9.37,-0.55,9.386128062
10/03/2021 18:00,9.56,-0.38,9.56754932,9.56,-0.38,9.56754932,15.19504,0.71772,15.21198089,0.57504,0.16772,0.599,14.62,0.55,14.63034176,16.85496,0.70228,16.86958428,1.34496,0.39228,1.401,15.51,0.31,15.51309769,9.09,-0.44,9.100642834,9.09,-0.44,9.100642834
10/03/2021 18:30,9.42,-0.38,9.427661428,9.42,-0.38,9.427661428,15.37464,0.65052,15.388396,0.58464,0.17052,0.609,14.79,0.48,14.797787,16.45304,0.09172,16.45329565,1.34304,0.39172,1.399,15.11,-0.3,15.11297787,8.99,-0.42,8.999805553,8.99,-0.42,8.999805553
10/03/2021 19:00,9.3,-0.38,9.307760203,9.3,-0.38,9.307760203,15.14504,-0.03228,15.1450744,0.57504,0.16772,0.599,14.57,-0.2,14.57137262,16.24304,0.04172,16.24309358,1.34304,0.39172,1.399,14.9,-0.35,14.90411017,9.05,-0.64,9.072601611,9.05,-0.64,9.072601611
10/03/2021 19:30,8.88,-0.3,8.885066122,8.88,-0.3,8.885066122,14.55504,0.36772,14.55968432,0.57504,0.16772,0.599,13.98,0.2,13.98143054,15.79208,0.19144,15.79324033,1.34208,0.39144,1.398,14.45,-0.2,14.45138402,8.7,-0.64,8.723508469,8.7,-0.64,8.723508469
10/03/2021 20:00,8.49,-0.3,8.4952987,8.49,-0.3,8.4952987,13.836,0.218,13.8377173,0.576,0.168,0.6,13.26,0.05,13.26009427,15.37016,0.07088,15.37032343,1.34016,0.39088,1.396,14.03,-0.32,14.03364885,8.25,-0.64,8.274787006,8.25,-0.64,8.274787006
10/03/2021 20:30,8.13,-0.28,8.134820219,8.13,-0.28,8.134820219,13.276,0.598,13.28946124,0.576,0.168,0.6,12.7,0.43,12.70727744,14.95112,0.42116,14.95705068,1.34112,0.39116,1.397,13.61,0.03,13.61003306,7.79,-0.64,7.816245902,7.79,-0.64,7.816245902
10/03/2021 21:00,7.79,0.23,7.793394639,7.79,0.23,7.793394639,12.56696,0.56828,12.5798023,0.57696,0.16828,0.601,11.99,0.4,11.99667037,14.23728,0.42004,14.24347484,1.33728,0.39004,1.393,12.9,0.03,12.90003488,7.38,-0.66,7.409453421,7.38,-0.66,7.409453421
10/03/2021 21:30,7.14,0.33,7.147621982,7.14,0.33,7.147621982,11.78464,0.91052,11.81976254,0.58464,0.17052,0.609,11.2,0.74,11.22441981,13.7492,0.6906,13.76653293,1.3392,0.3906,1.395,12.41,0.3,12.41362558,6.93,-0.56,6.952589446,6.93,-0.56,6.952589446
10/03/2021 22:00,6.55,0.42,6.563451836,6.55,0.42,6.563451836,10.94232,1.05276,10.99284634,0.59232,0.17276,0.617,10.35,0.88,10.38734326,12.7592,0.8706,12.78886739,1.3392,0.3906,1.395,11.42,0.48,11.43008311,6.33,-0.34,6.339124545,6.33,-0.34,6.339124545
10/03/2021 22:30,6.16,0.42,6.17430158,6.16,0.42,6.17430158,10.1504,1.0822,10.20792716,0.5904,0.1722,0.615,9.56,0.91,9.603213004,11.75824,1.01032,11.80156576,1.33824,0.39032,1.394,10.42,0.62,10.438429,6.03,-0.51,6.051528732,6.03,-0.51,6.051528732
10/03/2021 23:00,5.66,0.47,5.67948061,5.66,0.47,5.67948061,9.43136,1.12248,9.497921499,0.59136,0.17248,0.616,8.84,0.95,8.890899842,11.14728,1.07004,11.19851941,1.33728,0.39004,1.393,9.81,0.68,9.833539546,5.54,-0.48,5.560755344,5.54,-0.48,5.560755344
10/03/2021 23:30,5.28,0.47,5.300877286,5.28,0.47,5.300877286,8.72328,1.14304,8.797849419,0.59328,0.17304,0.618,8.13,0.97,8.187661449,10.33536,1.24948,10.41061317,1.33536,0.38948,1.391,9,0.86,9.04099552,5.21,-0.45,5.229397671,5.21,-0.45,5.229397671
11/03/2021 00:00,5.03,0.47,5.05191053,5.03,0.47,5.05191053,8.34232,1.10276,8.414890528,0.59232,0.17276,0.617,7.75,0.93,7.805600553,10.10632,1.10976,10.16706797,1.33632,0.38976,1.392,8.77,0.72,8.799505668,5.02,-0.56,5.051138486,5.02,-0.56,5.051138486
11/03/2021 00:30,5.03,0.45,5.050089108,5.03,0.45,5.050089108,9.01328,1.10304,9.080523862,0.59328,0.17304,0.618,8.42,0.93,8.471204165,10.05536,1.10948,10.11638328,1.33536,0.38948,1.391,8.72,0.72,8.74967428,5.15,-0.52,5.176185854,5.15,-0.52,5.176185854
11/03/2021 01:00,5.32,0.45,5.338998033,5.32,0.45,5.338998033,10.03232,1.06276,10.08845396,0.59232,0.17276,0.617,9.44,0.89,9.481861632,10.44824,1.07032,10.50291883,1.33824,0.39032,1.394,9.11,0.68,9.135343453,5.96,-0.46,5.97772532,5.96,-0.46,5.97772532
11/03/2021 01:30,5.32,0.39,5.334275958,5.32,0.39,5.334275958,10.11232,1.08276,10.17012217,0.59232,0.17276,0.617,9.52,0.91,9.563393749,10.34536,1.10948,10.40468257,1.33536,0.38948,1.391,9.01,0.72,9.038722255,5.91,-0.46,5.92787483,5.91,-0.46,5.92787483
11/03/2021 02:00,5.15,0.44,5.168761941,5.15,0.44,5.168761941,9.88232,1.08276,9.941459541,0.59232,0.17276,0.617,9.29,0.91,9.334463027,10.10728,1.11004,10.1680528,1.33728,0.39004,1.393,8.77,0.72,8.799505668,5.78,-0.52,5.803343864,5.78,-0.52,5.803343864
11/03/2021 02:30,5.06,0.44,5.079094407,5.06,0.44,5.079094407,9.69944,1.03192,9.754178346,0.58944,0.17192,0.614,9.11,0.86,9.150502718,9.97536,1.13948,10.04023017,1.33536,0.38948,1.391,8.64,0.75,8.672490992,5.59,-0.52,5.614133949,5.59,-0.52,5.614133949
11/03/2021 03:00,4.99,0.44,5.009361237,4.99,0.44,5.009361237,9.51232,1.03276,9.568219531,0.59232,0.17276,0.617,8.92,0.86,8.961361504,9.85536,1.12948,9.919871259,1.33536,0.38948,1.391,8.52,0.74,8.552075771,5.45,-0.56,5.4786951,5.45,-0.56,5.4786951
11/03/2021 03:30,4.88,0.39,4.895559212,4.88,0.39,4.895559212,9.2304,1.0322,9.287934162,0.5904,0.1722,0.615,8.64,0.86,8.682695434,9.52632,1.27976,9.611896712,1.33632,0.38976,1.392,8.19,0.89,8.238215826,5.25,-0.6,5.284174486,5.25,-0.6,5.284174486
