Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
11/03/2021 04:00,4.76,0.39,4.775950167,4.76,0.39,4.775950167,8.85752,1.00136,8.913943145,0.58752,0.17136,0.612,8.27,0.83,8.311546186,9.58344,1.12892,9.649703757,1.33344,0.38892,1.389,8.25,0.74,8.283121392,5.05,-0.6,5.085518656,5.05,-0.6,5.085518656
11/03/2021 04:30,4.76,0.39,4.775950167,4.76,0.39,4.775950167,8.76328,1.02304,8.822793617,0.59328,0.17304,0.618,8.17,0.85,8.214097638,9.47728,1.18004,9.550462324,1.33728,0.39004,1.393,8.14,0.79,8.178245533,5.03,-0.56,5.06107696,5.03,-0.56,5.06107696
11/03/2021 05:00,4.9,0.32,4.910437862,4.9,0.32,4.910437862,8.53328,1.06304,8.599239594,0.59328,0.17304,0.618,7.94,0.89,7.989724651,9.57536,1.11948,9.640578541,1.33536,0.38948,1.391,8.24,0.73,8.272272965,5.2,-0.61,5.235656597,5.2,-0.61,5.235656597
11/03/2021 05:30,5.12,0.28,5.127650534,5.12,0.28,5.127650534,8.69232,0.98276,8.747699366,0.59232,0.17276,0.617,8.1,0.81,8.140399253,9.8392,1.0506,9.895130974,1.3392,0.3906,1.395,8.5,0.66,8.525585024,5.68,-0.61,5.712661376,5.68,-0.61,5.712661376
11/03/2021 06:00,5.42,-0.15,5.422075248,5.42,-0.15,5.422075248,9.00136,0.98248,9.054819093,0.59136,0.17248,0.616,8.41,0.81,8.44891709,10.37016,0.97088,10.41550894,1.34016,0.39088,1.396,9.03,0.58,9.048607628,6.13,-0.84,6.18728535,6.13,-0.84,6.18728535
11/03/2021 06:30,6.23,-0.41,6.243476596,6.23,-0.41,6.243476596,9.80328,0.90304,9.844784406,0.59328,0.17304,0.618,9.21,0.73,9.238885214,10.86488,0.75184,10.89086226,0.79488,0.23184,0.828,10.07,0.52,10.08341708,7.68,-0.72,7.713676166,7.68,-0.72,7.713676166
11/03/2021 07:00,7.04,-0.5,7.057733347,7.04,-0.5,7.057733347,10.58328,1.05304,10.63553989,0.59328,0.17304,0.618,9.99,0.88,10.02868386,11.65072,0.45896,11.65975646,0.51072,0.14896,0.532,11.14,0.31,11.14431245,8.46,-0.42,8.470419116,8.46,-0.42,8.470419116
11/03/2021 07:30,7.67,-0.56,7.690416114,7.67,-0.56,7.690416114,11.43424,0.97332,11.47559132,0.59424,0.17332,0.619,10.84,0.8,10.86948021,14.59336,-0.15652,14.59419935,1.14336,0.33348,1.191,13.45,-0.49,13.45892269,8.89,-1.01,8.947189503,8.89,-1.01,8.947189503
11/03/2021 08:00,8.19,-0.7,8.219860096,8.19,-0.7,8.219860096,11.68304,0.68672,11.70320503,0.26304,0.07672,0.274,11.42,0.61,11.43627999,16.44784,-0.49688,16.45534352,1.34784,0.39312,1.404,15.1,-0.89,15.12620574,8.96,-1.14,9.032231175,8.96,-1.14,9.032231175
11/03/2021 08:30,8.57,-0.92,8.619240106,8.57,-0.92,8.619240106,11.91992,0.53456,11.9319004,0.04992,0.01456,0.052,11.87,0.52,11.8813846,17.10592,-0.76744,17.12312656,1.34592,0.39256,1.402,15.76,-1.16,15.80263269,9.36,-1.31,9.451227434,9.36,-1.31,9.451227434
11/03/2021 09:00,8.69,-0.97,8.74396935,8.69,-0.97,8.74396935,11.91992,0.51456,11.93102111,0.04992,0.01456,0.052,11.87,0.5,11.88052608,17.16784,-0.94688,17.19393242,1.34784,0.39312,1.404,15.82,-1.34,15.87664952,9.66,-1.44,9.766739476,9.66,-1.44,9.766739476
11/03/2021 09:30,8.8,-1.05,8.862420663,8.8,-1.05,8.862420663,12.24992,0.45456,12.25835082,0.04992,0.01456,0.052,12.2,0.44,12.20793185,17.584,-1.058,17.61580029,1.344,0.392,1.4,16.24,-1.45,16.30460364,10.13,-1.98,10.32169075,10.13,-1.98,10.32169075
11/03/2021 10:00,8.73,-1.05,8.792917605,8.73,-1.05,8.792917605,12.21088,0.45484,12.21934817,0.05088,0.01484,0.053,12.16,0.44,12.16795792,17.75208,-1.12856,17.78791702,1.34208,0.39144,1.398,16.41,-1.52,16.48024575,10.58,-2.07,10.78059831,10.58,-2.07,10.78059831
11/03/2021 10:30,8.73,-1.01,8.788230766,8.73,-1.01,8.788230766,12.13608,0.65344,12.15365877,0.52608,0.15344,0.548,11.61,0.5,11.62076159,17.35072,-1.19604,17.39189455,1.11072,0.32396,1.157,16.24,-1.52,16.3109779,10.39,-1.57,10.50794937,10.39,-1.57,10.50794937
11/03/2021 11:00,8.73,-1.16,8.806730381,8.73,-1.16,8.806730381,12.146,0.598,12.16071215,0.576,0.168,0.6,11.57,0.43,11.57798774,16.78928,-1.25396,16.83604284,0.80928,0.23604,0.843,15.98,-1.49,16.04931463,10.56,-1.62,10.68353874,10.56,-1.62,10.68353874
11/03/2021 11:30,8.78,-1.16,8.856297195,8.78,-1.16,8.856297195,12.18792,0.61856,12.20360645,0.57792,0.16856,0.602,11.61,0.45,11.61871766,16.5364,-1.3848,16.59428203,0.8064,0.2352,0.84,15.73,-1.62,15.81320018,10.54,-1.7,10.67621656,10.54,-1.7,10.67621656
11/03/2021 12:00,8.88,-1.12,8.950351948,8.88,-1.12,8.950351948,12.25984,0.61912,12.27546278,0.57984,0.16912,0.604,11.68,0.45,11.68866545,16.5352,-1.2964,16.5859426,0.8352,0.2436,0.87,15.7,-1.54,15.77534786,10.78,-1.73,10.91793479,10.78,-1.73,10.91793479
11/03/2021 12:30,8.83,-1.08,8.895802381,8.83,-1.08,8.895802381,12.23696,0.63828,12.25359504,0.57696,0.16828,0.601,11.66,0.47,11.66946871,16.45168,-1.39076,16.51036003,0.51168,0.14924,0.533,15.94,-1.54,16.01421868,10.91,-1.32,10.98956323,10.91,-1.32,10.98956323
11/03/2021 13:00,8.83,-0.93,8.878840014,8.83,-0.93,8.878840014,12.04984,0.63912,12.06677747,0.57984,0.16912,0.604,11.47,0.47,11.47962543,15.9888,-1.1916,16.0331418,0.5088,0.1484,0.53,15.48,-1.34,15.53788917,10.71,-0.98,10.75474314,10.71,-0.98,10.75474314
11/03/2021 13:30,8.6,-0.8,8.637129153,8.6,-0.8,8.637129153,11.87328,0.77304,11.89841875,0.59328,0.17304,0.618,11.28,0.6,11.29594618,15.47976,-1.05132,15.51541954,0.50976,0.14868,0.531,14.97,-1.2,15.01801918,10.76,-0.95,10.80185632,10.76,-0.95,10.80185632
11/03/2021 14:00,8.43,-0.88,8.475806746,8.43,-0.88,8.475806746,11.72424,0.77332,11.74971606,0.59424,0.17332,0.619,11.13,0.6,11.14616077,15.59648,-1.31936,15.65218513,0.51648,0.15064,0.538,15.08,-1.47,15.15147848,10.85,-1.11,10.90663101,10.85,-1.11,10.90663101
11/03/2021 14:30,8.32,-0.85,8.363306762,8.32,-0.85,8.363306762,11.63136,0.77248,11.65698335,0.59136,0.17248,0.616,11.04,0.6,11.05629233,16.53248,-0.87136,16.555427,1.33248,0.38864,1.388,15.2,-1.26,15.25213428,9.65,-1.6,9.781743198,9.65,-1.6,9.781743198
11/03/2021 15:00,8.25,-0.76,8.284932106,8.25,-0.76,8.284932106,11.67328,0.75304,11.69754398,0.59328,0.17304,0.618,11.08,0.58,11.09517012,16.30976,-0.76632,16.32775299,1.34976,0.39368,1.406,14.96,-1.16,15.00490586,9.41,-1.79,9.578736869,9.41,-1.79,9.578736869
11/03/2021 15:30,8.15,-0.7,8.180006112,8.15,-0.7,8.180006112,11.77328,0.80304,11.80063537,0.59328,0.17304,0.618,11.18,0.63,11.19773638,16.204,-0.708,16.21945992,1.344,0.392,1.4,14.86,-1.1,14.9006577,9.17,-1.65,9.317263547,9.17,-1.65,9.317263547
11/03/2021 16:00,8.64,-0.7,8.668310101,8.64,-0.7,8.668310101,12.40328,0.85304,12.43257946,0.59328,0.17304,0.618,11.81,0.68,11.82956043,16.90688,-0.57716,16.91672855,1.34688,0.39284,1.403,15.56,-0.97,15.59020526,9.36,-1.35,9.456854657,9.36,-1.35,9.456854657
11/03/2021 16:30,9.04,-0.65,9.063338237,9.04,-0.65,9.063338237,13.14328,0.89304,13.17358454,0.59328,0.17304,0.618,12.55,0.72,12.57063642,17.29072,-0.37604,17.29480859,1.35072,0.39396,1.407,15.94,-0.77,15.95858703,9.36,-1.17,9.432841566,9.36,-1.17,9.432841566
11/03/2021 17:00,8.98,-0.55,8.996827219,8.98,-0.55,8.996827219,13.28424,0.96332,13.31912226,0.59424,0.17332,0.619,12.69,0.79,12.71456645,17.10976,-0.08632,17.10997774,1.34976,0.39368,1.406,15.76,-0.48,15.76730795,9.01,-0.91,9.055837896,9.01,-0.91,9.055837896
11/03/2021 17:30,8.94,-0.41,8.949396628,8.94,-0.41,8.949396628,13.73328,0.96304,13.76700496,0.59328,0.17304,0.618,13.14,0.79,13.16372668,16.68072,0.28396,16.68313679,1.35072,0.39396,1.407,15.33,-0.11,15.33039465,8.54,-0.67,8.566241883,8.54,-0.67,8.566241883
11/03/2021 18:00,8.68,-0.21,8.682539951,8.68,-0.21,8.682539951,13.92136,0.97248,13.95528508,0.59136,0.17248,0.616,13.33,0.8,13.35398442,16.49784,0.83312,16.51886236,1.34784,0.39312,1.404,15.15,0.44,15.15638809,8.47,-0.62,8.492661538,8.47,-0.62,8.492661538
11/03/2021 18:30,8.61,0.28,8.614551642,8.61,0.28,8.614551642,14.63848,0.72164,14.65625672,0.58848,0.17164,0.613,14.05,0.55,14.060761,16.50264,0.52452,16.51097357,1.35264,0.39452,1.409,15.15,0.13,15.15055775,8.67,-0.54,8.686800332,8.67,-0.54,8.686800332
11/03/2021 19:00,8.85,-0.3,8.855083286,8.85,-0.3,8.855083286,15.02696,-0.14172,15.02762827,0.57696,0.16828,0.601,14.45,-0.31,14.45332488,16.37976,0.29368,16.38239255,1.34976,0.39368,1.406,15.03,-0.1,15.03033266,8.7,-0.73,8.730572719,8.7,-0.73,8.730572719
11/03/2021 19:30,8.47,0.17,8.471705849,8.47,0.17,8.471705849,14.416,0.608,14.42881561,0.576,0.168,0.6,13.84,0.44,13.84699245,15.95976,0.17368,15.960705,1.34976,0.39368,1.406,14.61,-0.22,14.61165631,8.42,-0.85,8.462795047,8.42,-0.85,8.462795047
11/03/2021 20:00,8.17,0.32,8.176264428,8.17,0.32,8.176264428,13.856,0.608,13.86933308,0.576,0.168,0.6,13.28,0.44,13.28728716,15.72976,0.13368,15.73032803,1.34976,0.39368,1.406,14.38,-0.26,14.38235029,8.07,-0.82,8.111553489,8.07,-0.82,8.111553489
11/03/2021 20:30,7.84,0.35,7.847808611,7.84,0.35,7.847808611,13.286,0.638,13.30130971,0.576,0.168,0.6,12.71,0.47,12.71868704,15.20072,0.46396,15.2077989,1.35072,0.39396,1.407,13.85,0.07,13.85017689,7.76,-0.56,7.780179947,7.76,-0.56,7.780179947
11/03/2021 21:00,7.55,0.35,7.558108229,7.55,0.35,7.558108229,12.4808,0.8194,12.50766905,0.5808,0.1694,0.605,11.9,0.65,11.91773888,14.62168,0.75424,14.64112031,1.35168,0.39424,1.408,13.27,0.36,13.2748823,7.38,-0.61,7.405167115,7.38,-0.61,7.405167115
11/03/2021 21:30,7.14,0.38,7.150104894,7.14,0.38,7.150104894,11.97888,0.81884,12.0068341,0.57888,0.16884,0.603,11.4,0.65,11.41851567,14.15688,0.77284,14.17795941,1.34688,0.39284,1.403,12.81,0.38,12.81563498,7.02,-0.63,7.048212539,7.02,-0.63,7.048212539
11/03/2021 22:00,6.65,0.43,6.663887754,6.65,0.43,6.663887754,11.00464,0.98052,11.0482361,0.58464,0.17052,0.609,10.42,0.81,10.45143531,13.27264,0.84452,13.29948069,1.35264,0.39452,1.409,11.92,0.45,11.9284911,6.55,-0.46,6.566132804,6.55,-0.46,6.566132804
11/03/2021 22:30,6.21,0.43,6.224869477,6.21,0.43,6.224869477,10.22848,1.01164,10.27838599,0.58848,0.17164,0.613,9.64,0.84,9.676528303,12.56072,0.88396,12.5917859,1.35072,0.39396,1.407,11.21,0.49,11.22070408,6.05,-0.32,6.058456899,6.05,-0.32,6.058456899
11/03/2021 23:00,5.72,0.46,5.738466694,5.72,0.46,5.738466694,9.41504,0.94772,9.462618633,0.57504,0.16772,0.599,8.84,0.78,8.874345046,11.85072,0.98396,11.89149872,1.35072,0.39396,1.407,10.5,0.59,10.51656313,5.63,-0.39,5.643491827,5.63,-0.39,5.643491827
11/03/2021 23:30,5.33,0.5,5.353400788,5.33,0.5,5.353400788,8.72504,0.94772,8.776360077,0.57504,0.16772,0.599,8.15,0.78,8.187240072,10.87072,1.19396,10.93609134,1.35072,0.39396,1.407,9.52,0.8,9.553554312,5.28,-0.39,5.294383817,5.28,-0.39,5.294383817
12/03/2021 00:00,5.01,0.56,5.041200254,5.01,0.56,5.041200254,8.19368,1.11024,8.268556392,0.58368,0.17024,0.608,7.61,0.94,7.667835418,10.22592,1.12256,10.28735052,1.34592,0.39256,1.402,8.88,0.73,8.909955107,5.16,-0.52,5.186135363,5.16,-0.52,5.186135363
12/03/2021 00:30,5.06,0.51,5.085636637,5.06,0.51,5.085636637,8.97424,1.16332,9.049325776,0.59424,0.17332,0.619,8.38,0.99,8.43827589,9.97976,1.10368,10.04060353,1.34976,0.39368,1.406,8.63,0.71,8.659157003,5.26,-0.47,5.280956353,5.26,-0.47,5.280956353
12/03/2021 01:00,5.31,0.51,5.334435303,5.31,0.51,5.334435303,9.96232,1.14276,10.02764779,0.59232,0.17276,0.617,9.37,0.97,9.42007431,10.27976,1.04368,10.33260536,1.34976,0.39368,1.406,8.93,0.65,8.953624964,5.99,-0.32,5.998541489,5.99,-0.32,5.998541489
12/03/2021 01:30,5.34,0.47,5.360643618,5.34,0.47,5.360643618,10.05232,1.09276,10.11154102,0.59232,0.17276,0.617,9.46,0.92,9.50463045,10.28072,1.08396,10.33770637,1.35072,0.39396,1.407,8.93,0.69,8.956617665,5.96,-0.43,5.975491612,5.96,-0.43,5.975491612
12/03/2021 02:00,5.19,0.5,5.214029152,5.19,0.5,5.214029152,9.85232,1.09276,9.912735939,0.59232,0.17276,0.617,9.26,0.92,9.305589718,10.13784,1.06312,10.19343043,1.34784,0.39312,1.404,8.79,0.67,8.815497717,5.82,-0.46,5.838150392,5.82,-0.46,5.838150392
12/03/2021 02:30,5.05,0.54,5.078789226,5.05,0.54,5.078789226,9.67328,1.09304,9.734838591,0.59328,0.17304,0.618,9.08,0.92,9.12648892,9.96976,1.06368,10.02634179,1.34976,0.39368,1.406,8.62,0.67,8.645999075,5.65,-0.4,5.664141594,5.65,-0.4,5.664141594
12/03/2021 03:00,4.93,0.53,4.958407002,4.93,0.53,4.958407002,9.51232,1.07276,9.572619589,0.59232,0.17276,0.617,8.92,0.9,8.965288618,9.7888,1.0434,9.844251571,1.3488,0.3934,1.405,8.44,0.65,8.464992617,5.46,-0.44,5.477700247,5.46,-0.44,5.477700247
12/03/2021 03:30,4.91,0.45,4.930578059,4.91,0.45,4.930578059,9.26136,1.07248,9.323250635,0.59136,0.17248,0.616,8.67,0.9,8.716587635,9.38496,1.24228,9.466822793,1.34496,0.39228,1.401,8.04,0.85,8.084806739,5.29,-0.56,5.319558252,5.29,-0.56,5.319558252
12/03/2021 04:00,4.79,0.47,4.81300322,4.79,0.47,4.81300322,8.9156,1.0708,8.979673491,0.5856,0.1708,0.61,8.33,0.9,8.378478382,9.46592,1.12256,9.532249598,1.34592,0.39256,1.402,8.12,0.73,8.152748003,5.08,-0.6,5.115310352,5.08,-0.6,5.115310352
12/03/2021 04:30,4.82,0.42,4.838264152,4.82,0.42,4.838264152,8.6056,1.0708,8.671964253,0.5856,0.1708,0.61,8.02,0.9,8.070340761,9.264,1.182,9.33910167,1.344,0.392,1.4,7.92,0.79,7.959302733,4.98,-0.6,5.016014354,4.98,-0.6,5.016014354
12/03/2021 05:00,4.93,0.37,4.943864885,4.93,0.37,4.943864885,8.54328,1.07304,8.610403475,0.59328,0.17304,0.618,7.95,0.9,8.000781212,9.38688,1.10284,9.451442863,1.34688,0.39284,1.403,8.04,0.71,8.071288621,5,-0.64,5.040793588,5,-0.64,5.040793588
12/03/2021 05:30,5.17,0.32,5.179893821,5.17,0.32,5.179893821,8.61328,1.07304,8.679862165,0.59328,0.17304,0.618,8.02,0.9,8.070340761,9.76592,1.06256,9.823554713,1.34592,0.39256,1.402,8.42,0.67,8.446614706,5.28,-0.59,5.312861752,5.28,-0.59,5.312861752
12/03/2021 06:00,5.49,0.22,5.494406246,5.49,0.22,5.494406246,8.9304,1.0122,8.98757993,0.5904,0.1722,0.615,8.34,0.84,8.382195416,10.72976,0.87368,10.76527131,1.34976,0.39368,1.406,9.38,0.48,9.39227342,5.83,-0.66,5.867239555,5.83,-0.66,5.867239555
12/03/2021 06:30,6.33,-0.35,6.339668761,6.33,-0.35,6.339668761,9.76328,0.93304,9.807762232,0.59328,0.17304,0.618,9.17,0.76,9.201440105,11.89072,0.86396,11.92206563,1.35072,0.39396,1.407,10.54,0.47,10.55047392,6.85,-0.87,6.905027154,6.85,-0.87,6.905027154
12/03/2021 07:00,6.95,-0.42,6.962679082,6.95,-0.42,6.962679082,10.52272,0.98996,10.56918431,0.58272,0.16996,0.607,9.94,0.82,9.973765588,13.32168,0.72424,13.34135232,1.35168,0.39424,1.408,11.97,0.33,11.97454801,7.66,-0.92,7.715050227,7.66,-0.92,7.715050227
12/03/2021 07:30,7.92,-0.55,7.939074253,7.92,-0.55,7.939074253,11.32752,0.93136,11.36574418,0.58752,0.17136,0.612,10.74,0.76,10.76685655,15.18552,-0.10464,15.18588052,1.35552,0.39536,1.412,13.83,-0.5,13.83903537,8.59,-0.95,8.642372359,8.59,-0.95,8.642372359
12/03/2021 08:00,8.47,-0.73,8.501399885,8.47,-0.73,8.501399885,11.75328,0.88304,11.78640532,0.59328,0.17304,0.618,11.16,0.71,11.18256232,16.32168,-0.49576,16.32920745,1.35168,0.39424,1.408,14.97,-0.89,14.99643291,8.74,-1.1,8.808949994,8.74,-1.1,8.808949994
12/03/2021 08:30,8.92,-0.97,8.972586026,8.92,-0.97,8.972586026,11.9504,0.8122,11.97796848,0.5904,0.1722,0.615,11.36,0.64,11.37801389,17.2436,-0.8152,17.26285874,1.3536,0.3948,1.41,15.89,-1.21,15.93600326,9.4,-1.28,9.486748653,9.4,-1.28,9.486748653
12/03/2021 09:00,8.92,-1.07,8.983946794,8.92,-1.07,8.983946794,11.89136,0.73248,11.91389817,0.59136,0.17248,0.616,11.3,0.56,11.3138676,17.44264,-0.93548,17.46770772,1.35264,0.39452,1.409,16.09,-1.33,16.14487535,9.81,-1.35,9.902454241,9.81,-1.35,9.902454241
12/03/2021 09:30,9.02,-1.02,9.077488639,9.02,-1.02,9.077488639,12.24136,0.69248,12.26093076,0.59136,0.17248,0.616,11.65,0.52,11.66159938,17.8236,-0.9052,17.84657121,1.3536,0.3948,1.41,16.47,-1.3,16.52122574,9.78,-1.26,9.860831608,9.78,-1.26,9.860831608
12/03/2021 10:00,8.91,-1,8.965941111,8.91,-1,8.965941111,12.41888,0.63884,12.43530044,0.57888,0.16884,0.603,11.84,0.47,11.84932488,17.98976,-1.00632,18.01788403,1.34976,0.39368,1.406,16.64,-1.4,16.69879038,9.99,-1.33,10.07814467,9.99,-1.33,10.07814467
12/03/2021 10:30,9.04,-1.02,9.097362255,9.04,-1.02,9.097362255,12.44984,0.63912,12.46623401,0.57984,0.16912,0.604,11.87,0.47,11.87930133,17.86976,-0.85632,17.89026569,1.34976,0.39368,1.406,16.52,-1.25,16.56722367,10.2,-1.25,10.2763077,10.2,-1.25,10.2763077
12/03/2021 11:00,9.15,-1.12,9.218291599,9.15,-1.12,9.218291599,12.39272,0.62996,12.40872107,0.58272,0.16996,0.607,11.81,0.46,11.81895511,18.16128,-1.02296,18.19006703,1.36128,0.39704,1.418,16.8,-1.42,16.8599051,10.27,-1.38,10.36230187,10.27,-1.38,10.36230187
12/03/2021 11:30,9.07,-1.12,9.138889429,9.07,-1.12,9.138889429,12.33176,0.64968,12.34886184,0.58176,0.16968,0.606,11.75,0.48,11.75980017,18.1228,-1.0396,18.15259342,1.3728,0.4004,1.43,16.75,-1.44,16.81178456,10.27,-1.36,10.35965733,10.27,-1.36,10.35965733
12/03/2021 12:00,8.98,-0.99,9.034406455,8.98,-0.99,9.034406455,12.33656,0.68108,12.35534632,0.58656,0.17108,0.611,11.75,0.51,11.76106288,18.2228,-1.0396,18.25243019,1.3728,0.4004,1.43,16.85,-1.44,16.91141922,10.27,-1.52,10.38187363,10.27,-1.52,10.38187363
12/03/2021 12:30,8.91,-0.88,8.953351328,8.91,-0.88,8.953351328,12.53232,0.72276,12.55314409,0.59232,0.17276,0.617,11.94,0.55,11.95266079,18.11992,-0.93044,18.14379286,1.36992,0.39956,1.427,16.75,-1.33,16.80272002,10.39,-1.49,10.49629458,10.39,-1.49,10.49629458
12/03/2021 13:00,8.73,-0.71,8.758824122,8.73,-0.71,8.758824122,12.65232,0.72276,12.67294691,0.59232,0.17276,0.617,12.06,0.55,12.07253495,17.68088,-0.64016,17.69246513,1.37088,0.39984,1.428,16.31,-1.04,16.34312394,10.17,-1.41,10.26727812,10.17,-1.41,10.26727812
12/03/2021 13:30,8.45,-0.64,8.474202027,8.45,-0.64,8.474202027,12.25176,0.79968,12.27783007,0.58176,0.16968,0.606,11.67,0.63,11.68699277,16.94856,-0.44792,16.95447783,1.37856,0.40208,1.436,15.57,-0.85,15.59318441,9.54,-1.13,9.606690377,9.54,-1.13,9.606690377
12/03/2021 14:00,8.4,-0.62,8.422849874,8.4,-0.62,8.422849874,12.17656,0.84108,12.20557369,0.58656,0.17108,0.611,11.59,0.67,11.60934968,16.54144,-0.30708,16.54429011,1.38144,0.40292,1.439,15.16,-0.71,15.17661688,9.25,-0.8,9.284530144,9.25,-0.8,9.284530144
12/03/2021 14:30,8.31,-0.56,8.328847459,8.31,-0.56,8.328847459,11.75232,0.84276,11.78249845,0.59232,0.17276,0.617,11.16,0.67,11.18009392,16.19336,-0.10652,16.19371034,1.38336,0.40348,1.441,14.81,-0.51,14.81877863,8.78,-0.73,8.810295114,8.78,-0.73,8.810295114
12/03/2021 15:00,8.04,-0.49,8.054917753,8.04,-0.49,8.054917753,11.62232,0.84276,11.65283513,0.59232,0.17276,0.617,11.03,0.67,11.05033031,15.50856,0.06208,15.50868425,1.37856,0.40208,1.436,14.13,-0.34,14.13409,8.29,-0.71,8.32034855,8.29,-0.71,8.32034855
12/03/2021 15:30,7.9,-0.46,7.913381073,7.9,-0.46,7.913381073,11.69232,0.87276,11.72484785,0.59232,0.17276,0.617,11.1,0.7,11.12205017,15.53048,0.26264,15.53270063,1.38048,0.40264,1.438,14.15,-0.14,14.15069256,8.22,-0.64,8.244877197,8.22,-0.64,8.244877197
12/03/2021 16:00,7.9,-0.38,7.90913396,7.9,-0.38,7.90913396,11.91424,0.95332,11.95231918,0.59424,0.17332,0.619,11.32,0.78,11.34684097,15.47952,0.26236,15.48174319,1.37952,0.40236,1.437,14.1,-0.14,14.10069502,8.33,-0.58,8.350167663,8.33,-0.58,8.350167663
12/03/2021 16:30,7.84,0.3,7.845737696,7.84,0.3,7.845737696,12.32328,0.95304,12.36007748,0.59328,0.17304,0.618,11.73,0.78,11.7559049,15.5524,0.7032,15.56828944,1.3824,0.4032,1.44,14.17,0.3,14.17317537,8.28,-0.47,8.293328644,8.28,-0.47,8.293328644
12/03/2021 17:00,7.93,0.34,7.93728543,7.93,0.34,7.93728543,12.60328,1.00304,12.64313078,0.59328,0.17304,0.618,12.01,0.83,12.0386461,15.69144,0.82292,15.71300374,1.38144,0.40292,1.439,14.31,0.42,14.3161622,8.08,-0.39,8.089406653,8.08,-0.39,8.089406653
12/03/2021 17:30,8.01,0.43,8.021533519,8.01,0.43,8.021533519,13.3156,0.8908,13.34536354,0.5856,0.1708,0.61,12.73,0.72,12.75034509,15.92048,0.87264,15.94437782,1.38048,0.40264,1.438,14.54,0.47,14.5475943,8.08,-0.52,8.096715383,8.08,-0.52,8.096715383
12/03/2021 18:00,7.97,0.46,7.983263744,7.97,0.46,7.983263744,13.43136,0.97248,13.46651955,0.59136,0.17248,0.616,12.84,0.8,12.86489798,15.7824,0.9832,15.81299567,1.3824,0.4032,1.44,14.4,0.58,14.41167582,8.01,-0.6,8.032440476,8.01,-0.6,8.032440476
12/03/2021 18:30,8.21,0.4,8.219738439,8.21,0.4,8.219738439,14.11136,0.79248,14.13359493,0.59136,0.17248,0.616,13.52,0.62,13.53420851,15.42048,0.98264,15.45175669,1.38048,0.40264,1.438,14.04,0.58,14.05197495,8.37,-0.64,8.394432679,8.37,-0.64,8.394432679
12/03/2021 19:00,8.31,0.34,8.316952567,8.31,0.34,8.316952567,14.3308,0.6194,14.34417948,0.5808,0.1694,0.605,13.75,0.45,13.75736167,15.24336,0.82348,15.2655869,1.38336,0.40348,1.441,13.86,0.42,13.86636218,8.34,-0.74,8.372765374,8.34,-0.74,8.372765374
12/03/2021 19:30,8.1,0.37,8.108446214,8.1,0.37,8.108446214,13.886,0.568,13.89761203,0.576,0.168,0.6,13.31,0.4,13.31600916,14.95144,0.82292,14.97406943,1.38144,0.40292,1.439,13.57,0.42,13.57649808,7.98,-0.62,8.004048975,7.98,-0.62,8.004048975
12/03/2021 20:00,7.59,0.42,7.601611671,7.59,0.42,7.601611671,13.556,0.638,13.57100512,0.576,0.168,0.6,12.98,0.47,12.98850646,14.43432,0.86376,14.46014091,1.38432,0.40376,1.442,13.05,0.46,13.05810476,7.61,-0.48,7.62512295,7.61,-0.48,7.62512295
12/03/2021 20:30,7.35,0.4,7.360876307,7.35,0.4,7.360876307,12.876,0.638,12.89179662,0.576,0.168,0.6,12.3,0.47,12.3089764,14.0724,0.8632,14.09884946,1.3824,0.4032,1.44,12.69,0.46,12.69833454,7.3,-0.45,7.313856712,7.3,-0.45,7.313856712
12/03/2021 21:00,7.06,0.4,7.071322366,7.06,0.4,7.071322366,12.24984,0.79912,12.27587768,0.57984,0.16912,0.604,11.67,0.63,11.68699277,13.67432,0.86376,13.70157322,1.38432,0.40376,1.442,12.29,0.46,12.29860561,6.99,-0.45,7.004470001,6.99,-0.45,7.004470001
12/03/2021 21:30,6.69,0.44,6.704453744,6.69,0.44,6.704453744,11.76328,0.97304,11.80345556,0.59328,0.17304,0.618,11.17,0.8,11.19861152,13.15432,0.86376,13.18264829,1.38432,0.40376,1.442,11.77,0.46,11.77898553,6.53,-0.29,6.536436338,6.53,-0.29,6.536436338
12/03/2021 22:00,6.38,0.44,6.395154416,6.38,0.44,6.395154416,11.04328,1.03304,11.09149245,0.59328,0.17304,0.618,10.45,0.86,10.48532784,12.61336,0.91348,12.64639459,1.38336,0.40348,1.441,11.23,0.51,11.24157462,6.11,-0.07,6.110400969,6.11,-0.07,6.110400969
12/03/2021 22:30,6.04,0.49,6.059843232,6.04,0.49,6.059843232,10.47696,0.96828,10.52160905,0.57696,0.16828,0.601,9.9,0.8,9.932270637,12.1424,0.9532,12.17975648,1.3824,0.4032,1.44,10.76,0.55,10.77404752,5.77,-0.29,5.777283098,5.77,-0.29,5.777283098
12/03/2021 23:00,5.66,0.49,5.681170654,5.66,0.49,5.681170654,9.7808,0.9994,9.831726654,0.5808,0.1694,0.605,9.2,0.83,9.237364343,11.38048,1.04264,11.42814172,1.38048,0.40264,1.438,10,0.64,10.02045907,5.43,-0.31,5.438841788,5.43,-0.31,5.438841788
12/03/2021 23:30,5.32,0.49,5.342518133,5.32,0.49,5.342518133,9.08504,0.95772,9.135380638,0.57504,0.16772,0.599,8.51,0.79,8.546589963,10.63048,1.24264,10.7028622,1.38048,0.40264,1.438,9.25,0.84,9.288062231,5.11,-0.29,5.118222348,5.11,-0.29,5.118222348
13/03/2021 00:00,5.07,0.51,5.095586325,5.07,0.51,5.095586325,8.64232,1.17276,8.721528593,0.59232,0.17276,0.617,8.05,1,8.111874013,10.50664,1.11152,10.56527145,1.37664,0.40152,1.434,9.13,0.71,9.157565179,4.94,-0.37,4.953836897,4.94,-0.37,4.953836897
13/03/2021 00:30,5.01,0.53,5.037955935,5.01,0.53,5.037955935,9.29328,1.17304,9.367020658,0.59328,0.17304,0.618,8.7,1,8.757282684,10.43952,1.14236,10.50183623,1.37952,0.40236,1.437,9.06,0.74,9.090170515,5.01,-0.37,5.023644096,5.01,-0.37,5.023644096
13/03/2021 01:00,5.24,0.53,5.266735232,5.24,0.53,5.266735232,10.26136,1.13248,10.32366311,0.59136,0.17248,0.616,9.67,0.96,9.717535696,10.76952,1.02236,10.81793793,1.37952,0.40236,1.437,9.39,0.62,9.410446323,5.69,-0.22,5.694251487,5.69,-0.22,5.694251487
13/03/2021 01:30,5.27,0.5,5.293666026,5.27,0.5,5.293666026,10.28328,1.13304,10.34551242,0.59328,0.17304,0.618,9.69,0.96,9.737438061,10.65856,1.02208,10.70745296,1.37856,0.40208,1.436,9.28,0.62,9.300688147,5.72,-0.22,5.724229206,5.72,-0.22,5.724229206
13/03/2021 02:00,5.16,0.5,5.184168207,5.16,0.5,5.184168207,10.02136,1.11248,10.08291962,0.59136,0.17248,0.616,9.43,0.94,9.47673467,10.44952,1.08236,10.50542581,1.37952,0.40236,1.437,9.07,0.68,9.095454909,5.53,-0.22,5.5343744,5.53,-0.22,5.5343744
13/03/2021 02:30,5.07,0.5,5.094595175,5.07,0.5,5.094595175,9.82232,1.14276,9.888572728,0.59232,0.17276,0.617,9.23,0.97,9.280829704,10.32664,1.08152,10.38311992,1.37664,0.40152,1.434,8.95,0.68,8.975795229,5.47,-0.26,5.476175673,5.47,-0.26,5.476175673
13/03/2021 03:00,4.91,0.5,4.935392588,4.91,0.5,4.935392588,9.69232,1.09276,9.753727052,0.59232,0.17276,0.617,9.1,0.92,9.146387265,9.88856,1.24208,9.966262168,1.37856,0.40208,1.436,8.51,0.84,8.551356618,5.27,-0.34,5.280956353,5.27,-0.34,5.280956353
13/03/2021 03:30,4.8,0.44,4.82012448,4.8,0.44,4.82012448,9.36232,1.10276,9.42704171,0.59232,0.17276,0.617,8.77,0.93,8.819172297,9.86664,1.18152,9.937131095,1.37664,0.40152,1.434,8.49,0.78,8.525755099,4.99,-0.36,5.002969118,4.99,-0.36,5.002969118
13/03/2021 04:00,4.71,0.41,4.727811333,4.71,0.41,4.727811333,9.05848,1.06164,9.120479121,0.58848,0.17164,0.613,8.47,0.89,8.516630789,9.7324,1.1832,9.804058955,1.3824,0.4032,1.44,8.35,0.78,8.386352008,4.7,-0.39,4.716153093,4.7,-0.39,4.716153093
13/03/2021 04:30,4.65,0.41,4.668040274,4.65,0.41,4.668040274,8.7004,1.1322,8.773758431,0.5904,0.1722,0.615,8.11,0.96,8.166621088,9.52336,1.16348,9.594168614,1.38336,0.40348,1.441,8.14,0.76,8.175402131,4.6,0,4.6,4.6,0,4.6
13/03/2021 05:00,4.59,0.41,4.608275165,4.59,0.41,4.608275165,8.40232,1.18276,8.485157783,0.59232,0.17276,0.617,7.81,1.01,7.875036508,9.50336,1.10348,9.567210638,1.38336,0.40348,1.441,8.12,0.7,8.150116564,4.53,0,4.53,4.53,0,4.53
13/03/2021 05:30,4.65,0.41,4.668040274,4.65,0.41,4.668040274,8.21944,1.22192,8.309770298,0.58944,0.17192,0.614,7.63,1.05,7.701908854,9.50432,1.16376,9.575303442,1.38432,0.40376,1.442,8.12,0.76,8.155488949,4.81,-0.33,4.821306877,4.81,-0.33,4.821306877
13/03/2021 06:00,4.75,0.41,4.767661901,4.75,0.41,4.767661901,8.22328,1.22304,8.313733265,0.59328,0.17304,0.618,7.63,1.05,7.701908854,9.78336,1.16348,9.852300168,1.38336,0.40348,1.441,8.4,0.76,8.434310879,4.81,-0.28,4.818142796,4.81,-0.28,4.818142796
13/03/2021 06:30,4.87,0.43,4.888946717,4.87,0.43,4.888946717,8.39232,1.33276,8.497486934,0.59232,0.17276,0.617,7.8,1.16,7.885784679,10.03336,1.38348,10.12829353,1.38336,0.40348,1.441,8.65,0.98,8.705337443,5.36,-0.44,5.378029379,5.36,-0.44,5.378029379
13/03/2021 07:00,5.06,0.45,5.079970472,5.06,0.45,5.079970472,8.41328,1.46304,8.539541346,0.59328,0.17304,0.618,7.82,1.29,7.92568609,10.6924,1.4232,10.78670089,1.3824,0.4032,1.44,9.31,1.02,9.365708729,5.36,-0.38,5.373453266,5.36,-0.38,5.373453266
13/03/2021 07:30,5.39,0.41,5.4055712,5.39,0.41,5.4055712,8.86328,1.44304,8.979983118,0.59328,0.17304,0.618,8.27,1.27,8.366946874,11.73528,1.19404,11.79586912,1.38528,0.40404,1.443,10.35,0.79,10.38010597,5.84,-0.41,5.854374433,5.84,-0.41,5.854374433
13/03/2021 08:00,5.75,0.33,5.75946178,5.75,0.33,5.75946178,9.07944,1.38192,9.184004225,0.58944,0.17192,0.614,8.49,1.21,8.575791509,12.01528,1.08404,12.0640829,1.38528,0.40404,1.443,10.63,0.68,10.65172756,5.82,-0.34,5.829922813,5.82,-0.34,5.829922813
13/03/2021 08:30,6.18,0.31,6.187770196,6.18,0.31,6.187770196,9.64232,1.25276,9.723360664,0.59232,0.17276,0.617,9.05,1.08,9.114214173,12.9096,0.9028,12.94112901,1.2096,0.3528,1.26,11.7,0.55,11.71292022,6.49,-0.4,6.502314972,6.49,-0.4,6.502314972
13/03/2021 09:00,6.51,0.34,6.518872602,6.51,0.34,6.518872602,10.30328,1.21304,10.3744419,0.59328,0.17304,0.618,9.71,1.04,9.76553634,13.98976,0.88368,14.01764157,1.34976,0.39368,1.406,12.64,0.49,12.64949406,6.83,-0.55,6.852109164,6.83,-0.55,6.852109164
13/03/2021 09:30,6.79,0.32,6.797536318,6.79,0.32,6.797536318,10.8504,1.0722,10.9032469,0.5904,0.1722,0.615,10.26,0.9,10.29939804,14.394,0.852,14.41919346,1.344,0.392,1.4,13.05,0.46,13.05810476,6.99,-0.48,7.006461304,6.99,-0.48,7.006461304
13/03/2021 10:00,6.94,0.32,6.947373604,6.94,0.32,6.947373604,11.19232,1.07276,11.24361334,0.59232,0.17276,0.617,10.6,0.9,10.63813893,14.94432,0.78376,14.96485817,1.38432,0.40376,1.442,13.56,0.38,13.56532344,7.15,-0.54,7.170362613,7.15,-0.54,7.170362613
13/03/2021 10:30,7.15,0.29,7.155878702,7.15,0.29,7.155878702,11.42232,1.02276,11.4680178,0.59232,0.17276,0.617,10.83,0.85,10.86330521,15.31336,0.50348,15.32163459,1.38336,0.40348,1.441,13.93,0.1,13.93035893,7.04,-0.42,7.052517281,7.04,-0.42,7.052517281
13/03/2021 11:00,7.18,0.29,7.185854159,7.18,0.29,7.185854159,11.46656,1.02108,11.51193305,0.58656,0.17108,0.611,10.88,0.85,10.91315262,15.1224,0.8032,15.14371526,1.3824,0.4032,1.44,13.74,0.4,13.74582118,7.12,-0.57,7.142779571,7.12,-0.57,7.142779571
13/03/2021 11:30,7.12,0.29,7.125903451,7.12,0.29,7.125903451,11.51888,0.95884,11.55871838,0.57888,0.16884,0.603,10.94,0.79,10.96848668,15.1224,0.7532,15.14114566,1.3824,0.4032,1.44,13.74,0.35,13.74445706,7.25,-0.6,7.27478522,7.25,-0.6,7.27478522
13/03/2021 12:00,7.25,0.24,7.253971326,7.25,0.24,7.253971326,11.67888,1.00884,11.72237161,0.57888,0.16884,0.603,11.1,0.84,11.13173841,15.32048,0.75264,15.33895611,1.38048,0.40264,1.438,13.94,0.35,13.94439314,7.4,-0.54,7.419676543,7.4,-0.54,7.419676543
13/03/2021 12:30,7.16,0.28,7.165472769,7.16,0.28,7.165472769,11.77328,1.11304,11.82577608,0.59328,0.17304,0.618,11.18,0.94,11.2194474,15.21432,0.75376,15.23298025,1.38432,0.40376,1.442,13.83,0.35,13.83442807,7.14,-0.4,7.151195704,7.14,-0.4,7.151195704
13/03/2021 13:00,7.31,0.28,7.315360552,7.31,0.28,7.315360552,11.84232,1.11276,11.89448518,0.59232,0.17276,0.617,11.25,0.94,11.28920281,15.25856,0.79208,15.27910482,1.37856,0.40208,1.436,13.88,0.39,13.88547803,7.27,-0.46,7.284538421,7.27,-0.46,7.284538421
13/03/2021 13:30,7.04,0.32,7.047268975,7.04,0.32,7.047268975,11.58328,1.20304,11.64558632,0.59328,0.17304,0.618,10.99,1.03,11.03816108,14.83432,0.87376,14.8600305,1.38432,0.40376,1.442,13.45,0.47,13.45820939,6.98,0.21,6.983158311,6.98,0.21,6.983158311
13/03/2021 14:00,6.88,0.32,6.88743784,6.88,0.32,6.88743784,11.53136,1.20248,11.59388725,0.59136,0.17248,0.616,10.94,1.03,10.98838023,14.83336,0.87348,14.8590557,1.38336,0.40348,1.441,13.45,0.47,13.45820939,6.86,0.27,6.865311355,6.86,0.27,6.865311355
13/03/2021 14:30,7.07,0.37,7.079675134,7.07,0.37,7.079675134,11.86232,1.23276,11.92620363,0.59232,0.17276,0.617,11.27,1.06,11.3197394,15.04624,0.89432,15.07279491,1.38624,0.40432,1.444,13.66,0.49,13.66878561,7.04,0.23,7.0437561,7.04,0.23,7.0437561
13/03/2021 15:00,6.76,0.37,6.770118167,6.76,0.37,6.770118167,11.25232,1.27276,11.32407274,0.59232,0.17276,0.617,10.66,1.1,10.71660394,14.28432,1.09376,14.32613377,1.38432,0.40376,1.442,12.9,0.69,12.91844031,6.63,0.27,6.63549546,6.63,0.27,6.63549546
13/03/2021 15:30,6.54,0.39,6.551618121,6.54,0.39,6.551618121,11.05232,1.27276,11.12536271,0.59232,0.17276,0.617,10.46,1.1,10.51768035,14.28144,0.95292,14.31319618,1.38144,0.40292,1.439,12.9,0.55,12.91171948,6.57,0.27,6.575545605,6.57,0.27,6.575545605
13/03/2021 16:00,6.65,0.39,6.661426274,6.65,0.39,6.661426274,11.26232,1.31276,11.33857092,0.59232,0.17276,0.617,10.67,1.14,10.73072691,14.30336,0.99348,14.33782096,1.38336,0.40348,1.441,12.92,0.59,12.93346435,6.71,0.27,6.715429994,6.71,0.27,6.715429994
13/03/2021 16:30,6.81,0.42,6.822939249,6.81,0.42,6.822939249,11.46328,1.31304,11.5382348,0.59328,0.17304,0.618,10.87,1.14,10.92961573,14.6524,0.9532,14.68337209,1.3824,0.4032,1.44,13.27,0.55,13.281393,6.63,0.36,6.639766562,6.63,0.36,6.639766562
13/03/2021 17:00,7.06,0.42,7.072481884,7.06,0.42,7.072481884,11.86328,1.28304,11.9324601,0.59328,0.17304,0.618,11.27,1.11,11.3245309,15.0324,0.9532,15.06259075,1.3824,0.4032,1.44,13.65,0.55,13.66107609,6.8,0.05,6.800183821,6.8,0.05,6.800183821
13/03/2021 17:30,7.27,0.44,7.283302822,7.27,0.44,7.283302822,12.38232,1.22276,12.44254759,0.59232,0.17276,0.617,11.79,1.05,11.83666338,15.19856,1.06208,15.23562404,1.37856,0.40208,1.436,13.82,0.66,13.83575079,6.71,-0.31,6.717157137,6.71,-0.31,6.717157137
13/03/2021 18:00,7.43,0.47,7.444850569,7.43,0.47,7.444850569,12.70232,1.22276,12.7610374,0.59232,0.17276,0.617,12.11,1.05,12.155435,15.13144,1.16292,15.17606205,1.38144,0.40292,1.439,13.75,0.76,13.77098762,6.88,-0.26,6.884911038,6.88,-0.26,6.884911038
13/03/2021 18:30,7.62,0.47,7.634480991,7.62,0.47,7.634480991,13.34232,1.06276,13.38457925,0.59232,0.17276,0.617,12.75,0.89,12.781025,15.3124,1.1332,15.35427419,1.3824,0.4032,1.44,13.93,0.73,13.94911467,7.22,-0.21,7.223053371,7.22,-0.21,7.223053371
13/03/2021 19:00,7.91,0.41,7.920618663,7.91,0.41,7.920618663,14.01136,0.82248,14.03547941,0.59136,0.17248,0.616,13.42,0.65,13.43573221,15.33336,0.99348,15.3655111,1.38336,0.40348,1.441,13.95,0.59,13.96247113,7.44,-0.33,7.447314952,7.44,-0.33,7.447314952
13/03/2021 19:30,7.79,0.44,7.802416292,7.79,0.44,7.802416292,13.77944,0.85192,13.80575005,0.58944,0.17192,0.614,13.19,0.68,13.2075168,15.3924,1.0632,15.42907554,1.3824,0.4032,1.44,14.01,0.66,14.02553742,7.44,-0.35,7.448227977,7.44,-0.35,7.448227977
13/03/2021 20:00,7.45,0.47,7.464810781,7.45,0.47,7.464810781,13.09848,0.93164,13.13157003,0.58848,0.17164,0.613,12.51,0.76,12.53306427,14.7524,1.1432,14.7966284,1.3824,0.4032,1.44,13.37,0.74,13.39046302,7.21,-0.32,7.217097755,7.21,-0.32,7.217097755
13/03/2021 20:30,7.21,0.5,7.227316238,7.21,0.5,7.227316238,12.57176,0.95968,12.60833594,0.58176,0.16968,0.606,11.99,0.79,12.01599767,14.39408,1.14744,14.4397423,1.29408,0.37744,1.348,13.1,0.77,13.12261026,7.05,-0.26,7.054792697,7.05,-0.26,7.054792697
13/03/2021 21:00,7.01,0.52,7.029260274,7.01,0.52,7.029260274,12.18752,1.08136,12.23539878,0.58752,0.17136,0.612,11.6,0.91,11.63563922,13.99048,1.24264,14.04555748,1.38048,0.40264,1.438,12.61,0.84,12.63794683,6.7,-0.24,6.704297129,6.7,-0.24,6.704297129
13/03/2021 21:30,6.68,0.56,6.703431957,6.68,0.56,6.703431957,11.78888,1.07884,11.83814121,0.57888,0.16884,0.603,11.21,0.91,11.24687512,13.3776,1.3318,13.44372988,1.3776,0.4018,1.435,12,0.93,12.03598355,6.47,-0.24,6.474449784,6.47,-0.24,6.474449784
13/03/2021 22:00,6.37,0.56,6.394568007,6.37,0.56,6.394568007,11.14888,1.10884,11.20388555,0.57888,0.16884,0.603,10.57,0.94,10.61171522,12.79088,1.32984,12.85982448,1.37088,0.39984,1.428,11.42,0.93,11.4578052,6.14,-0.31,6.147820752,6.14,-0.31,6.147820752
13/03/2021 22:30,6.13,0.58,6.157377689,6.13,0.58,6.157377689,10.47232,1.25276,10.54698506,0.59232,0.17276,0.617,9.88,1.08,9.938853053,12.27864,1.36752,12.35455832,1.32864,0.38752,1.384,10.95,0.98,10.99376642,5.92,-0.33,5.929190501,5.92,-0.33,5.929190501
13/03/2021 23:00,5.73,0.61,5.762377981,5.73,0.61,5.762377981,9.86848,1.27164,9.950073658,0.58848,0.17164,0.613,9.28,1.1,9.34496656,11.55272,1.43996,11.64211425,1.30272,0.37996,1.357,10.25,1.06,10.30466399,5.49,-0.31,5.498745311,5.49,-0.31,5.498745311
13/03/2021 23:30,5.29,0.64,5.328573918,5.29,0.64,5.328573918,9.15696,1.16828,9.23118598,0.57696,0.16828,0.601,8.58,1,8.63807849,10.77288,1.53584,10.88180812,1.32288,0.38584,1.378,9.45,1.15,9.519716382,5.22,0.27,5.226978094,5.22,0.27,5.226978094
14/03/2021 00:00,5.01,0.67,5.054601864,5.01,0.67,5.054601864,8.66504,1.11772,8.736831016,0.57504,0.16772,0.599,8.09,0.95,8.145587763,10.09576,1.53668,10.21203973,1.32576,0.38668,1.381,8.77,1.15,8.845077727,4.98,0.14,4.981967483,4.98,0.14,4.981967483
14/03/2021 00:30,5.05,0.67,5.094251662,5.05,0.67,5.094251662,9.38984,1.14912,9.459892811,0.57984,0.16912,0.604,8.81,0.98,8.864338667,9.9848,1.5564,10.1053754,1.3248,0.3864,1.38,8.66,1.17,8.73867839,5.08,0.26,5.086649192,5.08,0.26,5.086649192
14/03/2021 01:00,5.31,0.65,5.349635502,5.31,0.65,5.349635502,10.40328,1.22304,10.47492537,0.59328,0.17304,0.618,9.81,1.05,9.866032637,10.1596,1.5278,10.27383302,1.3296,0.3878,1.385,8.83,1.14,8.90328591,5.79,0.22,5.794178113,5.79,0.22,5.794178113
14/03/2021 01:30,5.25,0.65,5.290085065,5.25,0.65,5.290085065,10.39656,1.19108,10.46456551,0.58656,0.17108,0.611,9.81,1.02,9.862884973,10.05672,1.52696,10.1719823,1.32672,0.38696,1.382,8.73,1.14,8.804118354,5.73,0.22,5.73422183,5.73,0.22,5.73422183
14/03/2021 02:00,5.12,0.65,5.161094845,5.12,0.65,5.161094845,10.106,1.118,10.16765263,0.576,0.168,0.6,9.53,0.95,9.577233421,9.84768,1.55724,9.970045025,1.32768,0.38724,1.383,8.52,1.17,8.599959302,5.53,0,5.53,5.53,0,5.53
14/03/2021 02:30,5.05,0.62,5.087917059,5.05,0.62,5.087917059,9.89504,1.05772,9.951411367,0.57504,0.16772,0.599,9.32,0.89,9.362398197,9.7148,1.5264,9.83398373,1.3248,0.3864,1.38,8.39,1.14,8.467095134,5.37,0,5.37,5.37,0,5.37
14/03/2021 03:00,4.88,0.65,4.923098618,4.88,0.65,4.923098618,9.636,1.058,9.693908397,0.576,0.168,0.6,9.06,0.89,9.103609174,9.46576,1.54668,9.59128935,1.32576,0.38668,1.381,8.14,1.16,8.222238138,5.21,0,5.21,5.21,0,5.21
14/03/2021 03:30,4.74,0.65,4.784359936,4.74,0.65,4.784359936,9.19232,1.25276,9.277292418,0.59232,0.17276,0.617,8.6,1.08,8.667548673,9.1448,1.6264,9.288301459,1.3248,0.3864,1.38,7.82,1.24,7.917701687,5,-0.22,5.00483766,5,-0.22,5.00483766
14/03/2021 04:00,4.63,0.63,4.672665192,4.63,0.63,4.672665192,8.88232,1.25276,8.97022944,0.59232,0.17276,0.617,8.29,1.08,8.360053828,9.06384,1.62612,9.20855373,1.32384,0.38612,1.379,7.74,1.24,7.838698872,4.78,-0.25,4.786533192,4.78,-0.25,4.786533192
14/03/2021 04:30,4.51,0.63,4.553789631,4.51,0.63,4.553789631,8.66136,1.21248,8.74581413,0.59136,0.17248,0.616,8.07,1.04,8.136737676,8.94384,1.58612,9.083394222,1.32384,0.38612,1.379,7.62,1.2,7.713909515,4.71,-0.25,4.716630153,4.71,-0.25,4.716630153
14/03/2021 05:00,4.45,0.63,4.494374261,4.45,0.63,4.494374261,8.30232,1.26276,8.397802105,0.59232,0.17276,0.617,7.71,1.09,7.786668094,8.94096,1.56528,9.076941511,1.32096,0.38528,1.376,7.62,1.18,7.710823562,4.62,-0.29,4.629092784,4.62,-0.29,4.629092784
14/03/2021 05:30,4.64,0.5,4.666861901,4.64,0.5,4.666861901,8.18136,1.23248,8.273672607,0.59136,0.17248,0.616,7.59,1.06,7.663661005,8.9448,1.4964,9.069104697,1.3248,0.3864,1.38,7.62,1.11,7.700422066,4.62,-0.29,4.629092784,4.62,-0.29,4.629092784
14/03/2021 06:00,4.71,0.47,4.733392018,4.71,0.47,4.733392018,8.01232,1.23276,8.106600336,0.59232,0.17276,0.617,7.42,1.06,7.495331881,9.62288,1.43584,9.729411904,1.32288,0.38584,1.378,8.3,1.05,8.366152043,4.66,-0.31,4.670299776,4.66,-0.31,4.670299776
14/03/2021 06:30,4.64,0.64,4.683929974,4.64,0.64,4.683929974,8.01232,1.50276,8.152027932,0.59232,0.17276,0.617,7.42,1.33,7.538255766,9.7948,1.6864,9.938916037,1.3248,0.3864,1.38,8.47,1.3,8.569183158,4.56,-0.31,4.570525134,4.56,-0.31,4.570525134
14/03/2021 07:00,4.64,0.67,4.688123292,4.64,0.67,4.688123292,8.06232,1.58276,8.216211597,0.59232,0.17276,0.617,7.47,1.41,7.601907655,9.92288,1.73584,10.07356382,1.32288,0.38584,1.378,8.6,1.35,8.705314469,4.61,-0.27,4.617899956,4.61,-0.27,4.617899956
14/03/2021 07:30,4.87,0.67,4.915872252,4.87,0.67,4.915872252,8.28328,1.57304,8.43132151,0.59328,0.17304,0.618,7.69,1.4,7.816399427,10.61576,1.64668,10.74271453,1.32576,0.38668,1.381,9.29,1.26,9.375057333,4.8,-0.27,4.807587753,4.8,-0.27,4.807587753
14/03/2021 08:00,5,0.67,5.044690278,5,0.67,5.044690278,8.55232,1.54276,8.690355908,0.59232,0.17276,0.617,7.96,1.37,8.077035347,11.06576,1.58668,11.17893545,1.32576,0.38668,1.381,9.74,1.2,9.813643564,4.8,0.25,4.806506007,4.8,0.25,4.806506007
14/03/2021 08:30,5.47,0.61,5.503907703,5.47,0.61,5.503907703,9.2204,1.4122,9.32791965,0.5904,0.1722,0.615,8.63,1.24,8.718629479,11.35672,1.55696,11.4629496,1.32672,0.38696,1.382,10.03,1.17,10.0980097,5.11,0.29,5.118222348,5.11,0.29,5.118222348
14/03/2021 09:00,5.77,0.56,5.79711135,5.77,0.56,5.79711135,9.99328,1.35304,10.08446143,0.59328,0.17304,0.618,9.4,1.18,9.473774327,12.29864,1.46752,12.38588555,1.32864,0.38752,1.384,10.97,1.08,11.02303497,5.44,0.16,5.442352433,5.44,0.16,5.442352433
14/03/2021 09:30,6.27,0.51,6.290707432,6.27,0.51,6.290707432,10.81232,1.23276,10.88236927,0.59232,0.17276,0.617,10.22,1.06,10.2748236,13.00152,1.28836,13.06519781,1.09152,0.31836,1.137,11.91,0.97,11.94943513,6.11,0.14,6.111603718,6.11,0.14,6.111603718
14/03/2021 10:00,6.65,0.46,6.665890788,6.65,0.46,6.665890788,11.38232,1.19276,11.44464438,0.59232,0.17276,0.617,10.79,1.02,10.83810408,13.8848,1.2964,13.94519,1.3248,0.3864,1.38,12.56,0.91,12.59292262,6.31,-0.34,6.319153424,6.31,-0.34,6.319153424
14/03/2021 10:30,6.84,0.43,6.853502754,6.84,0.43,6.853502754,11.81232,1.16276,11.86941088,0.59232,0.17276,0.617,11.22,0.99,11.26359179,14.0348,1.3664,14.10115811,1.3248,0.3864,1.38,12.71,0.98,12.74772529,6.57,-0.44,6.584717154,6.57,-0.44,6.584717154
14/03/2021 11:00,7,0.42,7.01258868,7,0.42,7.01258868,12.07232,1.16276,12.12818705,0.59232,0.17276,0.617,11.48,0.99,11.52260821,14.55864,1.22752,14.61029788,1.32864,0.38752,1.384,13.23,0.84,13.25663985,6.77,0.01,6.770007386,6.77,0.01,6.770007386
14/03/2021 11:30,7,0.42,7.01258868,7,0.42,7.01258868,12.45328,1.13304,12.50471761,0.59328,0.17304,0.618,11.86,0.96,11.89878985,14.97672,1.22696,15.02689498,1.32672,0.38696,1.382,13.65,0.84,13.67582173,6.86,-0.37,6.869970888,6.86,-0.37,6.869970888
14/03/2021 12:00,7.18,0.42,7.192273632,7.18,0.42,7.192273632,12.55328,1.11304,12.6025274,0.59328,0.17304,0.618,11.96,0.94,11.99688293,15.1048,1.1764,15.15054124,1.3248,0.3864,1.38,13.78,0.79,13.80262656,6.97,-0.33,6.977807679,6.97,-0.33,6.977807679
14/03/2021 12:30,7.32,0.42,7.33203928,7.32,0.42,7.33203928,12.79328,1.11304,12.84160703,0.59328,0.17304,0.618,12.2,0.94,12.23615953,14.9848,1.1964,15.03248496,1.3248,0.3864,1.38,13.66,0.81,13.6839943,7,-0.03,7.000064285,7,-0.03,7.000064285
14/03/2021 13:00,7.41,0.39,7.42025606,7.41,0.39,7.42025606,12.99232,1.08276,13.03735971,0.59232,0.17276,0.617,12.4,0.91,12.43334629,15.28288,1.06584,15.32000117,1.32288,0.38584,1.378,13.96,0.68,13.97655179,6.96,-0.32,6.967352438,6.96,-0.32,6.967352438
14/03/2021 13:30,7.31,0.41,7.32148892,7.31,0.41,7.32148892,13.07136,1.12248,13.11946697,0.59136,0.17248,0.616,12.48,0.95,12.51610562,15.31192,1.14556,15.35471269,1.32192,0.38556,1.377,13.99,0.76,14.01062811,7.11,-0.32,7.117197482,7.11,-0.32,7.117197482
14/03/2021 14:00,7.37,0.41,7.381395532,7.37,0.41,7.381395532,12.84232,1.12276,12.8913061,0.59232,0.17276,0.617,12.25,0.95,12.28678152,14.98,1.225,15.03000416,1.32,0.385,1.375,13.66,0.84,13.68580286,7.03,-0.2,7.032844375,7.03,-0.2,7.032844375
14/03/2021 14:30,7.19,0.45,7.204068295,7.19,0.45,7.204068295,12.71232,1.14276,12.76358023,0.59232,0.17276,0.617,12.12,0.97,12.15875405,15.01768,1.19724,15.06532762,1.32768,0.38724,1.383,13.69,0.81,13.71394181,6.92,0.37,6.929884559,6.92,0.37,6.929884559
14/03/2021 15:00,7.22,0.45,7.234009953,7.22,0.45,7.234009953,12.44136,1.19248,12.49837778,0.59136,0.17248,0.616,11.85,1.02,11.89381772,14.86672,1.23696,14.91809082,1.32672,0.38696,1.382,13.54,0.85,13.56665397,6.96,0.4,6.971484777,6.96,0.4,6.971484777
14/03/2021 15:30,7.19,0.47,7.205345238,7.19,0.47,7.205345238,12.52888,1.18884,12.58515692,0.57888,0.16884,0.603,11.95,1.02,11.99345238,14.70576,1.31668,14.7645868,1.32576,0.38668,1.381,13.38,0.93,13.41228169,6.89,0.27,6.895288246,6.89,0.27,6.895288246
14/03/2021 16:00,7.34,0.47,7.355032291,7.34,0.47,7.355032291,12.56424,1.27332,12.62859733,0.59424,0.17332,0.619,11.97,1.1,12.02043676,14.88192,1.25556,14.93479072,1.32192,0.38556,1.377,13.56,0.87,13.58788063,6.84,0.21,6.843222925,6.84,0.21,6.843222925
14/03/2021 16:30,7.5,0.5,7.516648189,7.5,0.5,7.516648189,12.78328,1.27304,12.8465123,0.59328,0.17304,0.618,12.19,1.1,12.23953022,15.03576,1.31668,15.09330067,1.32576,0.38668,1.381,13.71,0.93,13.74150647,7.05,0.29,7.055962018,7.05,0.29,7.055962018
14/03/2021 17:00,7.67,0.47,7.684386768,7.67,0.47,7.684386768,13.50176,1.10968,13.54728433,0.58176,0.16968,0.606,12.92,0.94,12.95414991,15.1648,1.2864,15.21926358,1.3248,0.3864,1.38,13.84,0.9,13.86923213,7.17,0.33,7.177590125,7.17,0.33,7.177590125
14/03/2021 17:30,7.69,0.49,7.70559537,7.69,0.49,7.70559537,13.73136,1.11248,13.77635145,0.59136,0.17248,0.616,13.14,0.94,13.17357962,15.37384,1.28612,15.42754229,1.32384,0.38612,1.379,14.05,0.9,14.07879611,7.26,0.33,7.26749613,7.26,0.33,7.26749613
14/03/2021 18:00,7.48,0.61,7.504831777,7.48,0.61,7.504831777,13.88848,1.11164,13.93289705,0.58848,0.17164,0.613,13.3,0.94,13.33317667,14.95576,1.28668,15.01100605,1.32576,0.38668,1.381,13.63,0.9,13.65968155,7.38,0.31,7.386507971,7.38,0.31,7.386507971
14/03/2021 18:30,7.69,0.47,7.704349421,7.69,0.47,7.704349421,14.00328,0.86304,14.02984992,0.59328,0.17304,0.618,13.41,0.69,13.42773994,15.1548,1.0764,15.19297864,1.3248,0.3864,1.38,13.83,0.69,13.84720188,7.53,-0.28,7.535204045,7.53,-0.28,7.535204045
14/03/2021 19:00,7.76,0.47,7.774220218,7.76,0.47,7.774220218,13.8904,0.8622,13.91713336,0.5904,0.1722,0.615,13.3,0.69,13.31788647,14.92768,1.13724,14.97093668,1.32768,0.38724,1.383,13.6,0.75,13.62066445,7.49,-0.28,7.495231818,7.49,-0.28,7.495231818
14/03/2021 19:30,7.64,0.47,7.654443154,7.64,0.47,7.654443154,13.88848,0.84164,13.91395826,0.58848,0.17164,0.613,13.3,0.67,13.31686525,14.70288,1.09584,14.7436612,1.32288,0.38584,1.378,13.38,0.71,13.39882458,7.4,-0.34,7.407806693,7.4,-0.34,7.407806693
14/03/2021 20:00,7.34,0.47,7.355032291,7.34,0.47,7.355032291,13.21136,0.89248,13.24147098,0.59136,0.17248,0.616,12.62,0.72,12.64052214,14.54576,0.97668,14.57851288,1.32576,0.38668,1.381,13.22,0.59,13.23315911,7.12,-0.3,7.126317422,7.12,-0.3,7.126317422
14/03/2021 20:30,7.25,0.52,7.268624354,7.25,0.52,7.268624354,12.8608,0.8894,12.89151694,0.5808,0.1694,0.605,12.28,0.72,12.30108938,14.25288,0.91584,14.28227402,1.32288,0.38584,1.378,12.93,0.53,12.94085778,7.03,-0.34,7.038217104,7.03,-0.34,7.038217104
14/03/2021 21:00,6.89,0.52,6.909594778,6.89,0.52,6.909594778,12.16368,1.00024,12.20473642,0.58368,0.17024,0.608,11.58,0.83,11.60970715,13.6948,0.9764,13.72956314,1.3248,0.3864,1.38,12.37,0.59,12.38406234,6.64,-0.26,6.645088412,6.64,-0.26,6.645088412
14/03/2021 21:30,6.48,0.58,6.50590501,6.48,0.58,6.50590501,11.6056,1.0508,11.65307393,0.5856,0.1708,0.61,11.02,0.88,11.05508028,13.0248,1.0664,13.06838261,1.3248,0.3864,1.38,11.7,0.68,11.71974402,6.28,-0.3,6.287161522,6.28,-0.3,6.287161522
14/03/2021 22:00,6.22,0.6,6.248871898,6.22,0.6,6.248871898,10.84232,1.16276,10.90449053,0.59232,0.17276,0.617,10.25,0.99,10.29769877,12.3148,1.1464,12.36804479,1.3248,0.3864,1.38,10.99,0.76,11.01624709,5.87,0.28,5.87667423,5.87,0.28,5.87667423
14/03/2021 22:30,5.89,0.6,5.920481399,5.89,0.6,5.920481399,10.10136,1.16248,10.16802998,0.59136,0.17248,0.616,9.51,0.99,9.561391112,11.67768,1.21724,11.740949,1.32768,0.38724,1.383,10.35,0.83,10.38322686,5.67,-0.1,5.670881766,5.67,-0.1,5.670881766
14/03/2021 23:00,5.46,0.62,5.495088716,5.46,0.62,5.495088716,9.32696,1.11828,9.393760323,0.57696,0.16828,0.601,8.75,0.95,8.80142034,10.86192,1.25556,10.93424606,1.32192,0.38556,1.377,9.54,0.87,9.579587674,5.28,-0.35,5.291587663,5.28,-0.35,5.291587663
14/03/2021 23:30,5.01,0.64,5.050712821,5.01,0.64,5.050712821,8.50328,1.27304,8.598046383,0.59328,0.17304,0.618,7.91,1.1,7.986119208,10.0048,1.4664,10.11169382,1.3248,0.3864,1.38,8.68,1.08,8.74693089,5.04,-0.31,5.04952473,5.04,-0.31,5.04952473
15/03/2021 00:00,4.76,0.66,4.805538471,4.76,0.66,4.805538471,8.01232,1.28276,8.114354257,0.59232,0.17276,0.617,7.42,1.11,7.502566228,9.77096,1.30528,9.857759137,1.32096,0.38528,1.376,8.45,0.92,8.499935294,4.87,-0.37,4.884035217,4.87,-0.37,4.884035217
15/03/2021 00:30,4.78,0.66,4.825349728,4.78,0.66,4.825349728,8.78232,1.28276,8.875506622,0.59232,0.17276,0.617,8.19,1.11,8.264877495,9.81384,1.30612,9.900373983,1.32384,0.38612,1.379,8.49,0.92,8.5397014,5,-0.33,5.010878167,5,-0.33,5.010878167
15/03/2021 01:00,5.03,0.64,5.070552238,5.03,0.64,5.070552238,9.98944,1.14192,10.05449615,0.58944,0.17192,0.614,9.4,0.97,9.449915344,9.95384,1.32612,10.04178893,1.32384,0.38612,1.379,8.63,0.94,8.681042564,5.66,-0.33,5.66961198,5.66,-0.33,5.66961198
15/03/2021 01:30,5.03,0.64,5.070552238,5.03,0.64,5.070552238,10.06272,1.07996,10.12050628,0.58272,0.16996,0.607,9.48,0.91,9.523576009,9.91576,1.32668,10.00411796,1.32576,0.38668,1.381,8.59,0.94,8.641278841,5.66,-0.22,5.664274005,5.66,-0.22,5.664274005
15/03/2021 02:00,4.92,0.64,4.961451401,4.92,0.64,4.961451401,9.826,1.008,9.877567514,0.576,0.168,0.6,9.25,0.84,9.288062231,9.7748,1.2964,9.860393907,1.3248,0.3864,1.38,8.45,0.91,8.498858747,5.46,-0.25,5.465720447,5.46,-0.25,5.465720447
15/03/2021 02:30,4.8,0.62,4.839876031,4.8,0.62,4.839876031,9.656,0.988,9.706414374,0.576,0.168,0.6,9.08,0.82,9.116951245,9.69288,1.27584,9.776486608,1.32288,0.38584,1.378,8.37,0.89,8.417184803,5.34,-0.25,5.345848857,5.34,-0.25,5.345848857
15/03/2021 03:00,4.73,0.62,4.770461194,4.73,0.62,4.770461194,9.446,1.038,9.502860622,0.576,0.168,0.6,8.87,0.87,8.912564165,9.54288,1.27584,9.627789279,1.32288,0.38584,1.378,8.22,0.89,8.26804088,5.16,-0.38,5.173973328,5.16,-0.38,5.173973328
