Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
15/03/2021 03:30,4.67,0.62,4.710976544,4.67,0.62,4.710976544,9.00136,1.20248,9.081323692,0.59136,0.17248,0.616,8.41,1.03,8.472838958,9.04904,1.54472,9.179939259,1.31904,0.38472,1.374,7.73,1.16,7.816552949,4.93,-0.45,4.950494925,4.93,-0.45,4.950494925
15/03/2021 04:00,4.54,0.62,4.582139238,4.54,0.62,4.582139238,8.74136,1.18248,8.820976907,0.59136,0.17248,0.616,8.15,1.01,8.212344367,9.24192,1.29556,9.332285947,1.32192,0.38556,1.377,7.92,0.91,7.972107626,4.75,-0.45,4.771268175,4.75,-0.45,4.771268175
15/03/2021 04:30,4.63,0.52,4.659109357,4.63,0.52,4.659109357,8.49232,1.20276,8.577070048,0.59232,0.17276,0.617,7.9,1.03,7.96686262,9.12,1.335,9.217191817,1.32,0.385,1.375,7.8,0.95,7.857639595,4.75,-0.45,4.771268175,4.75,-0.45,4.771268175
15/03/2021 05:00,4.8,0.42,4.818339963,4.8,0.42,4.818339963,8.28232,1.18276,8.366346024,0.59232,0.17276,0.617,7.69,1.01,7.756042805,9.22288,1.30584,9.314866268,1.32288,0.38584,1.378,7.9,0.92,7.953389215,4.8,-0.49,4.824945596,4.8,-0.49,4.824945596
15/03/2021 05:30,5.06,0.34,5.07141006,5.06,0.34,5.07141006,8.39136,1.18248,8.474265844,0.59136,0.17248,0.616,7.8,1.01,7.865119198,9.64288,1.19584,9.716746781,1.32288,0.38584,1.378,8.32,0.81,8.359336098,5.06,-0.43,5.078237883,5.06,-0.43,5.078237883
15/03/2021 06:00,5.49,0.25,5.49568922,5.49,0.25,5.49568922,8.88136,1.06248,8.944686646,0.59136,0.17248,0.616,8.29,0.89,8.337637555,10.71576,1.07668,10.76971458,1.32576,0.38668,1.381,9.39,0.69,9.415317307,5.45,-0.4,5.464659184,5.45,-0.4,5.464659184
15/03/2021 06:30,6.13,0.23,6.134313328,6.13,0.23,6.134313328,9.63984,1.08912,9.701169909,0.57984,0.16912,0.604,9.06,0.92,9.10659102,11.53768,1.11724,11.59164721,1.32768,0.38724,1.383,10.21,0.73,10.2360637,6.32,-0.49,6.338966793,6.32,-0.49,6.338966793
15/03/2021 07:00,6.91,-0.27,6.915272952,6.91,-0.27,6.915272952,10.55656,1.02108,10.60582686,0.58656,0.17108,0.611,9.97,0.85,10.0061681,12.48672,0.94696,12.522576,1.32672,0.38696,1.382,11.16,0.56,11.17404135,7.27,-0.62,7.296389518,7.27,-0.62,7.296389518
15/03/2021 07:30,7.97,-0.43,7.98159132,7.97,-0.43,7.98159132,11.2708,0.9294,11.30905465,0.5808,0.1694,0.605,10.69,0.76,10.71698185,14.41768,-0.05276,14.41777653,1.32768,0.38724,1.383,13.09,-0.44,13.09739287,8.67,-0.98,8.725210599,8.67,-0.98,8.725210599
15/03/2021 08:00,8.53,-0.6,8.551075956,8.53,-0.6,8.551075956,11.51136,0.89248,11.54590532,0.59136,0.17248,0.616,10.92,0.72,10.94371052,10.7848,-0.3536,10.79059516,1.3248,0.3864,1.38,9.46,-0.74,9.488898777,14.09,-0.98,14.12403979,14.09,-0.98,14.12403979
15/03/2021 08:30,8.8,-0.75,8.8319024,8.8,-0.75,8.8319024,11.77136,0.80248,11.79868172,0.59136,0.17248,0.616,11.18,0.63,11.19773638,11.24768,-0.50276,11.25891083,1.32768,0.38724,1.383,9.92,-0.89,9.959844376,15.37,-1.52,15.44497653,15.37,-1.52,15.44497653
15/03/2021 09:00,9.05,-0.91,9.095636316,9.05,-0.91,9.095636316,12.0108,0.6194,12.0267607,0.5808,0.1694,0.605,11.43,0.45,11.43885484,11.28384,-0.60388,11.29998744,1.32384,0.38612,1.379,9.96,-0.99,10.00908088,15.66,-1.7,15.75200305,15.66,-1.7,15.75200305
15/03/2021 09:30,9.26,-0.94,9.307588302,9.26,-0.94,9.307588302,12.50752,0.65136,12.52446911,0.58752,0.17136,0.612,11.92,0.48,11.92966051,11.66672,-0.62304,11.68334432,1.32672,0.38696,1.382,10.34,-1.01,10.38921075,16.03,-1.67,16.11675526,16.03,-1.67,16.11675526
15/03/2021 10:00,9.28,-0.94,9.327486264,9.28,-0.94,9.327486264,12.60136,0.63248,12.61722255,0.59136,0.17248,0.616,12.01,0.46,12.0188061,12.01576,-0.66332,12.03405509,1.32576,0.38668,1.381,10.69,-1.05,10.74144311,16.28,-1.67,16.36543003,16.28,-1.67,16.36543003
15/03/2021 10:30,9.22,-0.82,9.256392386,9.22,-0.82,9.256392386,12.87176,0.62968,12.88715261,0.58176,0.16968,0.606,12.29,0.46,12.29860561,11.93384,-0.58388,11.94811504,1.32384,0.38612,1.379,10.61,-0.97,10.65424798,16.56,-1.61,16.63807982,16.56,-1.61,16.63807982
15/03/2021 11:00,9.26,-0.94,9.307588302,9.26,-0.94,9.307588302,12.8104,0.6022,12.8245465,0.5904,0.1722,0.615,12.22,0.43,12.22756313,11.98672,-0.64304,12.00395588,1.32672,0.38696,1.382,10.66,-1.03,10.70964519,16.47,-1.64,16.55145009,16.47,-1.64,16.55145009
15/03/2021 11:30,9.38,-1.01,9.434219629,9.38,-1.01,9.434219629,13.06752,0.60136,13.08134981,0.58752,0.17136,0.612,12.48,0.43,12.48740566,12.34576,-0.84332,12.37452943,1.32576,0.38668,1.381,11.02,-1.23,11.08843091,16.65,-1.68,16.73454212,16.65,-1.68,16.73454212
15/03/2021 12:00,9.3,-0.98,9.35149186,9.3,-0.98,9.35149186,12.90656,0.62108,12.92149494,0.58656,0.17108,0.611,12.32,0.45,12.3282156,12.43672,-0.88304,12.46802968,1.32672,0.38696,1.382,11.11,-1.27,11.18235217,16.47,-1.71,16.55853254,16.47,-1.71,16.55853254
15/03/2021 12:30,9.11,-0.96,9.160442129,9.11,-0.96,9.160442129,12.80752,0.62136,12.82258386,0.58752,0.17136,0.612,12.22,0.45,12.22828279,12.31384,-0.90388,12.34696945,1.32384,0.38612,1.379,10.99,-1.29,11.06545074,16.43,-1.65,16.51264364,16.43,-1.65,16.51264364
15/03/2021 13:00,9.29,-1,9.343666304,9.29,-1,9.343666304,12.80368,0.62024,12.81869413,0.58368,0.17024,0.608,12.22,0.45,12.22828279,12.18384,-0.82388,12.21166391,1.32384,0.38612,1.379,10.86,-1.21,10.92720001,16.16,-1.65,16.24401736,16.16,-1.65,16.24401736
15/03/2021 13:30,9.15,-0.87,9.191267595,9.15,-0.87,9.191267595,12.45176,0.71968,12.4725405,0.58176,0.16968,0.606,11.87,0.55,11.88273538,11.51096,-0.57472,11.5252984,1.32096,0.38528,1.376,10.19,-0.96,10.23512091,15.93,-1.67,16.0172969,15.93,-1.67,16.0172969
15/03/2021 14:00,8.77,-0.83,8.809188385,8.77,-0.83,8.809188385,11.99944,0.76192,12.02360522,0.58944,0.17192,0.614,11.41,0.59,11.42524398,11.32096,-0.72472,11.34413304,1.32096,0.38528,1.376,10,-1.11,10.0614164,15.7,-1.85,15.80862107,15.7,-1.85,15.80862107
15/03/2021 14:30,8.45,-0.72,8.480619081,8.45,-0.72,8.480619081,11.85848,0.76164,11.88291393,0.58848,0.17164,0.613,11.27,0.59,11.28543309,11.01808,-0.72556,11.04194386,1.31808,0.38444,1.373,9.7,-1.11,9.763303744,15.37,-1.85,15.48093666,15.37,-1.85,15.48093666
15/03/2021 15:00,8.33,-0.68,8.357709016,8.33,-0.68,8.357709016,11.50848,0.80164,11.53636592,0.58848,0.17164,0.613,10.92,0.63,10.93815798,10.56712,-0.57584,10.58279816,1.31712,0.38416,1.372,9.25,-0.96,9.29968279,14.74,-1.88,14.85940779,14.74,-1.88,14.85940779
15/03/2021 15:30,8.26,-0.6,8.281763097,8.26,-0.6,8.281763097,11.7004,0.7822,11.72651683,0.5904,0.1722,0.615,11.11,0.61,11.12673357,11.3552,-0.7464,11.37970474,1.3152,0.3836,1.37,10.04,-1.13,10.10339052,14.34,-1.81,14.45377805,14.34,-1.81,14.45377805
15/03/2021 16:00,8.46,-0.6,8.481249908,8.46,-0.6,8.481249908,12.00736,0.84548,12.03708979,0.56736,0.16548,0.591,11.44,0.68,11.46019197,11.32424,-0.57668,11.33891403,1.31424,0.38332,1.369,10.01,-0.96,10.0559286,14.34,-1.52,14.42033287,14.34,-1.52,14.42033287
15/03/2021 16:30,8.8,-0.56,8.817800179,8.8,-0.56,8.817800179,12.61352,0.88436,12.64448415,0.56352,0.16436,0.587,12.05,0.72,12.07149121,11.30616,-0.49612,11.31703976,1.31616,0.38388,1.371,9.99,-0.88,10.02868386,14.58,-1.37,14.64422412,14.58,-1.37,14.64422412
15/03/2021 17:00,8.64,-0.37,8.647918825,8.64,-0.37,8.647918825,13.09432,0.94876,13.12864661,0.54432,0.15876,0.567,12.55,0.79,12.57483996,11.30424,-0.29668,11.30813252,1.31424,0.38332,1.369,9.99,-0.68,10.0131164,14.61,-1.12,14.65286661,14.61,-1.12,14.65286661
15/03/2021 17:30,8.53,0.24,8.533375651,8.53,0.24,8.533375651,13.74336,0.94848,13.77605017,0.54336,0.15848,0.566,13.2,0.79,13.22361902,11.13,-0.075,11.13025269,1.32,0.385,1.375,9.81,-0.46,9.820778992,14.61,-0.84,14.63412792,14.61,-0.84,14.63412792
15/03/2021 18:00,8.47,0.33,8.476426134,8.47,0.33,8.476426134,14.07336,0.94848,14.10528539,0.54336,0.15848,0.566,13.53,0.79,13.55304394,10.35712,0.19416,10.35893975,1.31712,0.38416,1.372,9.04,-0.19,9.041996461,14.28,-0.73,14.29864679,14.28,-0.73,14.29864679
15/03/2021 18:30,8.47,0.33,8.476426134,8.47,0.33,8.476426134,14.07336,0.90848,14.10265215,0.54336,0.15848,0.566,13.53,0.75,13.5507712,9.86,0.125,9.860792311,1.32,0.385,1.375,8.54,-0.26,8.543956929,14.35,-0.68,14.36610246,14.35,-0.68,14.36610246
15/03/2021 19:00,8.78,-0.25,8.783558504,8.78,-0.25,8.783558504,14.39048,0.61764,14.40372847,0.54048,0.15764,0.563,13.85,0.46,13.85763688,10.02096,0.07528,10.02124276,1.32096,0.38528,1.376,8.7,-0.31,8.705521237,14.59,-0.86,14.61532415,14.59,-0.86,14.61532415
15/03/2021 19:30,8.61,-0.36,8.617522846,8.61,-0.36,8.617522846,13.94568,0.69624,13.96304912,0.53568,0.15624,0.558,13.41,0.54,13.42086808,9.78096,0.12528,9.781762295,1.32096,0.38528,1.376,8.46,-0.26,8.463994329,14.22,-0.89,14.2478244,14.22,-0.89,14.2478244
15/03/2021 20:00,8.26,0.29,8.265089231,8.26,0.29,8.265089231,13.36144,0.80792,13.38584378,0.54144,0.15792,0.564,12.82,0.65,12.83646758,9.65096,0.06528,9.651180778,1.32096,0.38528,1.376,8.33,-0.32,8.336144193,13.6,-0.66,13.61600529,13.6,-0.66,13.61600529
15/03/2021 20:30,7.89,0.35,7.897759176,7.89,0.35,7.897759176,12.8124,0.8682,12.841782,0.5424,0.1582,0.565,12.27,0.71,12.29052481,9.42384,0.08612,9.424233497,1.32384,0.38612,1.379,8.1,-0.3,8.105553652,12.94,-0.61,12.95436992,12.94,-0.61,12.95436992
15/03/2021 21:00,7.36,0.36,7.368799088,7.36,0.36,7.368799088,12.2624,0.9082,12.29598638,0.5424,0.1582,0.565,11.72,0.75,11.74397292,9.12096,0.08528,9.121358671,1.32096,0.38528,1.376,7.8,-0.3,7.805767099,12.19,-0.61,12.20525297,12.19,-0.61,12.20525297
15/03/2021 21:30,6.92,0.42,6.932733948,6.92,0.42,6.932733948,11.73664,0.90652,11.77159705,0.53664,0.15652,0.559,11.2,0.75,11.22508352,8.7,0.135,8.701047351,1.32,0.385,1.375,7.38,-0.25,7.384233203,11.4,-0.5,11.41095964,11.4,-0.5,11.41095964
15/03/2021 22:00,6.51,0.45,6.525534461,6.51,0.45,6.525534461,10.86992,0.95456,10.91175264,0.52992,0.15456,0.552,10.34,0.8,10.3709016,8.24384,0.24612,8.24751314,1.32384,0.38612,1.379,6.92,-0.14,6.92141604,10.64,-0.37,10.64643133,10.64,-0.37,10.64643133
15/03/2021 22:30,6.13,0.45,6.146494936,6.13,0.45,6.146494936,10.1324,1.0382,10.18544987,0.5424,0.1582,0.565,9.59,0.88,9.630290754,7.90904,0.15472,7.910553204,1.31904,0.38472,1.374,6.59,-0.23,6.594012436,9.97,-0.37,9.976863235,9.97,-0.37,9.976863235
15/03/2021 23:00,5.71,0.49,5.730985954,5.71,0.49,5.730985954,9.3224,1.0782,9.384543516,0.5424,0.1582,0.565,8.78,0.92,8.828068872,7.61096,0.48528,7.6264152,1.32096,0.38528,1.376,6.29,0.1,6.290794862,9.14,-0.37,9.147485993,9.14,-0.37,9.147485993
15/03/2021 23:30,5.27,0.49,5.292730864,5.27,0.49,5.292730864,8.62952,1.07736,8.696511944,0.53952,0.15736,0.562,8.09,0.92,8.142143452,7.00808,0.69444,7.042402445,1.31808,0.38444,1.373,5.69,0.31,5.698438383,8.58,-0.14,8.581142115,8.58,-0.14,8.581142115
16/03/2021 00:00,4.96,0.46,4.981284975,4.96,0.46,4.981284975,8.14184,1.07512,8.212517373,0.53184,0.15512,0.554,7.61,0.92,7.665409317,7.00384,0.61612,7.030887469,1.32384,0.38612,1.379,5.68,0.23,5.684654783,8.12,0.37,8.128425432,8.12,0.37,8.128425432
16/03/2021 00:30,5,0.46,5.021115414,5,0.46,5.021115414,8.7724,1.1282,8.844650191,0.5424,0.1582,0.565,8.23,0.97,8.286965669,6.95384,0.61612,6.981081191,1.32384,0.38612,1.379,5.63,0.23,5.634696088,8.2,0.47,8.213458468,8.2,0.47,8.213458468
16/03/2021 01:00,5.24,0.46,5.260152089,5.24,0.46,5.260152089,9.85336,1.08848,9.913298745,0.54336,0.15848,0.566,9.31,0.93,9.356334752,7.07768,0.61724,7.104543574,1.32768,0.38724,1.383,5.75,0.23,5.754598161,9.1,0.49,9.113182759,9.1,0.49,9.113182759
16/03/2021 01:30,5.16,0.46,5.1804633,5.16,0.46,5.1804633,9.9124,1.0882,9.971953319,0.5424,0.1582,0.565,9.37,0.93,9.416039507,7.0448,0.6164,7.071715209,1.3248,0.3864,1.38,5.72,0.23,5.724622258,9.1,0.49,9.113182759,9.1,0.49,9.113182759
16/03/2021 02:00,5,0.46,5.021115414,5,0.46,5.021115414,9.7124,1.0882,9.773172105,0.5424,0.1582,0.565,9.17,0.93,9.21703857,6.92672,0.16696,6.92873189,1.32672,0.38696,1.382,5.6,-0.22,5.604319762,8.79,0.39,8.798647623,8.79,0.39,8.798647623
16/03/2021 02:30,4.93,0.46,4.951413939,4.93,0.46,4.951413939,9.51144,1.08792,9.573456053,0.54144,0.15792,0.564,8.97,0.93,9.018081836,6.8648,0.1664,6.866816438,1.3248,0.3864,1.38,5.54,-0.22,5.54436651,8.62,0.42,8.630225953,8.62,0.42,8.630225953
16/03/2021 03:00,4.85,0.46,4.871765594,4.85,0.46,4.871765594,9.28336,1.02848,9.3401576,0.54336,0.15848,0.566,8.74,0.87,8.78319418,6.81576,0.59668,6.841828074,1.32576,0.38668,1.381,5.49,0.21,5.494014925,8.36,0.42,8.37054359,8.36,0.42,8.37054359
16/03/2021 03:30,4.73,0.46,4.752315225,4.73,0.46,4.752315225,9.04856,1.00708,9.104430141,0.53856,0.15708,0.561,8.51,0.85,8.552344708,6.3648,0.7364,6.407258696,1.3248,0.3864,1.38,5.04,0.35,5.052138161,8.08,0.36,8.088015826,8.08,0.36,8.088015826
16/03/2021 04:00,4.58,0.46,4.603042472,4.58,0.46,4.603042472,8.75088,0.97484,8.805010721,0.53088,0.15484,0.553,8.22,0.82,8.260798993,6.34096,0.67528,6.376815569,1.32096,0.38528,1.376,5.02,0.29,5.028369517,7.86,0.35,7.867788762,7.86,0.35,7.867788762
16/03/2021 04:30,4.58,0.42,4.599217325,4.58,0.42,4.599217325,8.49568,1.00624,8.555062688,0.53568,0.15624,0.558,7.96,0.85,8.005254524,6.34288,0.62584,6.373680444,1.32288,0.38584,1.378,5.02,0.24,5.025733777,7.77,0.36,7.778335297,7.77,0.36,7.778335297
16/03/2021 05:00,4.72,0.39,4.736084881,4.72,0.39,4.736084881,8.26184,1.03512,8.326432225,0.53184,0.15512,0.554,7.73,0.88,7.779929306,6.34096,0.62528,6.371714746,1.32096,0.38528,1.376,5.02,0.24,5.025733777,7.77,0.36,7.778335297,7.77,0.36,7.778335297
16/03/2021 05:30,4.82,0.35,4.832690762,4.82,0.35,4.832690762,8.39432,1.03876,8.458346801,0.54432,0.15876,0.567,7.85,0.88,7.899170843,6.56384,0.54612,6.586519764,1.32384,0.38612,1.379,5.24,0.16,5.242442179,8.32,0.3,8.325406897,8.32,0.3,8.325406897
16/03/2021 06:00,5.27,0.28,5.277433088,5.27,0.28,5.277433088,8.79568,0.92624,8.844314965,0.53568,0.15624,0.558,8.26,0.77,8.295812197,7.41712,0.12416,7.418159125,1.31712,0.38416,1.372,6.1,-0.26,6.105538469,9.17,-0.44,9.180550092,9.17,-0.44,9.180550092
16/03/2021 06:30,6.01,-0.13,6.011405826,6.01,-0.13,6.011405826,9.37432,1.11876,9.440842092,0.54432,0.15876,0.567,8.83,0.96,8.882032425,7.97096,0.52528,7.98824902,1.32096,0.38528,1.376,6.65,0.14,6.651473521,10.06,-0.36,10.06643929,10.06,-0.36,10.06643929
16/03/2021 07:00,6.56,-0.3,6.566856173,6.56,-0.3,6.566856173,10.1624,1.0582,10.21734608,0.5424,0.1582,0.565,9.62,0.9,9.662008073,8.81288,0.13584,8.813926843,1.32288,0.38584,1.378,7.49,-0.25,7.494171068,10.76,-0.36,10.76602062,10.76,-0.36,10.76602062
16/03/2021 07:30,7.38,-0.44,7.393104896,7.38,-0.44,7.393104896,10.9224,0.9082,10.96009348,0.5424,0.1582,0.565,10.38,0.75,10.4070601,9.83384,-0.32388,9.839172089,1.32384,0.38612,1.379,8.51,-0.71,8.539566734,12.82,-0.83,12.84684008,12.82,-0.83,12.84684008
16/03/2021 08:00,7.89,-0.59,7.912028817,7.89,-0.59,7.912028817,10.99336,0.85848,11.02682874,0.54336,0.15848,0.566,10.45,0.7,10.47341874,10.22384,-0.42388,10.23262325,1.32384,0.38612,1.379,8.9,-0.81,8.936783538,13.59,-1.22,13.64465097,13.59,-1.22,13.64465097
16/03/2021 08:30,8.4,-0.85,8.442896422,8.4,-0.85,8.442896422,11.43104,0.73072,11.45437153,0.55104,0.16072,0.574,10.88,0.57,10.89492083,11.09096,-0.85472,11.12384556,1.32096,0.38528,1.376,9.77,-1.24,9.848375501,14.39,-1.55,14.47323737,14.39,-1.55,14.47323737
16/03/2021 09:00,8.55,-0.98,8.605980479,8.55,-0.98,8.605980479,11.64608,0.59344,11.66118992,0.52608,0.15344,0.548,11.12,0.44,11.12870163,11.23288,-0.77416,11.2595256,1.32288,0.38584,1.378,9.91,-1.16,9.977660046,14.92,-1.92,15.04303161,14.92,-1.92,15.04303161
16/03/2021 09:30,8.62,-0.93,8.670023068,8.62,-0.93,8.670023068,11.90856,0.68708,11.92836452,0.53856,0.15708,0.561,11.37,0.53,11.38234598,11.54096,-0.77472,11.56693342,1.32096,0.38528,1.376,10.22,-1.16,10.28562103,15.63,-1.89,15.74385594,15.63,-1.89,15.74385594
16/03/2021 10:00,8.68,-0.9,8.726534249,8.68,-0.9,8.726534249,12.0424,0.6882,12.06204862,0.5424,0.1582,0.565,11.5,0.53,11.51220657,11.43384,-0.67388,11.45368113,1.32384,0.38612,1.379,10.11,-1.06,10.16541686,15.92,-1.89,16.03179653,15.92,-1.89,16.03179653
16/03/2021 10:30,8.72,-0.85,8.761329808,8.72,-0.85,8.761329808,12.11336,0.72848,12.1352451,0.54336,0.15848,0.566,11.57,0.57,11.58403211,11.55904,-0.67528,11.57874815,1.31904,0.38472,1.374,10.24,-1.06,10.29471709,15.89,-1.78,15.98938711,15.89,-1.78,15.98938711
16/03/2021 11:00,8.9,-0.92,8.94742421,8.9,-0.92,8.94742421,12.13336,0.70848,12.15402686,0.54336,0.15848,0.566,11.59,0.55,11.6030427,11.06192,-0.54444,11.07530988,1.32192,0.38556,1.377,9.74,-0.93,9.784298646,16.12,-1.86,16.22695289,16.12,-1.86,16.22695289
16/03/2021 11:30,8.81,-0.92,8.857906073,8.81,-0.92,8.857906073,12.24336,0.70848,12.26384149,0.54336,0.15848,0.566,11.7,0.55,11.71292022,11.58904,-0.78528,11.61561504,1.31904,0.38472,1.374,10.27,-1.17,10.33643072,16.01,-1.95,16.12831671,16.01,-1.95,16.12831671
16/03/2021 12:00,8.81,-0.9,8.855851173,8.81,-0.9,8.855851173,12.2824,0.7082,12.30280037,0.5424,0.1582,0.565,11.74,0.55,11.75287624,11.77096,-0.84472,11.80123092,1.32096,0.38528,1.376,10.45,-1.23,10.52213857,16.08,-2.03,16.20763092,16.08,-2.03,16.20763092
16/03/2021 12:30,8.87,-0.9,8.915542608,8.87,-0.9,8.915542608,12.62568,0.61624,12.64070992,0.53568,0.15624,0.558,12.09,0.46,12.09874787,11.54904,-0.76528,11.5743673,1.31904,0.38472,1.374,10.23,-1.15,10.29443539,16.14,-1.91,16.25262133,16.14,-1.91,16.25262133
16/03/2021 13:00,8.67,-0.86,8.712548422,8.67,-0.86,8.712548422,12.51896,0.61428,12.53402168,0.52896,0.15428,0.551,11.99,0.46,11.99882078,11.46096,-0.65472,11.47964557,1.32096,0.38528,1.376,10.14,-1.04,10.19319381,16.01,-1.87,16.11883991,16.01,-1.87,16.11883991
16/03/2021 13:30,8.67,-0.81,8.707755164,8.67,-0.81,8.707755164,12.3424,0.7482,12.36505726,0.5424,0.1582,0.565,11.8,0.59,11.81474079,11.24712,-0.53584,11.25987712,1.31712,0.38416,1.372,9.93,-0.92,9.972527262,16.05,-1.87,16.15857048,16.05,-1.87,16.15857048
16/03/2021 14:00,8.7,-0.81,8.737625536,8.7,-0.81,8.737625536,12.37144,0.74792,12.39402727,0.54144,0.15792,0.564,11.83,0.59,11.84470346,11.4748,-0.7836,11.50152442,1.3248,0.3864,1.38,10.15,-1.17,10.21721097,16.17,-1.77,16.26658538,16.17,-1.77,16.26658538
16/03/2021 14:30,8.78,-0.88,8.823990027,8.78,-0.88,8.823990027,12.35144,0.71792,12.37228674,0.54144,0.15792,0.564,11.81,0.56,11.82326943,11.45768,-0.78276,11.48438698,1.32768,0.38724,1.383,10.13,-1.17,10.19734279,16.21,-1.8,16.30963212,16.21,-1.8,16.30963212
16/03/2021 15:00,8.71,-0.88,8.75434178,8.71,-0.88,8.75434178,12.19376,0.69568,12.21358889,0.53376,0.15568,0.556,11.66,0.54,11.67249759,11.07344,-0.44108,11.08222112,1.33344,0.38892,1.389,9.74,-0.83,9.775300507,15.76,-1.75,15.85686287,15.76,-1.75,15.85686287
16/03/2021 15:30,8.65,-0.82,8.688780122,8.65,-0.82,8.688780122,12.26664,0.73652,12.28873137,0.53664,0.15652,0.559,11.73,0.58,11.74433055,11.29248,-0.52136,11.30450887,1.33248,0.38864,1.388,9.96,-0.91,10.00148489,15.32,-1.58,15.40125969,15.32,-1.58,15.40125969
16/03/2021 16:00,8.78,-0.82,8.818208435,8.78,-0.82,8.818208435,12.62144,0.77792,12.64539075,0.54144,0.15792,0.564,12.08,0.62,12.09590013,11.14152,-0.41164,11.14912173,1.33152,0.38836,1.387,9.81,-0.8,9.842565722,15.15,-1.37,15.21181777,15.15,-1.37,15.21181777
16/03/2021 16:30,8.83,-0.69,8.8569182,8.83,-0.69,8.8569182,12.82048,0.87764,12.85048479,0.54048,0.15764,0.563,12.28,0.72,12.30108938,11.28768,-0.36276,11.29350763,1.32768,0.38724,1.383,9.96,-0.75,9.988198036,14.91,-1.29,14.96570079,14.91,-1.29,14.96570079
16/03/2021 17:00,8.64,-0.41,8.649722539,8.64,-0.41,8.649722539,13.2224,0.9082,13.25355383,0.5424,0.1582,0.565,12.68,0.75,12.70216123,11.02576,-0.14332,11.02669144,1.32576,0.38668,1.381,9.7,-0.53,9.714468591,14.79,-1.13,14.83310487,14.79,-1.13,14.83310487
16/03/2021 17:30,8.43,0.3,8.435336389,8.43,0.3,8.435336389,13.46336,0.90848,13.49397637,0.54336,0.15848,0.566,12.92,0.75,12.94175027,10.59768,0.00724,10.59768247,1.32768,0.38724,1.383,9.27,-0.38,9.277785296,14.62,-0.91,14.64829342,14.62,-0.91,14.64829342
16/03/2021 18:00,8.18,0.34,8.187062965,8.18,0.34,8.187062965,13.65336,0.93848,13.68557576,0.54336,0.15848,0.566,13.11,0.78,13.13318316,9.95672,0.24696,9.959782247,1.32672,0.38696,1.382,8.63,-0.14,8.631135499,14.18,-0.73,14.19877812,14.18,-0.73,14.19877812
16/03/2021 18:30,8.28,0.34,8.286977736,8.28,0.34,8.286977736,13.9024,0.9082,13.93203334,0.5424,0.1582,0.565,13.36,0.75,13.38103509,9.51056,0.29808,9.515230066,1.33056,0.38808,1.386,8.18,-0.09,8.180495095,14.18,-0.64,14.19443553,14.18,-0.64,14.19443553
16/03/2021 19:00,8.67,-0.16,8.67147623,8.67,-0.16,8.67147623,14.50512,0.44316,14.51188813,0.52512,0.15316,0.547,13.98,0.29,13.98300754,9.71152,0.18836,9.713346499,1.33152,0.38836,1.387,8.38,-0.2,8.382386295,14.58,-0.73,14.5982636,14.58,-0.73,14.5982636
16/03/2021 19:30,8.56,0.2,8.56233613,8.56,0.2,8.56233613,14.22608,-0.07656,14.22628601,0.52608,0.15344,0.548,13.7,-0.23,13.70193052,9.47152,0.16836,9.473016214,1.33152,0.38836,1.387,8.14,-0.22,8.14297243,14.32,-0.87,14.34640373,14.32,-0.87,14.34640373
16/03/2021 20:00,8.24,0.29,8.245101576,8.24,0.29,8.245101576,13.78376,0.69568,13.80130466,0.53376,0.15568,0.556,13.25,0.54,13.26099921,9.30768,0.10724,9.308297771,1.32768,0.38724,1.383,7.98,-0.28,7.98491077,13.77,-0.9,13.79938042,13.77,-0.9,13.79938042
16/03/2021 20:30,8.03,0.31,8.035981583,8.03,0.31,8.035981583,13.06512,0.64316,13.08094092,0.52512,0.15316,0.547,12.54,0.49,12.54956971,8.93376,0.05068,8.933903749,1.13376,0.33068,1.181,7.8,-0.28,7.805024023,13.37,-0.56,13.38172261,13.37,-0.56,13.38172261
16/03/2021 21:00,7.55,0.33,7.557208479,7.55,0.33,7.557208479,12.55512,0.75316,12.5776901,0.52512,0.15316,0.547,12.03,0.6,12.0449533,8.90248,0.14864,8.903720795,1.33248,0.38864,1.388,7.57,-0.24,7.573803536,12.17,-0.46,12.17869041,12.17,-0.46,12.17869041
16/03/2021 21:30,7.11,0.4,7.121242869,7.11,0.4,7.121242869,11.74376,0.88568,11.77711034,0.53376,0.15568,0.556,11.21,0.73,11.23374381,8.5644,0.1492,8.565699504,1.3344,0.3892,1.39,7.23,-0.24,7.233982306,11.39,-0.27,11.39319973,11.39,-0.27,11.39319973
16/03/2021 22:00,6.74,0.42,6.753073374,6.74,0.42,6.753073374,10.92144,1.01792,10.96877444,0.54144,0.15792,0.564,10.38,0.86,10.41556528,8.01728,0.65004,8.04358941,1.33728,0.39004,1.393,6.68,0.26,6.685057965,10.54,0.38,10.54684787,10.54,0.38,10.54684787
16/03/2021 22:30,6.14,0.46,6.157207159,6.14,0.46,6.157207159,10.12472,1.01596,10.17556533,0.53472,0.15596,0.557,9.59,0.86,9.628483785,7.4444,0.7592,7.483012495,1.3344,0.3892,1.39,6.11,0.37,6.121192694,9.84,0.38,9.847334665,9.84,0.38,9.847334665
16/03/2021 23:00,5.67,0.49,5.691133455,5.67,0.49,5.691133455,9.27512,0.97316,9.326032994,0.52512,0.15316,0.547,8.75,0.82,8.788338865,7.3144,0.6692,7.344949013,1.3344,0.3892,1.39,5.98,0.28,5.986551595,9.16,0.38,9.167878708,9.16,0.38,9.167878708
16/03/2021 23:30,5.22,0.52,5.245836444,5.22,0.52,5.245836444,8.57512,0.93316,8.62574464,0.52512,0.15316,0.547,8.05,0.78,8.087700538,6.75248,0.78864,6.798377689,1.33248,0.38864,1.388,5.42,0.4,5.434740104,8.51,0.34,8.516789301,8.51,0.34,8.516789301
17/03/2021 00:00,4.93,0.54,4.95948586,4.93,0.54,4.95948586,8.19512,0.89316,8.243647651,0.52512,0.15316,0.547,7.67,0.74,7.705614836,6.79344,0.64892,6.824362549,1.33344,0.38892,1.389,5.46,0.26,5.466186971,8.16,0.34,8.167080262,8.16,0.34,8.167080262
17/03/2021 00:30,4.97,0.47,4.992173875,4.97,0.47,4.992173875,8.78952,1.07736,8.855301598,0.53952,0.15736,0.562,8.25,0.92,8.301138476,6.69344,0.64892,6.724822392,1.33344,0.38892,1.389,5.36,0.26,5.366302265,8.35,0.41,8.360059808,8.35,0.41,8.360059808
17/03/2021 01:00,5.24,0.47,5.26103602,5.24,0.47,5.26103602,9.9024,1.0482,9.957723083,0.5424,0.1582,0.565,9.36,0.89,9.402217823,6.77728,0.69004,6.81231821,1.33728,0.39004,1.393,5.44,0.3,5.448265779,9.13,0.39,9.138325886,9.13,0.39,9.138325886
17/03/2021 01:30,5.28,0.47,5.300877286,5.28,0.47,5.300877286,9.93568,1.02624,9.988538712,0.53568,0.15624,0.558,9.4,0.87,9.440174787,6.68536,0.68948,6.720819965,1.33536,0.38948,1.391,5.35,0.3,5.358404613,9.1,0.39,9.108353309,9.1,0.39,9.108353309
17/03/2021 02:00,5.16,0.47,5.181360825,5.16,0.47,5.181360825,9.67704,0.97372,9.725905295,0.52704,0.15372,0.549,9.15,0.82,9.18666969,6.59632,0.70976,6.634394984,1.33632,0.38976,1.392,5.26,0.32,5.269724851,8.94,0.26,8.943779962,8.94,0.26,8.943779962
17/03/2021 02:30,5.02,0.47,5.041953986,5.02,0.47,5.041953986,9.51608,0.95344,9.563724505,0.52608,0.15344,0.548,8.99,0.8,9.025524915,6.51632,0.73976,6.558175905,1.33632,0.38976,1.392,5.18,0.35,5.191810859,8.76,0.22,8.762762122,8.76,0.22,8.762762122
17/03/2021 03:00,4.89,0.47,4.912534987,4.89,0.47,4.912534987,9.37512,0.95316,9.423448891,0.52512,0.15316,0.547,8.85,0.8,8.886084627,6.4544,0.7392,6.496591106,1.3344,0.3892,1.39,5.12,0.35,5.131948948,8.53,0.34,8.536773395,8.53,0.34,8.536773395
17/03/2021 03:30,4.76,0.47,4.783147499,4.76,0.47,4.783147499,9.09416,0.89288,9.137887108,0.52416,0.15288,0.546,8.57,0.74,8.601889327,6.12536,0.85948,6.185365066,1.33536,0.38948,1.391,4.79,0.47,4.81300322,8.16,0.34,8.167080262,8.16,0.34,8.167080262
17/03/2021 04:00,4.64,0.47,4.663743132,4.64,0.47,4.663743132,8.74416,0.87288,8.787619336,0.52416,0.15288,0.546,8.22,0.72,8.251472596,6.31248,0.70864,6.352131485,1.33248,0.38864,1.388,4.98,0.32,4.990270534,7.85,0.34,7.857359607,7.85,0.34,7.857359607
17/03/2021 04:30,4.67,0.44,4.690682253,4.67,0.44,4.690682253,8.61416,0.87288,8.658271883,0.52416,0.15288,0.546,8.09,0.72,8.12197636,6.4044,0.7092,6.44354747,1.3344,0.3892,1.39,5.07,0.32,5.080088582,7.78,0.34,7.787425762,7.78,0.34,7.787425762
17/03/2021 05:00,4.78,0.41,4.797551459,4.78,0.41,4.797551459,8.41512,0.90316,8.463447442,0.52512,0.15316,0.547,7.89,0.75,7.925566226,6.33248,0.68864,6.369813812,1.33248,0.38864,1.388,5,0.3,5.008991915,7.87,0.32,7.876503031,7.87,0.32,7.876503031
17/03/2021 05:30,5,0.33,5.010878167,5,0.33,5.010878167,8.41608,0.90344,8.464431842,0.52608,0.15344,0.548,7.89,0.75,7.925566226,6.52632,0.66976,6.560596863,1.33632,0.38976,1.392,5.19,0.28,5.197547499,8.35,0,8.35,8.35,0,8.35
17/03/2021 06:00,5.38,0.26,5.386278864,5.38,0.26,5.386278864,8.80472,0.90596,8.851206573,0.53472,0.15596,0.557,8.27,0.75,8.303938824,6.92536,0.63948,6.954821766,1.33536,0.38948,1.391,5.59,0.25,5.595587547,9.02,-0.27,9.024040115,9.02,-0.27,9.024040115
17/03/2021 06:30,6.03,0.27,6.036041749,6.03,0.27,6.036041749,9.4828,1.1254,9.549346627,0.5328,0.1554,0.555,8.95,0.97,9.002410788,7.67824,0.59032,7.700899116,1.33824,0.39032,1.394,6.34,0.2,6.34315379,10.37,0.01,10.37000482,10.37,0.01,10.37000482
17/03/2021 07:00,6.93,-0.28,6.935654259,6.93,-0.28,6.935654259,10.31856,1.09708,10.37671745,0.53856,0.15708,0.561,9.78,0.94,9.825069974,8.91824,0.05032,8.918381961,1.33824,0.39032,1.394,7.58,-0.34,7.587621498,11.26,-0.25,11.26277497,11.26,-0.25,11.26277497
17/03/2021 07:30,7.78,-0.4,7.79027599,7.78,-0.4,7.79027599,11.25336,0.95848,11.29410444,0.54336,0.15848,0.566,10.71,0.8,10.73983706,10.27728,-0.35996,10.28358184,1.33728,0.39004,1.393,8.94,-0.75,8.971404572,13.32,-0.87,13.34838192,13.32,-0.87,13.34838192
17/03/2021 08:00,8.18,-0.52,8.196511453,8.18,-0.52,8.196511453,11.60232,0.69776,11.6232826,0.23232,0.06776,0.242,11.37,0.63,11.38744045,10.9644,-0.5408,10.97772891,1.3344,0.3892,1.39,9.63,-0.93,9.674802324,14.45,-1.38,14.51574662,14.45,-1.38,14.51574662
17/03/2021 08:30,8.59,-0.68,8.616872983,8.59,-0.68,8.616872983,11.95,0.5,11.96045568,0,0,0,11.95,0.5,11.96045568,11.39344,-0.71108,11.41560817,1.33344,0.38892,1.389,10.06,-1.1,10.11996047,15.39,-1.94,15.51179229,15.39,-1.94,15.51179229
17/03/2021 09:00,8.77,-0.78,8.804618106,8.77,-0.78,8.804618106,11.87,0.44,11.87815221,0,0,0,11.87,0.44,11.87815221,10.91536,-0.67052,10.93593531,1.33536,0.38948,1.391,9.58,-1.06,9.638464608,15.27,-2.12,15.41646198,15.27,-2.12,15.41646198
17/03/2021 09:30,8.96,-0.8,8.99564339,8.96,-0.8,8.99564339,12.19,0.44,12.19793835,0,0,0,12.19,0.44,12.19793835,13.17344,-0.61108,13.18760555,1.33344,0.38892,1.389,11.84,-1,11.88215469,14.13,-2.17,14.29565668,14.13,-2.17,14.29565668
17/03/2021 10:00,9.18,-0.83,9.217445416,9.18,-0.83,9.217445416,12.47,0.42,12.47707097,0,0,0,12.47,0.42,12.47707097,17.9092,-0.9094,17.93227406,1.3392,0.3906,1.395,16.57,-1.3,16.62091754,10.27,-1.7,10.40975024,10.27,-1.7,10.40975024
17/03/2021 10:30,9.08,-0.76,9.111750655,9.08,-0.76,9.111750655,12.57,0.45,12.57805231,0,0,0,12.57,0.45,12.57805231,18.20536,-0.94052,18.22963825,1.33536,0.38948,1.391,16.87,-1.33,16.92234617,10.22,-1.59,10.34294446,10.22,-1.59,10.34294446
17/03/2021 11:00,9.18,-0.83,9.217445416,9.18,-0.83,9.217445416,12.57,0.45,12.57805231,0,0,0,12.57,0.45,12.57805231,18.20824,-0.79968,18.22579194,1.33824,0.39032,1.394,16.87,-1.19,16.91191887,10.31,-1.69,10.44759302,10.31,-1.69,10.44759302
17/03/2021 11:30,9.2,-0.83,9.237364343,9.2,-0.83,9.237364343,12.59,0.49,12.59953174,0,0,0,12.59,0.49,12.59953174,18.41632,-0.93024,18.43979904,1.33632,0.38976,1.392,17.08,-1.32,17.13093109,10.5,-1.69,10.63513517,10.5,-1.69,10.63513517
17/03/2021 12:00,9.24,-0.83,9.277203242,9.24,-0.83,9.277203242,12.66,0.46,12.66835427,0,0,0,12.66,0.46,12.66835427,18.25824,-1.05968,18.28896524,1.33824,0.39032,1.394,16.92,-1.45,16.98201696,10.43,-1.66,10.5612736,10.43,-1.66,10.5612736
17/03/2021 12:30,9.26,-0.79,9.293637609,9.26,-0.79,9.293637609,12.83,0.49,12.83935357,0,0,0,12.83,0.49,12.83935357,18.62728,-1.05996,18.65741342,1.33728,0.39004,1.393,17.29,-1.45,17.35069451,10.39,-1.51,10.49915235,10.39,-1.51,10.49915235
17/03/2021 13:00,9.09,-0.79,9.124264354,9.09,-0.79,9.124264354,12.93,0.49,12.93928128,0,0,0,12.93,0.49,12.93928128,18.43536,-0.92052,18.45832754,1.33536,0.38948,1.391,17.1,-1.31,17.15010496,10.1,-1.48,10.20785972,10.1,-1.48,10.20785972
17/03/2021 13:30,8.77,-0.71,8.798693085,8.77,-0.71,8.798693085,12.6156,0.7008,12.63504982,0.3456,0.1008,0.36,12.27,0.6,12.28466117,17.7344,-0.6808,17.74746269,1.3344,0.3892,1.39,16.4,-1.07,16.43486842,10.18,-1.66,10.31445588,10.18,-1.66,10.31445588
17/03/2021 14:00,8.79,-0.79,8.825429168,8.79,-0.79,8.825429168,12.4996,0.5628,12.51226374,0.2496,0.0728,0.26,12.25,0.49,12.25979608,17.62248,-0.90136,17.64551646,1.33248,0.38864,1.388,16.29,-1.29,16.34099752,10.12,-1.81,10.2805885,10.12,-1.81,10.2805885
17/03/2021 14:30,8.47,-0.72,8.500547041,8.47,-0.72,8.500547041,11.97184,0.76512,11.99626449,0.53184,0.15512,0.554,11.44,0.61,11.45625157,16.95536,-0.93052,16.98087454,1.33536,0.38948,1.391,15.62,-1.32,15.67567542,9.4,-1.56,9.528567573,9.4,-1.56,9.528567573
17/03/2021 15:00,8.15,-0.6,8.172056045,8.15,-0.6,8.172056045,11.51856,0.81708,11.54750381,0.53856,0.15708,0.561,10.98,0.66,10.99981818,16.20248,-0.51136,16.21054741,1.33248,0.38864,1.388,14.87,-0.9,14.89721115,9,-1.59,9.139370876,9,-1.59,9.139370876
17/03/2021 15:30,8,-0.53,8.017537028,8,-0.53,8.017537028,11.43856,0.81708,11.46770573,0.53856,0.15708,0.561,10.9,0.66,10.91996337,16.37248,-0.51136,16.38046368,1.33248,0.38864,1.388,15.04,-0.9,15.06690413,8.73,-1.59,8.873612568,8.73,-1.59,8.873612568
17/03/2021 16:00,8.21,-0.51,8.225825187,8.21,-0.51,8.225825187,11.75952,0.89736,11.79370873,0.53952,0.15736,0.562,11.22,0.74,11.24437637,16.47152,-0.41164,16.47666285,1.33152,0.38836,1.387,15.14,-0.8,15.16112133,8.69,-1.34,8.792707205,8.69,-1.34,8.792707205
17/03/2021 16:30,8.36,-0.47,8.373201299,8.36,-0.47,8.373201299,12.28952,0.92736,12.32445936,0.53952,0.15736,0.562,11.75,0.77,11.77520276,16.51248,-0.23136,16.51410074,1.33248,0.38864,1.388,15.18,-0.62,15.19265612,8.59,-1.23,8.67761488,8.59,-1.23,8.67761488
17/03/2021 17:00,8.36,-0.36,8.367747606,8.36,-0.36,8.367747606,12.78952,0.96736,12.82605189,0.53952,0.15736,0.562,12.25,0.81,12.27675038,16.56056,-0.02192,16.56057451,1.33056,0.38808,1.386,15.23,-0.41,15.23551771,8.38,-0.99,8.43827589,8.38,-0.99,8.43827589
17/03/2021 17:30,8.44,0.29,8.444980758,8.44,0.29,8.444980758,13.33856,0.98708,13.37503308,0.53856,0.15708,0.561,12.8,0.83,12.82688193,16.30344,0.30892,16.30636647,1.33344,0.38892,1.389,14.97,-0.08,14.97021376,8.15,-0.8,8.189169677,8.15,-0.8,8.189169677
17/03/2021 18:00,8.28,0.33,8.286573478,8.28,0.33,8.286573478,13.67952,0.98736,13.71510653,0.53952,0.15736,0.562,13.14,0.83,13.16618776,15.77344,0.90892,15.79960585,1.33344,0.38892,1.389,14.44,0.52,14.44935985,7.87,-0.71,7.901961782,7.87,-0.71,7.901961782
17/03/2021 18:30,8.16,0.37,8.168384173,8.16,0.37,8.168384173,14.0876,0.9368,14.1187134,0.5376,0.1568,0.56,13.55,0.78,13.57243162,15.77248,0.90864,15.79863133,1.33248,0.38864,1.388,14.44,0.52,14.44935985,8.08,-0.54,8.09802445,8.08,-0.54,8.09802445
17/03/2021 19:00,8.6,0.25,8.603632954,8.6,0.25,8.603632954,14.62032,0.55176,14.6307278,0.52032,0.15176,0.542,14.1,0.4,14.10567262,15.89824,0.29032,15.90089057,1.33824,0.39032,1.394,14.56,-0.1,14.5603434,8.44,-0.59,8.460596906,8.44,-0.59,8.460596906
17/03/2021 19:30,8.57,0.31,8.575604935,8.57,0.31,8.575604935,14.25032,0.61176,14.26344525,0.52032,0.15176,0.542,13.73,0.46,13.73770359,15.83632,-0.01024,15.83632331,1.33632,0.38976,1.392,14.5,-0.4,14.50551619,8.26,-0.56,8.278961288,8.26,-0.56,8.278961288
17/03/2021 20:00,8.24,0.28,8.244755909,8.24,0.28,8.244755909,13.70128,0.57204,13.71321638,0.52128,0.15204,0.543,13.18,0.42,13.18669026,15.50536,-0.05052,15.5054423,1.33536,0.38948,1.391,14.17,-0.44,14.17682969,8.05,-0.77,8.086742237,8.05,-0.77,8.086742237
17/03/2021 20:30,7.84,0.34,7.847368986,7.84,0.34,7.847368986,13.22128,0.57204,13.23364933,0.52128,0.15204,0.543,12.7,0.42,12.70694298,15.1944,-0.0508,15.19448492,1.3344,0.3892,1.39,13.86,-0.44,13.86698237,7.73,-0.62,7.754824305,7.73,-0.62,7.754824305
17/03/2021 21:00,7.42,0.34,7.427785673,7.42,0.34,7.427785673,12.62128,0.59204,12.6351581,0.52128,0.15204,0.543,12.1,0.44,12.10799736,13.93728,0.79004,13.9596539,1.33728,0.39004,1.393,12.6,0.4,12.60634761,7.1,-0.53,7.119754209,7.1,-0.53,7.119754209
17/03/2021 21:30,6.96,0.39,6.97091816,6.96,0.39,6.97091816,11.97032,0.74176,11.99328015,0.52032,0.15176,0.542,11.45,0.59,11.4651908,13.29536,0.78948,13.31877908,1.33536,0.38948,1.391,11.96,0.4,11.96668709,6.67,-0.53,6.691023838,6.67,-0.53,6.691023838
17/03/2021 22:00,6.56,0.39,6.571582762,6.56,0.39,6.571582762,11.168,0.924,11.20615902,0.528,0.154,0.55,10.64,0.77,10.66782546,12.54344,0.86892,12.57350027,1.33344,0.38892,1.389,11.21,0.48,11.22027183,6.25,-0.65,6.283709096,6.25,-0.65,6.283709096
17/03/2021 22:30,6.05,0.47,6.068228737,6.05,0.47,6.068228737,10.20856,1.10708,10.26841387,0.53856,0.15708,0.561,9.67,0.95,9.716552887,11.64728,1.06004,11.6954186,1.33728,0.39004,1.393,10.31,0.67,10.33174719,5.66,-0.36,5.671437208,5.66,-0.36,5.671437208
17/03/2021 23:00,5.64,0.47,5.659549452,5.64,0.47,5.659549452,9.4376,1.1068,9.502278674,0.5376,0.1568,0.56,8.9,0.95,8.950558642,11.11824,1.02032,11.16495918,1.33824,0.39032,1.394,9.78,0.63,9.800270404,5.28,-0.33,5.290302449,5.28,-0.33,5.290302449
17/03/2021 23:30,5.2,0.45,5.219434835,5.2,0.45,5.219434835,8.69664,1.10652,8.76675161,0.53664,0.15652,0.559,8.16,0.95,8.21511412,10.10536,1.26948,10.1847867,1.33536,0.38948,1.391,8.77,0.88,8.814039936,5.04,-0.47,5.061867244,5.04,-0.47,5.061867244
18/03/2021 00:00,4.92,0.45,4.940536408,4.92,0.45,4.940536408,8.23664,1.14652,8.316053547,0.53664,0.15652,0.559,7.7,0.99,7.763381995,9.91056,1.09808,9.97120751,1.33056,0.38808,1.386,8.58,0.71,8.609326338,4.78,-0.53,4.809293087,4.78,-0.53,4.809293087
18/03/2021 00:30,5,0.45,5.020209159,5,0.45,5.020209159,8.8876,1.1468,8.961282498,0.5376,0.1568,0.56,8.35,0.99,8.408483811,9.93344,1.09892,9.994040995,1.33344,0.38892,1.389,8.6,0.71,8.629258369,4.91,-0.51,4.936415704,4.91,-0.51,4.936415704
18/03/2021 01:00,5.26,0.45,5.279213957,5.26,0.45,5.279213957,9.81856,1.10708,9.880776619,0.53856,0.15708,0.561,9.28,0.95,9.328499343,10.13344,1.18892,10.20294747,1.33344,0.38892,1.389,8.8,0.8,8.836288814,5.61,-0.45,5.62801919,5.61,-0.45,5.62801919
18/03/2021 01:30,5.23,0.45,5.249323766,5.23,0.45,5.249323766,9.8976,1.0668,9.954925816,0.5376,0.1568,0.56,9.36,0.91,9.404132071,10.0744,1.1592,10.14087176,1.3344,0.3892,1.39,8.74,0.77,8.773853201,5.63,-0.45,5.647955382,5.63,-0.45,5.647955382
18/03/2021 02:00,5.11,0.45,5.129775824,5.11,0.45,5.129775824,9.65664,1.06652,9.715356967,0.53664,0.15652,0.559,9.12,0.91,9.165287775,9.80152,1.21836,9.876952739,1.33152,0.38836,1.387,8.47,0.83,8.510569899,5.48,-0.49,5.501863321,5.48,-0.49,5.501863321
18/03/2021 02:30,4.97,0.45,4.99033065,4.97,0.45,4.99033065,9.4676,1.0368,9.524200964,0.5376,0.1568,0.56,8.93,0.88,8.973254705,9.75344,1.18892,9.82563599,1.33344,0.38892,1.389,8.42,0.8,8.457919366,5.29,-0.49,5.312645292,5.29,-0.49,5.312645292
18/03/2021 03:00,4.89,0.45,4.91066187,4.89,0.45,4.91066187,9.3076,1.0368,9.365168018,0.5376,0.1568,0.56,8.77,0.88,8.814039936,9.63248,1.18864,9.70554151,1.33248,0.38864,1.388,8.3,0.8,8.338465087,5.18,-0.49,5.203124062,5.18,-0.49,5.203124062
18/03/2021 03:30,4.79,0.47,4.81300322,4.79,0.47,4.81300322,9.00664,1.08652,9.071939693,0.53664,0.15652,0.559,8.47,0.93,8.520903708,9.17248,1.35864,9.27255585,1.33248,0.38864,1.388,7.84,0.97,7.899778478,4.95,-0.53,4.97829288,4.95,-0.53,4.97829288
18/03/2021 04:00,4.62,0.49,4.645912182,4.62,0.49,4.645912182,8.61856,1.05708,8.683144281,0.53856,0.15708,0.561,8.08,0.9,8.12996925,9.26344,1.22892,9.344600848,1.33344,0.38892,1.389,7.93,0.84,7.974365178,4.68,-0.5,4.706633617,4.68,-0.5,4.706633617
18/03/2021 04:30,4.68,0.44,4.700638255,4.68,0.44,4.700638255,8.3476,1.0568,8.414229139,0.5376,0.1568,0.56,7.81,0.9,7.86168557,9.32152,1.22836,9.402106328,1.33152,0.38836,1.387,7.99,0.84,8.034033856,4.62,-0.48,4.644868136,4.62,-0.48,4.644868136
18/03/2021 05:00,4.75,0.42,4.768532269,4.75,0.42,4.768532269,8.3076,1.0768,8.377094723,0.5376,0.1568,0.56,7.77,0.92,7.824276324,9.2844,1.2292,9.365415954,1.3344,0.3892,1.39,7.95,0.84,7.994254187,4.77,-0.51,4.797186676,4.77,-0.51,4.797186676
18/03/2021 05:30,4.92,0.39,4.935433112,4.92,0.39,4.935433112,8.43088,1.02484,8.49294028,0.53088,0.15484,0.553,7.9,0.87,7.947760691,9.6844,1.1292,9.750010051,1.3344,0.3892,1.39,8.35,0.74,8.382726287,5.25,-0.41,5.265985188,5.25,-0.41,5.265985188
18/03/2021 06:00,5.4,0.3,5.408326913,5.4,0.3,5.408326913,8.99568,0.93624,9.044269125,0.53568,0.15624,0.558,8.46,0.78,8.495881355,10.41632,0.95976,10.46044271,1.33632,0.38976,1.392,9.08,0.57,9.097873378,5.65,-0.63,5.685015391,5.65,-0.63,5.685015391
18/03/2021 06:30,6.19,-0.17,6.19233397,6.19,-0.17,6.19233397,9.64856,1.09708,9.710730899,0.53856,0.15708,0.561,9.11,0.94,9.158367759,11.10344,1.06892,11.15477341,1.33344,0.38892,1.389,9.77,0.68,9.793635689,6.52,-0.83,6.572617439,6.52,-0.83,6.572617439
18/03/2021 07:00,6.84,-0.34,6.848445079,6.84,-0.34,6.848445079,10.54664,1.02652,10.59647859,0.53664,0.15652,0.559,10.01,0.87,10.04773606,12.36728,0.77004,12.39122981,1.33728,0.39004,1.393,11.03,0.38,11.03654384,7.08,-0.83,7.128485113,7.08,-0.83,7.128485113
18/03/2021 07:30,7.82,-0.53,7.83793978,7.82,-0.53,7.83793978,11.34472,0.91596,11.38163673,0.53472,0.15596,0.557,10.81,0.76,10.83668307,14.67632,-0.26024,14.6786271,1.33632,0.38976,1.392,13.34,-0.65,13.35582644,8.47,-1.14,8.5463735,8.47,-1.14,8.5463735
18/03/2021 08:00,8.28,-0.7,8.30953669,8.28,-0.7,8.30953669,11.80568,0.79624,11.83250094,0.53568,0.15624,0.558,11.27,0.64,11.28815751,16.20728,-0.68996,16.22195949,1.33728,0.39004,1.393,14.87,-1.08,14.90916832,9.06,-1.41,9.169062111,9.06,-1.41,9.169062111
18/03/2021 08:30,8.77,-0.83,8.809188385,8.77,-0.83,8.809188385,11.91664,0.76652,11.94126718,0.53664,0.15652,0.559,11.38,0.61,11.39633713,16.74824,-0.83968,16.76927564,1.33824,0.39032,1.394,15.41,-1.23,15.45901032,9.56,-1.51,9.678517448,9.56,-1.51,9.678517448
18/03/2021 09:00,9,-0.9,9.044888059,9,-0.9,9.044888059,11.91568,0.72624,11.93779102,0.53568,0.15624,0.558,11.38,0.57,11.3942661,16.97928,-0.98396,17.00776666,1.28928,0.37604,1.343,15.69,-1.36,15.7488317,9.79,-1.51,9.905765998,9.79,-1.51,9.905765998
18/03/2021 09:30,9.15,-0.94,9.198157424,9.15,-0.94,9.198157424,12.37664,0.69652,12.39622353,0.53664,0.15652,0.559,11.84,0.54,11.85230779,17.808,-1.346,17.85879559,1.248,0.364,1.3,16.56,-1.71,16.64805394,10.29,-1.51,10.40020192,10.29,-1.51,10.40020192
18/03/2021 10:00,9.3,-0.94,9.347384661,9.3,-0.94,9.347384661,12.70664,0.66652,12.72410897,0.53664,0.15652,0.559,12.17,0.51,12.18068143,17.6024,-1.1318,17.63874874,1.2624,0.3682,1.315,16.34,-1.5,16.40870501,10.49,-1.59,10.60981621,10.49,-1.59,10.60981621
18/03/2021 10:30,9.38,-0.94,9.42698255,9.38,-0.94,9.42698255,12.70664,0.69652,12.7257157,0.53664,0.15652,0.559,12.17,0.54,12.18197439,18.17808,-1.36556,18.22929913,1.31808,0.38444,1.373,16.86,-1.75,16.95057816,10.43,-1.51,10.53873806,10.43,-1.51,10.53873806
18/03/2021 11:00,9.44,-0.99,9.491770119,9.44,-0.99,9.491770119,12.81664,0.65652,12.83344379,0.53664,0.15652,0.559,12.28,0.5,12.29017494,18.16536,-1.36052,18.21623777,1.33536,0.38948,1.391,16.83,-1.75,16.92073875,10.61,-1.62,10.73296324,10.61,-1.62,10.73296324
18/03/2021 11:30,9.46,-0.99,9.511661264,9.46,-0.99,9.511661264,12.92664,0.65652,12.94330098,0.53664,0.15652,0.559,12.39,0.5,12.40008468,18.44104,-1.58928,18.50939673,1.27104,0.37072,1.324,17.17,-1.96,17.28150746,10.68,-1.7,10.81445329,10.68,-1.7,10.81445329
18/03/2021 12:00,9.4,-1.01,9.454104929,9.4,-1.01,9.454104929,12.86664,0.65652,12.88337857,0.53664,0.15652,0.559,12.33,0.5,12.34013371,18.6164,-1.6448,18.6889196,1.2864,0.3752,1.34,17.33,-2.02,17.44732931,10.56,-1.72,10.69915885,10.56,-1.72,10.69915885
18/03/2021 12:30,9.49,-1.01,9.543594711,9.49,-1.01,9.543594711,12.91664,0.65652,12.93331386,0.53664,0.15652,0.559,12.38,0.5,12.39009282,18.37672,-1.39304,18.42944379,1.32672,0.38696,1.382,17.05,-1.78,17.14266315,10.67,-1.72,10.8077426,10.67,-1.72,10.8077426
18/03/2021 13:00,9.35,-0.96,9.399154217,9.35,-0.96,9.399154217,12.72664,0.67652,12.74460847,0.53664,0.15652,0.559,12.19,0.52,12.20108602,17.79712,-1.20584,17.83792394,1.31712,0.38416,1.372,16.48,-1.59,16.55652439,10.46,-1.52,10.56986282,10.46,-1.52,10.56986282
18/03/2021 13:30,9.07,-0.8,9.105212793,9.07,-0.8,9.105212793,12.41664,0.75652,12.43966524,0.53664,0.15652,0.559,11.88,0.6,11.89514187,17.70944,-1.18808,17.74924785,1.30944,0.38192,1.364,16.4,-1.57,16.474978,10.25,-1.43,10.34927051,10.25,-1.43,10.34927051
18/03/2021 14:00,8.83,-0.85,8.870817324,8.83,-0.85,8.870817324,12.18664,0.75652,12.21009898,0.53664,0.15652,0.559,11.65,0.6,11.66544041,17.4668,-1.3776,17.52104118,1.2768,0.3724,1.33,16.19,-1.75,16.28430533,10.35,-1.59,10.47141824,10.35,-1.59,10.47141824
18/03/2021 14:30,8.79,-0.83,8.829099614,8.79,-0.83,8.829099614,12.30664,0.72652,12.32806633,0.53664,0.15652,0.559,11.77,0.57,11.78379396,17.11856,-1.20292,17.16077251,1.25856,0.36708,1.311,15.86,-1.57,15.93751863,10.37,-1.67,10.5036089,10.37,-1.67,10.5036089
18/03/2021 15:00,8.66,-0.83,8.699683902,8.66,-0.83,8.699683902,12.17664,0.72652,12.19829468,0.53664,0.15652,0.559,11.64,0.57,11.65394783,17.30768,-1.39276,17.36362771,1.32768,0.38724,1.383,15.98,-1.78,16.0788308,9.94,-1.7,10.08432447,9.94,-1.7,10.08432447
18/03/2021 15:30,8.53,-0.76,8.563790049,8.53,-0.76,8.563790049,12.02664,0.76652,12.05104239,0.53664,0.15652,0.559,11.49,0.61,11.50618095,16.94576,-1.13332,16.98361552,1.32576,0.38668,1.381,15.62,-1.52,15.69378221,9.64,-1.65,9.78018916,9.64,-1.65,9.78018916
18/03/2021 16:00,8.81,-0.76,8.84272017,8.81,-0.76,8.84272017,12.44664,0.80652,12.47274315,0.53664,0.15652,0.559,11.91,0.65,11.92772401,17.13768,-1.03276,17.16877017,1.32768,0.38724,1.383,15.81,-1.42,15.87364167,9.68,-1.44,9.786521343,9.68,-1.44,9.786521343
18/03/2021 16:30,8.84,-0.66,8.86460377,8.84,-0.66,8.86460377,12.95568,0.84624,12.98328797,0.53568,0.15624,0.558,12.42,0.69,12.4391519,17.1348,-0.6336,17.14651043,1.3248,0.3864,1.38,15.81,-1.02,15.84286906,9.55,-1.36,9.646351642,9.55,-1.36,9.646351642
18/03/2021 17:00,8.94,-0.5,8.953971186,8.94,-0.5,8.953971186,13.31664,0.91652,13.34814256,0.53664,0.15652,0.559,12.78,0.76,12.80257787,17.15576,-0.34332,17.15919491,1.32576,0.38668,1.381,15.83,-0.73,15.84682303,9.24,-1.18,9.315041599,9.24,-1.18,9.315041599
18/03/2021 17:30,8.74,0.21,8.742522519,8.74,0.21,8.742522519,13.71664,0.93652,13.74857384,0.53664,0.15652,0.559,13.18,0.78,13.20306025,16.89384,-0.17388,16.89473481,1.32384,0.38612,1.379,15.57,-0.56,15.58006739,8.64,-0.94,8.690983834,8.64,-0.94,8.690983834
18/03/2021 18:00,8.59,0.31,8.595591894,8.59,0.31,8.595591894,13.91664,0.93652,13.94811595,0.53664,0.15652,0.559,13.38,0.78,13.40271614,16.06384,0.35612,16.06778694,1.32384,0.38612,1.379,14.74,-0.03,14.74003053,8.31,-0.76,8.344680941,8.31,-0.76,8.344680941
18/03/2021 18:30,8.5,0.36,8.507620114,8.5,0.36,8.507620114,14.12088,0.90484,14.14984054,0.53088,0.15484,0.553,13.59,0.75,13.61067963,15.52672,0.92696,15.55436559,1.32672,0.38696,1.382,14.2,0.54,14.2102639,8.39,-0.65,8.415141116,8.39,-0.65,8.415141116
18/03/2021 19:00,8.72,0.2,8.722293276,8.72,0.2,8.722293276,14.7728,0.6254,14.78603209,0.5328,0.1554,0.555,14.24,0.47,14.24775421,15.82576,0.77668,15.84480708,1.32576,0.38668,1.381,14.5,0.39,14.50524388,8.63,-0.76,8.663400025,8.63,-0.76,8.663400025
18/03/2021 19:30,8.52,0.32,8.526007272,8.52,0.32,8.526007272,14.27936,0.62148,14.29287793,0.51936,0.15148,0.541,13.76,0.47,13.76802455,15.59672,0.74696,15.6145965,1.32672,0.38696,1.382,14.27,0.36,14.27454027,8.35,-0.82,8.390166864,8.35,-0.82,8.390166864
18/03/2021 20:00,8.1,0.36,8.107996053,8.1,0.36,8.107996053,13.7184,0.6512,13.73384724,0.5184,0.1512,0.54,13.2,0.5,13.2094663,15.0748,0.7864,15.09529794,1.3248,0.3864,1.38,13.75,0.4,13.75581695,7.97,-0.74,8.004280105,7.97,-0.74,8.004280105
18/03/2021 20:30,7.74,0.36,7.74836757,7.74,0.36,7.74836757,13.04032,0.57176,13.05284855,0.52032,0.15176,0.542,12.52,0.42,12.52704275,14.42864,0.78752,14.45011557,1.32864,0.38752,1.384,13.1,0.4,13.10610545,7.58,-0.58,7.602157588,7.58,-0.58,7.602157588
18/03/2021 21:00,7.52,0.38,7.529594943,7.52,0.38,7.529594943,12.36704,0.80372,12.39312891,0.52704,0.15372,0.549,11.84,0.65,11.85782864,13.88576,0.81668,13.90975546,1.32576,0.38668,1.381,12.56,0.43,12.56735851,7.17,-0.54,7.190305974,7.17,-0.54,7.190305974
18/03/2021 21:30,7.06,0.4,7.071322366,7.06,0.4,7.071322366,11.6584,0.7812,11.68454381,0.5184,0.1512,0.54,11.14,0.63,11.15779996,13.33576,0.79668,13.35953569,1.32576,0.38668,1.381,12.01,0.41,12.0169963,6.73,-0.54,6.751629433,6.73,-0.54,6.751629433
18/03/2021 22:00,6.58,0.43,6.594035183,6.58,0.43,6.594035183,10.9028,0.9954,10.94814455,0.5328,0.1554,0.555,10.37,0.84,10.40396559,12.58096,0.91528,12.61420992,1.32096,0.38528,1.376,11.26,0.53,11.27246646,6.23,-0.62,6.260774712,6.23,-0.62,6.260774712
18/03/2021 22:30,6.15,0.43,6.165014193,6.15,0.43,6.165014193,10.13472,1.06596,10.19062413,0.53472,0.15596,0.557,9.6,0.91,9.643033755,11.5248,1.2164,11.58881547,1.3248,0.3864,1.38,10.2,0.83,10.23371389,5.85,-0.44,5.866523672,5.85,-0.44,5.866523672
18/03/2021 23:00,5.74,0.45,5.757612352,5.74,0.45,5.757612352,9.33416,0.99288,9.386818076,0.52416,0.15288,0.546,8.81,0.84,8.849954802,10.95576,1.08668,11.00952091,1.32576,0.38668,1.381,9.63,0.7,9.655407811,5.33,-0.38,5.343528797,5.33,-0.38,5.343528797
18/03/2021 23:30,5.2,0.51,5.224949761,5.2,0.51,5.224949761,8.65184,1.09512,8.720872846,0.53184,0.15512,0.554,8.12,0.94,8.174227792,10.21672,1.31696,10.30124998,1.32672,0.38696,1.382,8.89,0.93,8.93851218,4.94,-0.31,4.949717164,4.94,-0.31,4.949717164
19/03/2021 00:00,4.93,0.45,4.950494925,4.93,0.45,4.950494925,8.24568,1.09624,8.318231831,0.53568,0.15624,0.558,7.71,0.94,7.767090832,9.91768,1.15724,9.984967752,1.32768,0.38724,1.383,8.59,0.77,8.624442011,4.82,-0.31,4.829958592,4.82,-0.31,4.829958592
19/03/2021 00:30,4.93,0.45,4.950494925,4.93,0.45,4.950494925,8.96664,1.09652,9.033437275,0.53664,0.15652,0.559,8.43,0.94,8.482246165,9.88576,1.18668,9.956729393,1.32576,0.38668,1.381,8.56,0.8,8.597301902,4.93,-0.31,4.939736835,4.93,-0.31,4.939736835
19/03/2021 01:00,5.27,0.45,5.28917763,5.27,0.45,5.28917763,9.88664,1.04652,9.941873797,0.53664,0.15652,0.559,9.35,0.89,9.392262773,10.08864,1.15752,10.15482691,1.32864,0.38752,1.384,8.76,0.77,8.793776208,5.58,-0.22,5.584335233,5.58,-0.22,5.584335233
19/03/2021 01:30,5.31,0.45,5.329033684,5.31,0.45,5.329033684,9.8876,1.0268,9.940772203,0.5376,0.1568,0.56,9.35,0.87,9.390388703,10.02768,1.15724,10.09423452,1.32768,0.38724,1.383,8.7,0.77,8.734008244,5.58,-0.3,5.588058697,5.58,-0.3,5.588058697
19/03/2021 02:00,5.1,0.45,5.11981445,5.1,0.45,5.11981445,9.60664,1.06652,9.665660712,0.53664,0.15652,0.559,9.07,0.91,9.115536188,9.9496,1.1278,10.01331479,1.3296,0.3878,1.385,8.62,0.74,8.651705034,5.38,-0.28,5.387281318,5.38,-0.28,5.387281318
