Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
19/03/2021 02:30,4.98,0.45,5.000289992,4.98,0.45,5.000289992,9.41664,1.03652,9.473514797,0.53664,0.15652,0.559,8.88,0.88,8.923497072,9.88672,1.12696,9.950742244,1.32672,0.38696,1.382,8.56,0.74,8.591926443,5.19,-0.31,5.199249946,5.19,-0.31,5.199249946
19/03/2021 03:00,4.91,0.45,4.930578059,4.91,0.45,4.930578059,9.26568,1.03624,9.3234446,0.53568,0.15624,0.558,8.73,0.88,8.774240708,9.7096,1.1478,9.777207014,1.3296,0.3878,1.385,8.38,0.76,8.414392432,5.01,-0.33,5.020856501,5.01,-0.33,5.020856501
19/03/2021 03:30,4.77,0.45,4.791179396,4.77,0.45,4.791179396,9.00568,1.03624,9.065101522,0.53568,0.15624,0.558,8.47,0.88,8.515591583,9.27672,1.35696,9.375439958,1.32672,0.38696,1.382,7.95,0.97,8.008957485,4.81,-0.3,4.819346429,4.81,-0.3,4.819346429
19/03/2021 04:00,4.6,0.47,4.623948529,4.6,0.47,4.623948529,8.59664,1.06652,8.662544903,0.53664,0.15652,0.559,8.06,0.91,8.111208295,9.41864,1.20752,9.495729777,1.32864,0.38752,1.384,8.09,0.82,8.131451285,4.59,-0.3,4.599793474,4.59,-0.3,4.599793474
19/03/2021 04:30,4.6,0.43,4.620054112,4.6,0.43,4.620054112,8.39664,1.04652,8.461605486,0.53664,0.15652,0.559,7.86,0.89,7.910227557,9.36768,1.20724,9.445149919,1.32768,0.38724,1.383,8.04,0.82,8.08170774,4.63,-0.3,4.639709043,4.63,-0.3,4.639709043
19/03/2021 05:00,4.72,0.38,4.735271903,4.72,0.38,4.735271903,8.27568,1.07624,8.345368296,0.53568,0.15624,0.558,7.74,0.92,7.79448523,9.36864,1.14752,9.438655497,1.32864,0.38752,1.384,8.04,0.76,8.075840514,4.73,-0.33,4.741497654,4.73,-0.33,4.741497654
19/03/2021 05:30,4.93,0.34,4.94171023,4.93,0.34,4.94171023,8.29664,1.04652,8.3623824,0.53664,0.15652,0.559,7.76,0.89,7.81087063,9.8996,0.9578,9.945826311,1.3296,0.3878,1.385,8.57,0.57,8.588934742,5.24,-0.33,5.250380939,5.24,-0.33,5.250380939
19/03/2021 06:00,5.29,0.31,5.299075391,5.29,0.31,5.299075391,8.59664,1.02652,8.657711164,0.53664,0.15652,0.559,8.06,0.87,8.106818118,10.71768,0.77724,10.74582554,1.32768,0.38724,1.383,9.39,0.39,9.398095552,5.61,-0.45,5.62801919,5.61,-0.45,5.62801919
19/03/2021 06:30,5.92,0.07,5.920413837,5.92,0.07,5.920413837,9.29568,1.17624,9.369802943,0.53568,0.15624,0.558,8.76,1.02,8.819183636,11.50864,0.80752,11.53693561,1.32864,0.38752,1.384,10.18,0.42,10.18866036,6.37,-0.66,6.404100249,6.37,-0.66,6.404100249
19/03/2021 07:00,6.91,-0.36,6.919371359,6.91,-0.36,6.919371359,10.12568,1.04624,10.17958809,0.53568,0.15624,0.558,9.59,0.89,9.631209685,13.16576,0.04668,13.16584275,1.32576,0.38668,1.381,11.84,-0.34,11.84488075,7.15,-0.94,7.211525497,7.15,-0.94,7.211525497
19/03/2021 07:30,7.66,-0.49,7.675656324,7.66,-0.49,7.675656324,10.85664,0.97652,10.90046895,0.53664,0.15652,0.559,10.32,0.82,10.35252626,14.7896,-0.3322,14.79333042,1.3296,0.3878,1.385,13.46,-0.72,13.4792433,8.16,-0.94,8.21396372,8.16,-0.94,8.21396372
19/03/2021 08:00,7.99,-0.57,8.010305862,7.99,-0.57,8.010305862,11.4328,0.8054,11.46113367,0.5328,0.1554,0.555,10.9,0.65,10.91936353,16.33864,-0.89248,16.36299721,1.32864,0.38752,1.384,15.01,-1.28,15.06447809,8.68,-1.06,8.744483976,8.68,-1.06,8.744483976
19/03/2021 08:30,8.38,-0.69,8.408358936,8.38,-0.69,8.408358936,11.70664,0.84652,11.73720649,0.53664,0.15652,0.559,11.17,0.69,11.19129126,16.93056,-1.03192,16.96197868,1.33056,0.38808,1.386,15.6,-1.42,15.66449488,9.43,-1.41,9.534830885,9.43,-1.41,9.534830885
19/03/2021 09:00,8.62,-0.79,8.656124999,8.62,-0.79,8.656124999,11.83568,0.73624,11.85855684,0.53568,0.15624,0.558,11.3,0.58,11.31487517,17.15768,-1.16276,17.19703445,1.32768,0.38724,1.383,15.83,-1.55,15.90570338,9.43,-1.59,9.56310619,9.43,-1.59,9.56310619
19/03/2021 09:30,8.97,-0.86,9.011132004,8.97,-0.86,9.011132004,12.242,0.721,12.26321349,0.552,0.161,0.575,11.69,0.56,11.70340549,17.7196,-1.2122,17.76101498,1.3296,0.3878,1.385,16.39,-1.6,16.46791122,9.82,-1.64,9.956003214,9.82,-1.64,9.956003214
19/03/2021 10:00,9.06,-0.95,9.109670686,9.06,-0.95,9.109670686,12.31696,0.70828,12.33730782,0.57696,0.16828,0.601,11.74,0.54,11.75241252,17.71864,-1.05248,17.74987092,1.32864,0.38752,1.384,16.39,-1.44,16.45313648,10.06,-1.64,10.19280138,10.06,-1.64,10.19280138
19/03/2021 10:30,8.96,-0.84,8.999288861,8.96,-0.84,8.999288861,12.5056,0.7308,12.52693498,0.5856,0.1708,0.61,11.92,0.56,11.93314711,17.60768,-0.90276,17.63080743,1.32768,0.38724,1.383,16.28,-1.29,16.33102875,9.9,-1.46,10.0070775,9.9,-1.46,10.0070775
19/03/2021 11:00,9.22,-0.92,9.265786529,9.22,-0.92,9.265786529,12.6256,0.6808,12.64394179,0.5856,0.1708,0.61,12.04,0.51,12.05079665,18.15768,-1.22276,18.19880449,1.32768,0.38724,1.383,16.83,-1.61,16.90683294,10.11,-1.67,10.24699956,10.11,-1.67,10.24699956
19/03/2021 11:30,9.19,-0.92,9.235935253,9.19,-0.92,9.235935253,12.65656,0.68108,12.67487203,0.58656,0.17108,0.611,12.07,0.51,12.08076984,18.16032,-1.41824,18.21561493,1.00032,0.29176,1.042,17.16,-1.71,17.24499058,10.88,-1.59,10.99556729,10.88,-1.59,10.99556729
19/03/2021 12:00,9.11,-0.92,9.156336604,9.11,-0.92,9.156336604,12.7356,0.6608,12.75273163,0.5856,0.1708,0.61,12.15,0.49,12.15987664,18.33672,-1.32304,18.38438836,1.32672,0.38696,1.382,17.01,-1.71,17.09573631,10.43,-1.77,10.57912095,10.43,-1.77,10.57912095
19/03/2021 12:30,9.38,-0.52,9.394402589,9.38,-0.52,9.394402589,12.75848,0.73164,12.77944087,0.58848,0.17164,0.613,12.17,0.56,12.18287733,18.3048,-1.1836,18.34302625,1.3248,0.3864,1.38,16.98,-1.57,17.05242798,10.21,-2.06,10.41574289,10.21,-2.06,10.41574289
19/03/2021 13:00,8.88,-0.7,8.907547362,8.88,-0.7,8.907547362,12.75272,0.72996,12.77359421,0.58272,0.16996,0.607,12.17,0.56,12.18287733,17.95576,-1.03332,17.98546823,1.32576,0.38668,1.381,16.63,-1.42,16.69051527,9.89,-1.44,9.994283366,9.89,-1.44,9.994283366
19/03/2021 13:30,8.28,-0.31,8.285801108,8.28,-0.31,8.285801108,12.42832,0.72576,12.44949258,0.56832,0.16576,0.592,11.86,0.56,11.87321355,17.30672,-0.79304,17.32488007,1.32672,0.38696,1.382,15.98,-1.18,16.02350773,9.55,-1.02,9.604316738,9.55,-1.02,9.604316738
19/03/2021 14:00,8.1,-0.29,8.105189695,8.1,-0.29,8.105189695,12.25136,0.87248,12.28238752,0.59136,0.17248,0.616,11.66,0.7,11.68099311,16.85768,-0.70276,16.87232191,1.32768,0.38724,1.383,15.53,-1.09,15.56820478,9.32,-1.05,9.378960497,9.32,-1.05,9.378960497
19/03/2021 14:30,8.07,-0.29,8.075208976,8.07,-0.29,8.075208976,12.1604,0.8722,12.19163898,0.5904,0.1722,0.615,11.57,0.7,11.59115611,16.53768,-0.52276,16.54594022,1.32768,0.38724,1.383,15.21,-0.91,15.23719791,9.07,-1,9.124960274,9.07,-1,9.124960274
19/03/2021 15:00,7.78,0.31,7.786173643,7.78,0.31,7.786173643,12.04944,0.89192,12.08240562,0.58944,0.17192,0.614,11.46,0.72,11.48259553,15.93576,-0.22332,15.9373247,1.32576,0.38668,1.381,14.61,-0.61,14.62272888,8.76,-0.95,8.811361983,8.76,-0.95,8.811361983
19/03/2021 15:30,7.66,0.31,7.66627028,7.66,0.31,7.66627028,12.04944,0.94192,12.08619947,0.58944,0.17192,0.614,11.46,0.77,11.48583911,15.74576,-0.10332,15.74609898,1.32576,0.38668,1.381,14.42,-0.49,14.42832284,8.62,-0.97,8.674404879,8.62,-0.97,8.674404879
19/03/2021 16:00,7.92,0.33,7.926872019,7.92,0.33,7.926872019,12.25944,0.96192,12.29711996,0.58944,0.17192,0.614,11.67,0.79,11.69670894,16.24384,-0.10388,16.24417215,1.32384,0.38612,1.379,14.92,-0.49,14.92804408,8.51,-0.89,8.5564128,8.51,-0.89,8.5564128
19/03/2021 16:30,7.95,0.38,7.95907658,7.95,0.38,7.95907658,12.6804,0.9822,12.7183828,0.5904,0.1722,0.615,12.09,0.81,12.11710361,16.09672,-0.01304,16.09672528,1.32672,0.38696,1.382,14.77,-0.4,14.77541539,8.62,-0.82,8.658914482,8.62,-0.82,8.658914482
19/03/2021 17:00,8.19,0.38,8.198810889,8.19,0.38,8.198810889,13.2104,0.9822,13.24686321,0.5904,0.1722,0.615,12.62,0.81,12.64596774,16.19384,0.14612,16.19449922,1.32384,0.38612,1.379,14.87,-0.24,14.87193666,8.76,-0.84,8.800181816,8.76,-0.84,8.800181816
19/03/2021 17:30,8.22,0.38,8.228778767,8.22,0.38,8.228778767,13.58848,0.91164,13.61902626,0.58848,0.17164,0.613,13,0.74,13.0210445,16.19672,0.27696,16.1990878,1.32672,0.38696,1.382,14.87,-0.11,14.87040685,8.5,-0.69,8.527959897,8.5,-0.69,8.527959897
19/03/2021 18:00,8.3,0.44,8.311654468,8.3,0.44,8.311654468,13.8104,0.9722,13.84457731,0.5904,0.1722,0.615,13.22,0.8,13.24418363,15.5948,0.8464,15.61775208,1.3248,0.3864,1.38,14.27,0.46,14.27741223,8.14,-0.65,8.165910849,8.14,-0.65,8.165910849
19/03/2021 18:30,8.28,0.44,8.29168258,8.28,0.44,8.29168258,13.8504,0.9322,13.88173537,0.5904,0.1722,0.615,13.26,0.76,13.28176193,14.96576,1.03668,15.00162251,1.32576,0.38668,1.381,13.64,0.65,13.65547875,7.93,-0.57,7.950459106,7.93,-0.57,7.950459106
19/03/2021 19:00,8.28,0.37,8.288262785,8.28,0.37,8.288262785,13.9356,0.7408,13.95527613,0.5856,0.1708,0.61,13.35,0.57,13.362163,14.8948,0.9264,14.92358147,1.3248,0.3864,1.38,13.57,0.54,13.58074004,8.1,-0.71,8.131057742,8.1,-0.71,8.131057742
19/03/2021 19:30,7.98,0.39,7.989524391,7.98,0.39,7.989524391,13.5004,0.7822,13.52304097,0.5904,0.1722,0.615,12.91,0.61,12.92440327,14.61576,0.92668,14.64510759,1.32576,0.38668,1.381,13.29,0.54,13.30096613,7.74,-0.69,7.77069495,7.74,-0.69,7.77069495
19/03/2021 20:00,7.62,0.43,7.632122903,7.62,0.43,7.632122903,12.94888,0.79884,12.97349755,0.57888,0.16884,0.603,12.37,0.63,12.38603246,14.20768,0.85724,14.23351789,1.32768,0.38724,1.383,12.88,0.47,12.88857246,7.34,-0.52,7.358396564,7.34,-0.52,7.358396564
19/03/2021 20:30,7.25,0.45,7.263952092,7.25,0.45,7.263952092,12.55408,0.75744,12.576909,0.57408,0.16744,0.598,11.98,0.59,11.99451958,13.77384,0.85612,13.80042064,1.32384,0.38612,1.379,12.45,0.47,12.45886833,7.17,-0.52,7.188831616,7.17,-0.52,7.188831616
19/03/2021 21:00,6.96,0.48,6.97653209,6.96,0.48,6.97653209,12.14216,0.83688,12.17096617,0.57216,0.16688,0.596,11.57,0.67,11.58938307,13.34672,0.90696,13.37750019,1.32672,0.38696,1.382,12.02,0.52,12.03124266,6.83,-0.44,6.844158093,6.83,-0.44,6.844158093
19/03/2021 21:30,6.66,0.5,6.678742397,6.66,0.5,6.678742397,11.60736,0.86548,11.63958168,0.56736,0.16548,0.591,11.04,0.7,11.06216977,12.88384,0.94612,12.91853228,1.32384,0.38612,1.379,11.56,0.56,11.57355607,6.51,-0.37,6.520506115,6.51,-0.37,6.520506115
19/03/2021 22:00,6.32,0.52,6.341356322,6.32,0.52,6.341356322,10.94408,0.92744,10.98330697,0.57408,0.16744,0.598,10.37,0.76,10.39781227,12.18576,1.03668,12.22977728,1.32576,0.38668,1.381,10.86,0.65,10.87943473,6.11,-0.37,6.121192694,6.11,-0.37,6.121192694
19/03/2021 22:30,6.08,0.55,6.10482596,6.08,0.55,6.10482596,10.20568,1.02624,10.2571474,0.53568,0.15624,0.558,9.67,0.87,9.709057627,11.70288,1.09584,11.75407443,1.32288,0.38584,1.378,10.38,0.71,10.40425394,5.69,-0.34,5.700149121,5.69,-0.34,5.700149121
19/03/2021 23:00,5.71,0.55,5.73642746,5.71,0.55,5.73642746,9.48568,1.13624,9.55348975,0.53568,0.15624,0.558,8.95,0.98,9.003493766,11.08288,1.06584,11.13401293,1.32288,0.38584,1.378,9.76,0.68,9.783659847,5.27,-0.37,5.282972648,5.27,-0.37,5.282972648
19/03/2021 23:30,5.22,0.55,5.248895122,5.22,0.55,5.248895122,8.90936,1.01148,8.966592853,0.51936,0.15148,0.541,8.39,0.86,8.43396111,10.21288,1.31584,10.29729833,1.32288,0.38584,1.378,8.89,0.93,8.93851218,5.02,-0.41,5.036715199,5.02,-0.41,5.036715199
20/03/2021 00:00,4.91,0.55,4.940708451,4.91,0.55,4.940708451,8.4784,0.9612,8.532711878,0.5184,0.1512,0.54,7.96,0.81,8.001106174,10.0548,1.1464,10.11994249,1.3248,0.3864,1.38,8.73,0.76,8.763018886,4.83,-0.31,4.839938016,4.83,-0.31,4.839938016
20/03/2021 00:30,4.95,0.55,4.980461826,4.95,0.55,4.980461826,9.2384,0.9312,9.285212329,0.5184,0.1512,0.54,8.72,0.78,8.754815818,9.99288,1.18584,10.06299494,1.32288,0.38584,1.378,8.67,0.8,8.706830652,4.89,-0.26,4.896907187,4.89,-0.26,4.896907187
20/03/2021 01:00,5.19,0.55,5.219061218,5.19,0.55,5.219061218,10.17416,0.98288,10.22152556,0.52416,0.15288,0.546,9.65,0.83,9.685628529,10.22576,1.18668,10.2943857,1.32576,0.38668,1.381,8.9,0.8,8.935882721,5.56,0,5.56,5.56,0,5.56
20/03/2021 01:30,5.19,0.53,5.21699147,5.19,0.53,5.21699147,10.11128,0.96204,10.15694364,0.52128,0.15204,0.543,9.59,0.81,9.624146715,10.16576,1.15668,10.23135304,1.32576,0.38668,1.381,8.84,0.77,8.873471699,5.46,0,5.46,5.46,0,5.46
20/03/2021 02:00,5.1,0.53,5.127465261,5.1,0.53,5.127465261,9.8184,0.9112,9.860591463,0.5184,0.1512,0.54,9.3,0.76,9.33100209,9.95288,1.19584,10.02446276,1.32288,0.38584,1.378,8.63,0.81,8.667929395,5.31,0,5.31,5.31,0,5.31
20/03/2021 02:30,4.94,0.55,4.970523111,4.94,0.55,4.970523111,9.5784,0.9112,9.621643934,0.5184,0.1512,0.54,9.06,0.76,9.0918205,9.7348,1.1964,9.808042822,1.3248,0.3864,1.38,8.41,0.81,8.44891709,5.1,0,5.1,5.1,0,5.1
20/03/2021 03:00,4.83,0.55,4.86121384,4.83,0.55,4.86121384,9.3384,0.9112,9.38275013,0.5184,0.1512,0.54,8.82,0.76,8.852683209,9.30192,1.34556,9.398736479,1.32192,0.38556,1.377,7.98,0.96,8.037536936,4.96,0,4.96,4.96,0,4.96
20/03/2021 03:30,4.7,0.52,4.728678462,4.7,0.52,4.728678462,8.9284,0.9612,8.979990646,0.5184,0.1512,0.54,8.41,0.81,8.44891709,9.3748,1.2064,9.452104316,1.3248,0.3864,1.38,8.05,0.82,8.091656196,4.66,0,4.66,4.66,0,4.66
20/03/2021 04:00,4.56,0.55,4.593049096,4.56,0.55,4.593049096,8.47472,1.14596,8.551847952,0.53472,0.15596,0.557,7.94,0.99,8.001481113,9.20096,1.18528,9.276990547,1.32096,0.38528,1.376,7.88,0.8,7.920505034,4.45,-0.26,4.457589034,4.45,-0.26,4.457589034
20/03/2021 04:30,4.45,0.55,4.483859944,4.45,0.55,4.483859944,8.18664,1.18652,8.272176509,0.53664,0.15652,0.559,7.65,1.03,7.719028436,9.11288,1.18584,9.189711552,1.32288,0.38584,1.378,7.79,0.8,7.830970566,4.38,-0.26,4.387710109,4.38,-0.26,4.387710109
20/03/2021 05:00,4.48,0.53,4.511241514,4.48,0.53,4.511241514,7.94664,1.18652,8.034731918,0.53664,0.15652,0.559,7.41,1.03,7.481243212,9.11192,1.15556,9.184900925,1.32192,0.38556,1.377,7.79,0.77,7.827962698,4.34,-0.29,4.349678149,4.34,-0.29,4.349678149
20/03/2021 05:30,4.54,0.49,4.56636617,4.54,0.49,4.56636617,7.76664,1.23652,7.864456663,0.53664,0.15652,0.559,7.23,1.08,7.310218875,9.26288,1.10584,9.328656281,1.32288,0.38584,1.378,7.94,0.72,7.972578002,4.56,-0.33,4.571925196,4.56,-0.33,4.571925196
20/03/2021 06:00,4.63,0.49,4.655856527,4.63,0.49,4.655856527,7.82664,1.18652,7.91606742,0.53664,0.15652,0.559,7.29,1.03,7.362404499,9.79288,0.94584,9.838450691,1.32288,0.38584,1.378,8.47,0.56,8.48849221,4.68,-0.33,4.691620189,4.68,-0.33,4.691620189
20/03/2021 06:30,4.66,0.56,4.693527458,4.66,0.56,4.693527458,7.90664,1.45652,8.039677021,0.53664,0.15652,0.559,7.37,1.3,7.483775785,9.8448,1.2664,9.925918396,1.3248,0.3864,1.38,8.52,0.88,8.565325446,5.07,-0.43,5.08820204,5.07,-0.43,5.08820204
20/03/2021 07:00,4.86,0.51,4.886685994,4.86,0.51,4.886685994,8.24664,1.40652,8.365725898,0.53664,0.15652,0.559,7.71,1.25,7.810672186,10.56672,1.03696,10.61747887,1.32672,0.38696,1.382,9.24,0.65,9.262834339,5.31,-0.38,5.323579623,5.31,-0.38,5.323579623
20/03/2021 07:30,5.28,0.49,5.302687998,5.28,0.49,5.302687998,8.58472,1.38596,8.695878484,0.53472,0.15596,0.557,8.05,1.23,8.143426797,11.47672,0.86696,11.50941882,1.32672,0.38696,1.382,10.15,0.48,10.16134342,5.64,-0.33,5.649646007,5.64,-0.33,5.649646007
20/03/2021 08:00,5.57,0.41,5.585069382,5.57,0.41,5.585069382,8.96856,1.32708,9.066212539,0.53856,0.15708,0.561,8.43,1.17,8.510804897,11.8196,0.8678,11.8514143,1.3296,0.3878,1.385,10.49,0.48,10.50097615,5.8,-0.33,5.809380346,5.8,-0.33,5.809380346
20/03/2021 08:30,6.03,0.34,6.0395778,6.03,0.34,6.0395778,9.60568,1.26624,9.688779696,0.53568,0.15624,0.558,9.07,1.11,9.137669287,12.53576,0.79668,12.56105003,1.32576,0.38668,1.381,11.21,0.41,11.21749526,5.92,-0.4,5.933498125,5.92,-0.4,5.933498125
20/03/2021 09:00,6.4,0.37,6.410686391,6.4,0.37,6.410686391,10.28664,1.18652,10.3548439,0.53664,0.15652,0.559,9.75,1.03,9.804254179,13.41864,0.72752,13.43834755,1.32864,0.38752,1.384,12.09,0.34,12.09477987,6.31,-0.35,6.31969936,6.31,-0.35,6.31969936
20/03/2021 09:30,6.78,0.34,6.788519721,6.78,0.34,6.788519721,10.92664,1.10652,10.98252467,0.53664,0.15652,0.559,10.39,0.95,10.43334079,14.12768,0.57724,14.13946775,1.32768,0.38724,1.383,12.8,0.19,12.80141008,6.57,-0.31,6.57730948,6.57,-0.31,6.57730948
20/03/2021 10:00,6.83,0.36,6.839480974,6.83,0.36,6.839480974,11.34568,1.08624,11.39755991,0.53568,0.15624,0.558,10.81,0.93,10.84993088,14.65864,0.06752,14.6587955,1.32864,0.38752,1.384,13.33,-0.32,13.33384041,7.04,-0.36,7.049198536,7.04,-0.36,7.049198536
20/03/2021 10:30,6.99,0.36,6.999264247,6.99,0.36,6.999264247,11.57568,1.05624,11.6237692,0.53568,0.15624,0.558,11.04,0.9,11.07662403,14.52672,0.74696,14.54591156,1.32672,0.38696,1.382,13.2,0.36,13.20490818,7.19,-0.36,7.199006876,7.19,-0.36,7.199006876
20/03/2021 11:00,7.17,0.3,7.176273406,7.17,0.3,7.176273406,11.82664,1.00652,11.86939325,0.53664,0.15652,0.559,11.29,0.85,11.32195213,14.91864,0.00752,14.9186419,1.32864,0.38752,1.384,13.59,-0.38,13.59531169,7.24,-0.36,7.248944751,7.24,-0.36,7.248944751
20/03/2021 11:30,6.97,0.33,6.977807679,6.97,0.33,6.977807679,11.68664,1.00652,11.72990354,0.53664,0.15652,0.559,11.15,0.85,11.18235217,14.81768,0.00724,14.81768177,1.32768,0.38724,1.383,13.49,-0.38,13.49535105,7.12,-0.33,7.127643369,7.12,-0.33,7.127643369
20/03/2021 12:00,6.89,0.37,6.899927536,6.89,0.37,6.899927536,11.68568,1.00624,11.72892305,0.53568,0.15624,0.558,11.15,0.85,11.18235217,14.7248,0.0464,14.72487311,1.3248,0.3864,1.38,13.4,-0.34,13.40431274,7.12,-0.35,7.128597337,7.12,-0.35,7.128597337
20/03/2021 12:30,6.93,0.4,6.941534413,6.93,0.4,6.941534413,11.85472,1.00596,11.89732499,0.53472,0.15596,0.557,11.32,0.85,11.35186769,14.4548,0.1564,14.45564609,1.3248,0.3864,1.38,13.13,-0.23,13.13201432,6.76,-0.27,6.765389863,6.76,-0.27,6.765389863
20/03/2021 13:00,6.92,0.42,6.932733948,6.92,0.42,6.932733948,11.60488,1.01184,11.6489081,0.55488,0.16184,0.578,11.05,0.85,11.08264409,14.11096,0.80528,14.13391906,1.32096,0.38528,1.376,12.79,0.42,12.79689415,6.8,-0.31,6.807062509,6.8,-0.31,6.807062509
20/03/2021 13:30,6.8,0.42,6.812958241,6.8,0.42,6.812958241,11.56776,1.05268,11.61555882,0.55776,0.16268,0.581,11.01,0.89,11.04591327,14.00288,0.85584,14.0290096,1.32288,0.38584,1.378,12.68,0.47,12.68870758,6.96,0.07,6.960352003,6.96,0.07,6.960352003
20/03/2021 14:00,6.67,0.47,6.686538716,6.67,0.47,6.686538716,11.27392,1.05156,11.32285523,0.55392,0.16156,0.577,10.72,0.89,10.75688152,13.87,0.855,13.89632775,1.32,0.385,1.375,12.55,0.47,12.55879771,6.65,-0.33,6.658182935,6.65,-0.33,6.658182935
20/03/2021 14:30,6.54,0.47,6.55686663,6.54,0.47,6.55686663,11.26352,1.12436,11.31949947,0.56352,0.16436,0.587,10.7,0.96,10.7429791,13.65096,0.90528,13.68094444,1.32096,0.38528,1.376,12.33,0.52,12.34096025,6.45,-0.37,6.460603687,6.45,-0.37,6.460603687
20/03/2021 15:00,6.54,0.5,6.559085302,6.54,0.5,6.559085302,10.9812,1.2466,11.05173131,0.5712,0.1666,0.595,10.41,1.08,10.46587311,13.57808,0.93444,13.61019598,1.31808,0.38444,1.373,12.26,0.55,12.27233067,6.34,-0.32,6.348070573,6.34,-0.32,6.348070573
20/03/2021 15:30,6.54,0.5,6.559085302,6.54,0.5,6.559085302,11.13312,1.24716,11.20275721,0.57312,0.16716,0.597,10.56,1.08,10.61508361,13.53096,0.95528,13.56463927,1.32096,0.38528,1.376,12.21,0.57,12.22329743,6.37,-0.32,6.378032612,6.37,-0.32,6.378032612
20/03/2021 16:00,6.58,0.5,6.598969617,6.58,0.5,6.598969617,10.9712,1.2666,11.04407103,0.5712,0.1666,0.595,10.4,1.1,10.45801128,13.52904,0.92472,13.56060583,1.31904,0.38472,1.374,12.21,0.54,12.2219352,6.22,-0.32,6.228226072,6.22,-0.32,6.228226072
20/03/2021 16:30,6.53,0.53,6.551473117,6.53,0.53,6.551473117,11.18216,1.26688,11.2536966,0.57216,0.16688,0.596,10.61,1.1,10.66686927,13.55192,0.99556,13.58843903,1.32192,0.38556,1.377,12.23,0.61,12.24520314,6.32,-0.32,6.32809608,6.32,-0.32,6.32809608
20/03/2021 17:00,6.79,0.53,6.810653419,6.79,0.53,6.810653419,11.47024,1.23632,11.53667599,0.57024,0.16632,0.594,10.9,1.07,10.95239243,13.93288,0.99584,13.96842305,1.32288,0.38584,1.378,12.61,0.61,12.62474554,6.48,-0.28,6.486046562,6.48,-0.28,6.486046562
20/03/2021 17:30,6.85,0.58,6.874510892,6.85,0.58,6.874510892,12.08024,1.16632,12.13641219,0.57024,0.16632,0.594,11.51,1,11.55335882,14.7248,0.8664,14.75026725,1.3248,0.3864,1.38,13.4,0.48,13.40859426,6.5,0.31,6.507388109,6.5,0.31,6.507388109
20/03/2021 18:00,7.09,0.58,7.113683996,7.09,0.58,7.113683996,12.5764,1.1052,12.62486847,0.5664,0.1652,0.59,12.01,0.94,12.04672985,14.8548,0.8664,14.88004476,1.3248,0.3864,1.38,13.53,0.48,13.53851174,6.65,-0.03,6.650067669,6.65,-0.03,6.650067669
20/03/2021 18:30,7.26,0.56,7.281565766,7.26,0.56,7.281565766,13.09216,1.08688,13.13719763,0.57216,0.16688,0.596,12.52,0.92,12.55375641,14.34576,1.23668,14.3989655,1.32576,0.38668,1.381,13.02,0.85,13.04771628,6.93,0.29,6.936065167,6.93,0.29,6.936065167
20/03/2021 19:00,7.79,0.39,7.799756406,7.79,0.39,7.799756406,13.56832,0.77576,13.5904787,0.56832,0.16576,0.592,13,0.61,13.01430367,14.80672,0.92696,14.83570733,1.32672,0.38696,1.382,13.48,0.54,13.49081169,7.18,-0.35,7.188525579,7.18,-0.35,7.188525579
20/03/2021 19:30,7.71,0.4,7.720369162,7.71,0.4,7.720369162,13.34584,0.77212,13.36815674,0.55584,0.16212,0.579,12.79,0.61,12.80453826,14.52384,1.05612,14.56218795,1.32384,0.38612,1.379,13.2,0.67,13.21699285,7.09,-0.39,7.100718274,7.09,-0.39,7.100718274
20/03/2021 20:00,7.25,0.53,7.269346601,7.25,0.53,7.269346601,12.66352,0.92436,12.69721151,0.56352,0.16436,0.587,12.1,0.76,12.12384427,13.86576,1.15668,13.91392141,1.32576,0.38668,1.381,12.54,0.77,12.56361811,6.95,-0.24,6.95414265,6.95,-0.24,6.95414265
20/03/2021 20:30,6.99,0.56,7.012396167,6.99,0.56,7.012396167,12.32352,0.96436,12.36119474,0.56352,0.16436,0.587,11.76,0.8,11.78717948,13.23576,1.22668,13.29248233,1.32576,0.38668,1.381,11.91,0.84,11.93958542,6.67,-0.29,6.676301371,6.67,-0.29,6.676301371
20/03/2021 21:00,6.7,0.6,6.726812024,6.7,0.6,6.726812024,11.87584,0.96212,11.91474929,0.55584,0.16212,0.579,11.32,0.8,11.34823334,12.9048,1.2464,12.96485156,1.3248,0.3864,1.38,11.58,0.86,11.61189046,6.41,-0.29,6.416556709,6.41,-0.29,6.416556709
20/03/2021 21:30,6.43,0.6,6.457933106,6.43,0.6,6.457933106,11.31296,0.98128,11.3554381,0.55296,0.16128,0.576,10.76,0.82,10.79120012,12.4048,1.2964,12.47235808,1.3248,0.3864,1.38,11.08,0.91,11.11730633,6.17,-0.29,6.176811475,6.17,-0.29,6.176811475
20/03/2021 22:00,6.16,0.63,6.192132105,6.16,0.63,6.192132105,10.73736,1.11548,10.79514684,0.56736,0.16548,0.591,10.17,0.95,10.21427433,11.80192,1.37556,11.88181304,1.32192,0.38556,1.377,10.48,0.99,10.52665664,5.85,-0.35,5.860460733,5.85,-0.35,5.860460733
20/03/2021 22:30,5.88,0.66,5.916924877,5.88,0.66,5.916924877,10.18024,1.19632,10.25029112,0.57024,0.16632,0.594,9.61,1.03,9.665040093,11.24384,1.42612,11.3339206,1.32384,0.38612,1.379,9.92,1.04,9.974367148,5.54,-0.18,5.542923416,5.54,-0.18,5.542923416
20/03/2021 23:00,5.49,0.69,5.533190761,5.49,0.69,5.533190761,9.55488,1.09184,9.617060175,0.55488,0.16184,0.578,9,0.93,9.047922413,10.66384,1.48612,10.76689538,1.32384,0.38612,1.379,9.34,1.1,9.404552089,5.16,0.26,5.166546235,5.16,0.26,5.166546235
20/03/2021 23:30,5.19,0.69,5.235666147,5.19,0.69,5.235666147,8.9364,1.2352,9.021361538,0.5664,0.1652,0.59,8.37,1.07,8.438115903,10.19192,1.48556,10.29961756,1.32192,0.38556,1.377,8.87,1.1,8.937947192,4.91,-0.31,4.919776418,4.91,-0.31,4.919776418
21/03/2021 00:00,4.91,0.72,4.962509446,4.91,0.72,4.962509446,8.35312,1.31716,8.456330422,0.57312,0.16716,0.597,7.78,1.15,7.864534316,9.60096,1.56528,9.727719897,1.32096,0.38528,1.376,8.28,1.18,8.363659486,4.71,-0.31,4.720190674,4.71,-0.31,4.720190674
21/03/2021 00:30,4.91,0.72,4.962509446,4.91,0.72,4.962509446,9.03216,1.31688,9.127655077,0.57216,0.16688,0.596,8.46,1.15,8.537804167,9.56288,1.56584,9.690228522,1.32288,0.38584,1.378,8.24,1.18,8.324061509,4.84,-0.28,4.848092408,4.84,-0.28,4.848092408
21/03/2021 01:00,5.1,0.72,5.150572784,5.1,0.72,5.150572784,9.93216,1.24688,10.01012048,0.57216,0.16688,0.596,9.36,1.08,9.422101676,9.80288,1.52584,9.920919514,1.32288,0.38584,1.378,8.48,1.14,8.55628424,5.47,0,5.47,5.47,0,5.47
21/03/2021 01:30,5.1,0.7,5.14781507,5.1,0.7,5.14781507,9.8512,1.2466,9.929760974,0.5712,0.1666,0.595,9.28,1.08,9.342633462,9.6448,1.5264,9.764838145,1.3248,0.3864,1.38,8.32,1.14,8.397737791,5.43,0,5.43,5.43,0,5.43
21/03/2021 02:00,4.94,0.7,4.989348655,4.94,0.7,4.989348655,9.5712,1.2466,9.652040251,0.5712,0.1666,0.595,9,1.08,9.064568385,9.46288,1.56584,9.591556328,1.32288,0.38584,1.378,8.14,1.18,8.225083586,5.28,-0.61,5.315119942,5.28,-0.61,5.315119942
21/03/2021 02:30,4.78,0.7,4.830983337,4.78,0.7,4.830983337,9.35216,1.24688,9.434914223,0.57216,0.16688,0.596,8.78,1.08,8.846174314,9.3248,1.5264,9.448904275,1.3248,0.3864,1.38,8,1.14,8.08081679,5.02,0,5.02,5.02,0,5.02
21/03/2021 03:00,4.67,0.7,4.722171111,4.67,0.7,4.722171111,9.14024,1.22632,9.222139014,0.57024,0.16632,0.594,8.57,1.06,8.635305438,9.06192,1.58556,9.199586654,1.32192,0.38556,1.377,7.74,1.2,7.832470875,4.85,-0.27,4.85750965,4.85,-0.27,4.85750965
21/03/2021 03:30,4.52,0.72,4.576985908,4.52,0.72,4.576985908,8.77216,1.26688,8.863169636,0.57216,0.16688,0.596,8.2,1.1,8.273451517,8.82096,1.63528,8.971258329,1.32096,0.38528,1.376,7.5,1.25,7.603453163,4.61,-0.24,4.616243061,4.61,-0.24,4.616243061
21/03/2021 04:00,4.39,0.72,4.448651481,4.39,0.72,4.448651481,8.3912,1.2266,8.480376466,0.5712,0.1666,0.595,7.82,1.06,7.89151443,8.72288,1.58584,8.865862846,1.32288,0.38584,1.378,7.4,1.2,7.496665926,4.41,-0.33,4.422329703,4.41,-0.33,4.422329703
21/03/2021 04:30,4.35,0.58,4.388496326,4.35,0.58,4.388496326,8.13216,1.26688,8.230249765,0.57216,0.16688,0.596,7.56,1.1,7.63960732,8.53,1.605,8.679684614,1.32,0.385,1.375,7.21,1.22,7.312489316,4.25,-0.33,4.262792512,4.25,-0.33,4.262792512
21/03/2021 05:00,4.35,0.44,4.372196244,4.35,0.44,4.372196244,7.9012,1.2366,7.997383385,0.5712,0.1666,0.595,7.33,1.07,7.407685198,8.38192,1.60556,8.534307576,1.32192,0.38556,1.377,7.06,1.22,7.164635371,4.14,-0.33,4.153131349,4.14,-0.33,4.153131349
21/03/2021 05:30,4.43,0.42,4.449865166,4.43,0.42,4.449865166,7.78216,1.28688,7.887843457,0.57216,0.16688,0.596,7.21,1.12,7.29647175,8.79,1.335,8.89080002,1.32,0.385,1.375,7.47,0.95,7.530166001,4.24,-0.33,4.252822592,4.24,-0.33,4.252822592
21/03/2021 06:00,4.45,0.46,4.473712105,4.45,0.46,4.473712105,7.69832,1.32576,7.811643259,0.56832,0.16576,0.592,7.13,1.16,7.223745566,9.01288,1.33584,9.111337684,1.32288,0.38584,1.378,7.69,0.95,7.748457911,4.35,-0.33,4.362499284,4.35,-0.33,4.362499284
21/03/2021 06:30,4.54,0.51,4.56855557,4.54,0.51,4.56855557,7.62968,1.55324,7.786178228,0.55968,0.16324,0.583,7.07,1.39,7.205345238,9.27096,1.42528,9.379878592,1.32096,0.38528,1.376,7.95,1.04,8.017736588,4.36,-0.34,4.373236788,4.36,-0.34,4.373236788
21/03/2021 07:00,4.67,0.48,4.694603285,4.67,0.48,4.694603285,7.79928,1.55604,7.952988684,0.56928,0.16604,0.593,7.23,1.39,7.362404499,9.63288,1.42584,9.73783327,1.32288,0.38584,1.378,8.31,1.04,8.374825371,4.4,-0.34,4.413116812,4.4,-0.34,4.413116812
21/03/2021 07:30,4.86,0.48,4.883646179,4.86,0.48,4.883646179,8.12216,1.57688,8.273816145,0.57216,0.16688,0.596,7.55,1.41,7.680533836,9.76288,1.52584,9.881397351,1.32288,0.38584,1.378,8.44,1.14,8.516642531,4.66,-0.31,4.670299776,4.66,-0.31,4.670299776
21/03/2021 08:00,4.91,0.48,4.933406531,4.91,0.48,4.933406531,8.49216,1.49688,8.623075507,0.57216,0.16688,0.596,7.92,1.33,8.030896588,10.32576,1.41668,10.42249019,1.32576,0.38668,1.381,9,1.03,9.058747154,4.66,-0.29,4.669014885,4.66,-0.29,4.669014885
21/03/2021 08:30,5.14,0.45,5.159660842,5.14,0.45,5.159660842,9.08216,1.40688,9.190481032,0.57216,0.16688,0.596,8.51,1.24,8.599866278,11.0948,1.2264,11.16237627,1.3248,0.3864,1.38,9.77,0.84,9.806044055,4.98,0.14,4.981967483,4.98,0.14,4.981967483
21/03/2021 09:00,5.61,0.41,5.624962222,5.61,0.41,5.624962222,9.85216,1.28688,9.935850079,0.57216,0.16688,0.596,9.28,1.12,9.347341868,11.88768,1.14724,11.94290984,1.32768,0.38724,1.383,10.56,0.76,10.58731316,5.25,0.31,5.259144417,5.25,0.31,5.259144417
21/03/2021 09:30,6.05,0.41,6.063876648,6.05,0.41,6.063876648,10.61312,1.26716,10.68849899,0.57312,0.16716,0.597,10.04,1.1,10.10007921,12.63768,1.07724,12.68350905,1.32768,0.38724,1.383,11.31,0.69,11.3310282,5.53,0.35,5.54106488,5.53,0.35,5.54106488
21/03/2021 10:00,6.34,0.45,6.355949968,6.34,0.45,6.355949968,11.15312,1.19716,11.21718672,0.57312,0.16716,0.597,10.58,1.03,10.63001881,13.19768,1.04724,13.23916421,1.32768,0.38724,1.383,11.87,0.66,11.88833462,5.84,0.32,5.848760552,5.84,0.32,5.848760552
21/03/2021 10:30,6.48,0.45,6.495606207,6.48,0.45,6.495606207,11.7512,1.1566,11.80798141,0.5712,0.1666,0.595,11.18,0.99,11.22374715,13.63576,0.99668,13.67213669,1.32576,0.38668,1.381,12.31,0.61,12.32510446,6.02,-0.3,6.027470448,6.02,-0.3,6.027470448
21/03/2021 11:00,6.59,0.43,6.604013931,6.59,0.43,6.604013931,11.87216,1.08688,11.92180738,0.57216,0.16688,0.596,11.3,0.92,11.33738947,13.5348,1.0264,13.57366229,1.3248,0.3864,1.38,12.21,0.64,12.22676163,6.16,-0.3,6.167300868,6.16,-0.3,6.167300868
21/03/2021 11:30,6.87,0.4,6.88163498,6.87,0.4,6.88163498,12.31312,1.04716,12.35756724,0.57312,0.16716,0.597,11.74,0.88,11.77293506,14.01672,0.92696,14.04733763,1.32672,0.38696,1.382,12.69,0.54,12.70148417,6.51,-0.3,6.516908776,6.51,-0.3,6.516908776
21/03/2021 12:00,6.96,0.4,6.971484777,6.96,0.4,6.971484777,12.50216,1.04688,12.54591417,0.57216,0.16688,0.596,11.93,0.88,11.96241196,14.34384,0.92612,14.3737067,1.32384,0.38612,1.379,13.02,0.54,13.03119335,6.57,0.18,6.572465291,6.57,0.18,6.572465291
21/03/2021 12:30,7.18,0.36,7.189019405,7.18,0.36,7.189019405,12.85216,1.01688,12.89232569,0.57216,0.16688,0.596,12.28,0.85,12.3093826,14.55672,0.90696,14.58494682,1.32672,0.38696,1.382,13.23,0.52,13.24021526,6.53,0.31,6.537354205,6.53,0.31,6.537354205
21/03/2021 13:00,7.31,0.36,7.318859201,7.31,0.36,7.318859201,12.95216,1.01688,12.99201653,0.57216,0.16688,0.596,12.38,0.85,12.40914582,14.81384,0.87612,14.83972513,1.32384,0.38612,1.379,13.49,0.49,13.49889625,6.62,0.31,6.627254333,6.62,0.31,6.627254333
21/03/2021 13:30,7.18,0.39,7.190584121,7.18,0.39,7.190584121,12.7412,1.0466,12.78411315,0.5712,0.1666,0.595,12.17,0.88,12.20177446,14.74576,0.91668,14.77422554,1.32576,0.38668,1.381,13.42,0.53,13.43046165,6.72,0.33,6.7280978,6.72,0.33,6.7280978
21/03/2021 14:00,7.02,0.41,7.031962742,7.02,0.41,7.031962742,12.30928,1.12604,12.36067717,0.56928,0.16604,0.593,11.74,0.96,11.77918503,14.12192,1.07556,14.16281942,1.32192,0.38556,1.377,12.8,0.69,12.81858417,6.62,0.31,6.627254333,6.62,0.31,6.627254333
21/03/2021 14:30,7.02,0.44,7.033775657,7.02,0.44,7.033775657,12.17544,1.12492,12.22729668,0.56544,0.16492,0.589,11.61,0.96,11.64962231,14.25192,0.96556,14.28459064,1.32192,0.38556,1.377,12.93,0.58,12.94300197,6.54,-0.22,6.54369926,6.54,-0.22,6.54369926
21/03/2021 15:00,6.86,0.44,6.874096304,6.86,0.44,6.874096304,11.91256,1.15408,11.96833265,0.56256,0.16408,0.586,11.35,0.99,11.3930944,13.97904,1.01472,14.0158202,1.31904,0.38472,1.374,12.66,0.63,12.67566566,6.28,-0.28,6.286238939,6.28,-0.28,6.286238939
21/03/2021 15:30,6.86,0.47,6.876081733,6.86,0.47,6.876081733,11.9316,1.1838,11.99018186,0.5616,0.1638,0.585,11.37,1.02,11.4156603,13.87192,1.04556,13.91126738,1.32192,0.38556,1.377,12.55,0.66,12.5673426,6.23,0.29,6.236745946,6.23,0.29,6.236745946
21/03/2021 16:00,6.71,0.47,6.726440366,6.71,0.47,6.726440366,11.50064,1.20352,11.56344156,0.56064,0.16352,0.584,10.94,1.04,10.98932209,13.45,1.155,13.49950092,1.32,0.385,1.375,12.13,0.77,12.15441484,6.18,0.29,6.186800466,6.18,0.29,6.186800466
21/03/2021 16:30,6.83,0.47,6.846152204,6.83,0.47,6.846152204,11.78216,1.20688,11.84381077,0.57216,0.16688,0.596,11.21,1.04,11.25813928,13.52288,1.18584,13.5747744,1.32288,0.38584,1.378,12.2,0.8,12.22620137,6.2,0.33,6.208776047,6.2,0.33,6.208776047
21/03/2021 17:00,6.93,0.49,6.947301634,6.93,0.49,6.947301634,11.97216,1.20688,12.03283734,0.57216,0.16688,0.596,11.4,1.04,11.4473403,13.52096,1.16528,13.5710809,1.32096,0.38528,1.376,12.2,0.78,12.224909,6.23,0.33,6.238733846,6.23,0.33,6.238733846
21/03/2021 17:30,6.93,0.49,6.947301634,6.93,0.49,6.947301634,12.4112,1.1566,12.46497529,0.5712,0.1666,0.595,11.84,0.99,11.88131727,13.83192,1.11556,13.87683267,1.32192,0.38556,1.377,12.51,0.73,12.53128086,6.18,0.31,6.187770196,6.18,0.31,6.187770196
21/03/2021 18:00,6.96,0.55,6.981697501,6.96,0.55,6.981697501,12.70216,1.18688,12.75749007,0.57216,0.16688,0.596,12.13,1.02,12.17280986,14.09384,1.08612,14.13562813,1.32384,0.38612,1.379,12.77,0.7,12.7891712,6.41,0.33,6.418488919,6.41,0.33,6.418488919
21/03/2021 18:30,7.1,0.55,7.121270954,7.1,0.55,7.121270954,12.89216,1.16688,12.94485992,0.57216,0.16688,0.596,12.32,1,12.36051779,13.87384,1.33612,13.93802902,1.32384,0.38612,1.379,12.55,0.95,12.58590481,6.49,0.33,6.498384415,6.49,0.33,6.498384415
21/03/2021 19:00,7.57,0.42,7.581642302,7.57,0.42,7.581642302,13.47312,0.91716,13.50430098,0.57312,0.16716,0.597,12.9,0.75,12.92178393,14.10768,1.18724,14.1575483,1.32768,0.38724,1.383,12.78,0.8,12.80501464,6.82,0.3,6.826595052,6.82,0.3,6.826595052
21/03/2021 19:30,7.73,0.37,7.738850044,7.73,0.37,7.738850044,13.72216,0.82688,13.7470508,0.57216,0.16688,0.596,13.15,0.66,13.16655232,14.47672,1.06696,14.51598517,1.32672,0.38696,1.382,13.15,0.68,13.16757001,7.08,0.27,7.085146435,7.08,0.27,7.085146435
21/03/2021 20:00,7.38,0.47,7.39495098,7.38,0.47,7.39495098,13.27216,0.91688,13.30379269,0.57216,0.16688,0.596,12.7,0.75,12.72212639,14.11864,1.14752,14.1651967,1.32864,0.38752,1.384,12.79,0.76,12.81256024,6.93,0.27,6.935257746,6.93,0.27,6.935257746
21/03/2021 20:30,7.06,0.56,7.082174807,7.06,0.56,7.082174807,12.75216,0.96688,12.78876232,0.57216,0.16688,0.596,12.18,0.8,12.2062443,13.51672,1.20696,13.57050006,1.32672,0.38696,1.382,12.19,0.82,12.21754885,6.71,0.27,6.715429994,6.71,0.27,6.715429994
21/03/2021 21:00,6.77,0.59,6.79566038,6.77,0.59,6.79566038,12.14024,1.04632,12.1852457,0.57024,0.16632,0.594,11.57,0.88,11.6034176,12.97864,1.28752,13.04234657,1.32864,0.38752,1.384,11.65,0.9,11.68471223,6.43,0,6.43,6.43,0,6.43
21/03/2021 21:30,6.43,0.65,6.462770304,6.43,0.65,6.462770304,11.4012,1.1366,11.45771448,0.5712,0.1666,0.595,10.83,0.97,10.87335275,12.22576,1.39668,12.30528027,1.32576,0.38668,1.381,10.9,1.01,10.94669356,5.98,0.29,5.987027643,5.98,0.29,5.987027643
21/03/2021 22:00,6.02,0.66,6.056071334,6.02,0.66,6.056071334,10.6616,1.1038,10.71858615,0.5616,0.1638,0.585,10.1,0.94,10.14364826,11.53768,1.41724,11.62439801,1.32768,0.38724,1.383,10.21,1.03,10.26182245,5.71,-0.32,5.718959696,5.71,-0.32,5.718959696
21/03/2021 22:30,5.76,0.66,5.797689195,5.76,0.66,5.797689195,10.04392,1.05156,10.09881713,0.55392,0.16156,0.577,9.49,0.89,9.531642041,11.03384,1.44612,11.12820238,1.32384,0.38612,1.379,9.71,1.06,9.767686522,5.51,-0.37,5.522408895,5.51,-0.37,5.522408895
21/03/2021 23:00,5.33,0.69,5.374476719,5.33,0.69,5.374476719,9.1712,1.2366,9.25419305,0.5712,0.1666,0.595,8.6,1.07,8.666308326,10.3548,1.4964,10.4623657,1.3248,0.3864,1.38,9.03,1.11,9.097966806,5.16,-0.46,5.1804633,5.16,-0.46,5.1804633
21/03/2021 23:30,4.97,0.71,5.020458146,4.97,0.71,5.020458146,8.47064,1.17352,8.551543206,0.56064,0.16352,0.584,7.91,1.01,7.974220965,9.65384,1.54612,9.776866257,1.32384,0.38612,1.379,8.33,1.16,8.410380491,4.8,-0.44,4.82012448,4.8,-0.44,4.82012448
22/03/2021 00:00,4.6,0.74,4.659141552,4.6,0.74,4.659141552,8.04448,1.17464,8.129787057,0.56448,0.16464,0.588,7.48,1.01,7.547880497,9.23768,1.57724,9.371361577,1.32768,0.38724,1.383,7.91,1.19,7.999012439,4.58,-0.28,4.58855097,4.58,-0.28,4.58855097
22/03/2021 00:30,4.6,0.74,4.659141552,4.6,0.74,4.659141552,8.6712,1.2166,8.756130709,0.5712,0.1666,0.595,8.1,1.05,8.167772034,9.16768,1.57724,9.30236758,1.32768,0.38724,1.383,7.84,1.19,7.929798232,4.61,0,4.61,4.61,0,4.61
22/03/2021 01:00,4.94,0.71,4.990761465,4.94,0.71,4.990761465,9.69216,1.17688,9.76335045,0.57216,0.16688,0.596,9.12,1.01,9.1757561,9.3596,1.5778,9.491657653,1.3296,0.3878,1.385,8.03,1.19,8.117696718,5.29,0,5.29,5.29,0,5.29
22/03/2021 01:30,4.97,0.71,5.020458146,4.97,0.71,5.020458146,9.64928,1.20604,9.724357922,0.56928,0.16604,0.593,9.08,1.04,9.139365405,9.2996,1.5778,9.432497707,1.3296,0.3878,1.385,7.97,1.19,8.058349707,5.32,0.22,5.324546929,5.32,0.22,5.324546929
22/03/2021 02:00,4.83,0.71,4.881905366,4.83,0.71,4.881905366,9.44256,1.16408,9.514043389,0.56256,0.16408,0.586,8.88,1,8.936128916,9.15864,1.59752,9.296921899,1.32864,0.38752,1.384,7.83,1.21,7.922941373,5.19,0.45,5.209472142,5.19,0.45,5.209472142
22/03/2021 02:30,4.71,0.71,4.763213201,4.71,0.71,4.763213201,9.2816,1.1638,9.354278647,0.5616,0.1638,0.585,8.72,1,8.777152158,9.01064,1.58352,9.148724982,1.28064,0.37352,1.334,7.73,1.21,7.824129345,5.08,0.28,5.087710684,5.08,0.28,5.087710684
22/03/2021 03:00,4.63,0.71,4.684122116,4.63,0.71,4.684122116,9.07448,1.16464,9.148911061,0.56448,0.16464,0.588,8.51,1,8.56855297,8.60224,1.50232,8.73243943,1.00224,0.29232,1.044,7.6,1.21,7.695719589,5.2,0.39,5.214604491,5.2,0.39,5.214604491
22/03/2021 03:30,4.47,0.73,4.529216268,4.47,0.73,4.529216268,8.72584,1.14212,8.80026828,0.55584,0.16212,0.579,8.17,0.98,8.228566096,8.8496,1.5978,8.992685083,1.3296,0.3878,1.385,7.52,1.21,7.616725018,4.69,0,4.69,4.69,0,4.69
22/03/2021 04:00,4.32,0.73,4.381244116,4.32,0.73,4.381244116,8.42392,1.10156,8.495637857,0.55392,0.16156,0.577,7.87,0.94,7.92593843,8.69864,1.58752,8.842316303,1.32864,0.38752,1.384,7.37,1.2,7.467054305,4.52,-0.33,4.53203045,4.52,-0.33,4.53203045
22/03/2021 04:30,4.46,0.56,4.495019466,4.46,0.56,4.495019466,8.1668,1.1324,8.24493493,0.5568,0.1624,0.58,7.61,0.97,7.671570895,8.5896,1.5878,8.735120892,1.3296,0.3878,1.385,7.26,1.2,7.358505283,4.52,0,4.52,4.52,0,4.52
22/03/2021 05:00,4.58,0.46,4.603042472,4.58,0.46,4.603042472,8.0464,1.1852,8.133219043,0.5664,0.1652,0.59,7.48,1.02,7.549225126,8.5896,1.5878,8.735120892,1.3296,0.3878,1.385,7.26,1.2,7.358505283,4.6,-0.28,4.60851386,4.6,-0.28,4.60851386
22/03/2021 05:30,4.82,0.35,4.832690762,4.82,0.35,4.832690762,8.21544,1.13492,8.293461147,0.56544,0.16492,0.589,7.65,0.97,7.71125152,9.32152,1.26836,9.407415809,1.33152,0.38836,1.387,7.99,0.88,8.0383145,5.23,-0.33,5.240400748,5.23,-0.33,5.240400748
22/03/2021 06:00,5.2,0.35,5.211765536,5.2,0.35,5.211765536,8.53736,1.22548,8.624866202,0.56736,0.16548,0.591,7.97,1.06,8.040180346,10.08056,1.15808,10.14686352,1.33056,0.38808,1.386,8.75,0.77,8.783814661,5.54,-0.33,5.549819817,5.54,-0.33,5.549819817
22/03/2021 06:30,5.88,0.27,5.886195715,5.88,0.27,5.886195715,9.19832,1.30576,9.290538198,0.56832,0.16576,0.592,8.63,1.14,8.704969845,11.29056,0.94808,11.33029571,1.33056,0.38808,1.386,9.96,0.56,9.97573055,6.27,-0.69,6.307852249,6.27,-0.69,6.307852249
22/03/2021 07:00,6.69,-0.31,6.69717851,6.69,-0.31,6.69717851,10.31312,1.16716,10.37895499,0.57312,0.16716,0.597,9.74,1,9.791200131,12.79768,0.72724,12.81832639,1.32768,0.38724,1.383,11.47,0.34,11.47503813,7.07,-0.69,7.103590641,7.07,-0.69,7.103590641
22/03/2021 07:30,7.74,-0.42,7.751386973,7.74,-0.42,7.751386973,11.26968,0.95324,11.3099228,0.55968,0.16324,0.583,10.71,0.79,10.7390968,14.20152,-0.08164,14.20175466,1.33152,0.38836,1.387,12.87,-0.47,12.87857911,8.26,-0.8,8.298650493,8.26,-0.8,8.298650493
22/03/2021 08:00,8.27,-0.63,8.293961659,8.27,-0.63,8.293961659,11.8312,0.8266,11.86004051,0.5712,0.1666,0.595,11.26,0.66,11.27932622,15.6896,-0.5522,15.69931441,1.3296,0.3878,1.385,14.36,-0.94,14.39073313,8.56,-0.8,8.597301902,8.56,-0.8,8.597301902
22/03/2021 08:30,8.69,-0.75,8.722304741,8.69,-0.75,8.722304741,12.03216,0.76688,12.05657411,0.57216,0.16688,0.596,11.46,0.6,11.47569606,16.41248,-0.79136,16.43154741,1.33248,0.38864,1.388,15.08,-1.18,15.12609665,10.73,-1.21,10.79800908,10.73,-1.21,10.79800908
22/03/2021 09:00,-0.62,0.23,0.661286625,-0.62,0.23,0.661286625,11.91216,0.79688,11.93878443,0.57216,0.16688,0.596,11.34,0.63,11.35748652,16.93768,-1.00276,16.96733719,1.32768,0.38724,1.383,15.61,-1.39,15.67176442,18.78,-2.45,18.93913673,18.78,-2.45,18.93913673
22/03/2021 09:30,0,0,0,0,0,0,12.31024,0.75632,12.33345162,0.57024,0.16632,0.594,11.74,0.59,11.75481603,17.53864,-1.08248,17.57201343,1.32864,0.38752,1.384,16.21,-1.47,16.27651683,19.51,-2.74,19.70146441,19.51,-2.74,19.70146441
22/03/2021 10:00,0,0,0,0,0,0,12.69832,0.72576,12.71904314,0.56832,0.16576,0.592,12.13,0.56,12.14291975,17.73576,-1.01332,17.76468407,1.32576,0.38668,1.381,16.41,-1.4,16.46961141,19.9,-2.77,20.09186154,19.9,-2.77,20.09186154
22/03/2021 10:30,0,0,0,0,0,0,12.70216,0.72688,12.72294082,0.57216,0.16688,0.596,12.13,0.56,12.14291975,17.73288,-0.89416,17.75540918,1.32288,0.38584,1.378,16.41,-1.28,16.45984508,19.84,-3.04,20.07155201,19.84,-3.04,20.07155201
22/03/2021 11:00,0,0,0,0,0,0,12.7612,0.6366,12.77706872,0.5712,0.1666,0.595,12.19,0.47,12.19905734,17.73384,-1.18388,17.77331294,1.32384,0.38612,1.379,16.41,-1.57,16.48493251,20.33,-3.16,20.5741221,20.33,-3.16,20.5741221
22/03/2021 11:30,0,0,0,0,0,0,12.8512,0.6766,12.86899876,0.5712,0.1666,0.595,12.28,0.51,12.29058583,17.9648,-1.3336,18.01423126,1.3248,0.3864,1.38,16.64,-1.72,16.72865805,20.28,-3.21,20.53247428,20.28,-3.21,20.53247428
22/03/2021 12:00,0,0,0,0,0,0,12.78216,0.67688,12.80006956,0.57216,0.16688,0.596,12.21,0.51,12.22064646,17.87096,-1.12472,17.9063175,1.32096,0.38528,1.376,16.55,-1.51,16.61874243,19.95,-3.3,20.22109048,19.95,-3.3,20.22109048
22/03/2021 12:30,0,0,0,0,0,0,12.82216,0.67688,12.84001377,0.57216,0.16688,0.596,12.25,0.51,12.26061173,17.87288,-1.04416,17.9033547,1.32288,0.38584,1.378,16.55,-1.43,16.61166458,20.12,-3.3,20.38883028,20.12,-3.3,20.38883028
22/03/2021 13:00,0,0,0,0,0,0,12.82024,0.67632,12.83806693,0.57024,0.16632,0.594,12.25,0.51,12.26061173,17.55,-0.945,17.57542389,1.32,0.385,1.375,16.23,-1.33,16.28440358,19.72,-3.05,19.95447068,19.72,-3.05,19.95447068
22/03/2021 13:30,0,0,0,0,0,0,12.48544,0.74492,12.50764238,0.56544,0.16492,0.589,11.92,0.58,11.9341024,17.26192,-0.83444,17.28207662,1.32192,0.38556,1.377,15.94,-1.22,15.9866194,19.38,-2.82,19.58409559,19.38,-2.82,19.58409559
22/03/2021 14:00,0,0,0,0,0,0,12.1512,0.7466,12.17411488,0.5712,0.1666,0.595,11.58,0.58,11.59451595,16.95288,-0.96416,16.98027517,1.32288,0.38584,1.378,15.63,-1.35,15.68819301,19.2,-2.66,19.38338464,19.2,-2.66,19.38338464
22/03/2021 14:30,0,0,0,0,0,0,11.92024,0.74632,11.9435805,0.57024,0.16632,0.594,11.35,0.58,11.36480972,16.58384,-1.03388,16.61603614,1.32384,0.38612,1.379,15.26,-1.42,15.32592575,18.57,-2.85,18.78742665,18.57,-2.85,18.78742665
22/03/2021 15:00,0,0,0,0,0,0,11.55312,0.77716,11.57922965,0.57312,0.16716,0.597,10.98,0.61,10.99693139,16.02384,-0.86388,16.04710993,1.32384,0.38612,1.379,14.7,-1.25,14.75305053,17.69,-2.61,17.88150441,17.69,-2.61,17.88150441
22/03/2021 15:30,0,0,0,0,0,0,11.49216,0.82688,11.52186929,0.57216,0.16688,0.596,10.92,0.66,10.93992687,15.82192,-0.70444,15.83759414,1.32192,0.38556,1.377,14.5,-1.09,14.54091125,17.58,-2.51,17.75827976,17.58,-2.51,17.75827976
22/03/2021 16:00,0,0,0,0,0,0,11.82312,0.84716,11.85343185,0.57312,0.16716,0.597,11.25,0.68,11.27053237,15.74192,-0.40444,15.74711456,1.32192,0.38556,1.377,14.42,-0.79,14.44162387,17.44,-2.23,17.58199363,17.44,-2.23,17.58199363
22/03/2021 16:30,0,0,0,0,0,0,12.41216,0.86688,12.44239514,0.57216,0.16688,0.596,11.84,0.7,11.86067452,15.61064,-0.35148,15.61459636,1.16064,0.33852,1.209,14.45,-0.69,14.46646467,17.42,-1.93,17.52658837,17.42,-1.93,17.52658837
22/03/2021 17:00,0,0,0,0,0,0,12.82312,0.86716,12.85240728,0.57312,0.16716,0.597,12.25,0.7,12.2699837,15.78312,-0.20784,15.78448841,1.17312,0.34216,1.222,14.61,-0.55,14.62034883,17.03,-1.48,17.09418907,17.03,-1.48,17.09418907
22/03/2021 17:30,0,0,0,0,0,0,13.26312,0.90716,13.29410739,0.57312,0.16716,0.597,12.69,0.74,12.71155773,15.61992,-0.14544,15.62059709,1.00992,0.29456,1.052,14.61,-0.44,14.6166241,16.87,-1.14,16.90847421,16.87,-1.14,16.90847421
22/03/2021 18:00,0,0,0,0,0,0,13.51312,0.92716,13.54488973,0.57312,0.16716,0.597,12.94,0.76,12.96229918,15.11648,0.72564,15.13388651,1.11648,0.32564,1.163,14,0.4,14.00571312,16.25,-0.99,16.28012899,16.25,-0.99,16.28012899
22/03/2021 18:30,0,0,0,0,0,0,13.6864,0.9252,13.71763609,0.5664,0.1652,0.59,13.12,0.76,13.14199376,14.98224,0.83732,15.00561962,1.12224,0.32732,1.169,13.86,0.51,13.86937994,16.36,-0.64,16.37251355,16.36,-0.64,16.37251355
22/03/2021 19:00,0,0,0,0,0,0,14.09312,0.76716,14.11398476,0.57312,0.16716,0.597,13.52,0.6,13.53330706,14.65896,0.62928,14.67246065,0.88896,0.25928,0.926,13.77,0.37,13.77497005,17.25,-0.99,17.27838534,17.25,-0.99,17.27838534
22/03/2021 19:30,0,0,0,0,0,0,14.0816,0.6838,14.09819283,0.5616,0.1638,0.585,13.52,0.52,13.5299963,14.9268,0.5274,14.93611425,1.1568,0.3374,1.205,13.77,0.19,13.77131076,16.76,-0.97,16.78804634,16.76,-0.97,16.78804634
22/03/2021 20:00,0,0,0,0,0,0,13.43736,0.77548,13.45971816,0.56736,0.16548,0.591,12.87,0.61,12.88444799,14.39776,0.81768,14.42096022,1.15776,0.33768,1.206,13.24,0.48,13.24869805,16.29,-1.17,16.33196253,16.29,-1.17,16.33196253
22/03/2021 20:30,0,0,0,0,0,0,13.1012,0.7766,13.12419708,0.5712,0.1666,0.595,12.53,0.61,12.54483958,13.46832,0.75576,13.48950766,0.80832,0.23576,0.842,12.66,0.52,12.6706748,16,-0.61,16.0116239,16,-0.61,16.0116239
22/03/2021 21:00,0,0,0,0,0,0,12.42216,0.83688,12.45031836,0.57216,0.16688,0.596,11.85,0.67,11.86892581,13.2116,0.9088,13.24282039,1.1616,0.3388,1.21,12.05,0.57,12.06347379,14.52,-0.72,14.53784028,14.52,-0.72,14.53784028
22/03/2021 21:30,0,0,0,0,0,0,11.79736,0.83548,11.82690703,0.56736,0.16548,0.591,11.23,0.67,11.24996889,12.08808,0.80944,12.11515048,0.71808,0.20944,0.748,11.37,0.6,11.38582013,14.08,-0.64,14.09453795,14.08,-0.64,14.09453795
22/03/2021 22:00,0,0,0,0,0,0,11.18872,0.83296,11.2196826,0.55872,0.16296,0.582,10.63,0.67,10.65109384,11.31008,0.93544,11.3486985,0.67008,0.19544,0.698,10.64,0.74,10.66570204,13.25,-0.6,13.26357795,13.25,-0.6,13.26357795
22/03/2021 22:30,0,0,0,0,0,0,10.42584,0.83212,10.45899438,0.55584,0.16212,0.579,9.87,0.67,9.892714491,10.40144,0.98792,10.44825057,0.54144,0.15792,0.564,9.86,0.83,9.894872409,12.56,-0.39,12.56605348,12.56,-0.39,12.56605348
22/03/2021 23:00,0,0,0,0,0,0,9.64544,0.95492,9.692594338,0.56544,0.16492,0.589,9.08,0.79,9.114301948,9.25144,0.90792,9.295884078,0.06144,0.01792,0.064,9.19,0.89,9.23299518,12.12,0.83,12.14838672,12.12,0.83,12.14838672
22/03/2021 23:30,0,0,0,0,0,0,8.86024,1.04632,8.921806902,0.57024,0.16632,0.594,8.29,0.88,8.336576036,9.24624,1.08432,9.309602784,0.66624,0.19432,0.694,8.58,0.89,8.62603617,10.61,0.46,10.61996704,10.61,0.46,10.61996704
23/03/2021 00:00,0,0,0,0,0,0,8.4812,1.0766,8.549258506,0.5712,0.1666,0.595,7.91,0.91,7.96217307,8.90528,1.14404,8.978465314,0.66528,0.19404,0.693,8.24,0.95,8.294582569,10.23,0.39,10.23743132,10.23,0.39,10.23743132
23/03/2021 00:30,0,0,0,0,0,0,9.0412,1.1366,9.112362866,0.5712,0.1666,0.595,8.47,0.97,8.525362162,8.82336,1.16348,8.899739738,0.66336,0.19348,0.691,8.16,0.97,8.217450943,10.43,0.12,10.43069029,10.43,0.12,10.43069029
23/03/2021 01:00,0,0,0,0,0,0,9.82312,1.07716,9.882001832,0.57312,0.16716,0.597,9.25,0.91,9.294654378,8.9872,1.1646,9.062342799,0.6672,0.1946,0.695,8.32,0.97,8.376353622,11.29,0.22,11.29214329,11.29,0.22,11.29214329
23/03/2021 01:30,0,0,0,0,0,0,9.86216,1.07688,9.920779727,0.57216,0.16688,0.596,9.29,0.91,9.334463027,9.01528,1.11404,9.083851529,0.66528,0.19404,0.693,8.35,0.92,8.400529745,11.25,0.22,11.25215091,11.25,0.22,11.25215091
23/03/2021 02:00,0,0,0,0,0,0,9.61024,1.07632,9.670324586,0.57024,0.16632,0.594,9.04,0.91,9.085686545,8.80528,1.15404,8.880583551,0.66528,0.19404,0.693,8.14,0.96,8.19641385,10.96,0.22,10.96220781,10.96,0.22,10.96220781
23/03/2021 02:30,0,0,0,0,0,0,9.43736,1.04548,9.495093059,0.56736,0.16548,0.591,8.87,0.88,8.913545871,8.6224,1.2032,8.705944636,0.6624,0.1932,0.69,7.96,1.01,8.023820786,10.68,0.22,10.68226568,10.68,0.22,10.68226568
23/03/2021 03:00,0,0,0,0,0,0,9.18968,1.02324,9.246471684,0.55968,0.16324,0.583,8.63,0.86,8.672744664,8.4824,1.1632,8.561783926,0.6624,0.1932,0.69,7.82,0.97,7.879930203,10.37,0.11,10.3705834,10.37,0.11,10.3705834
23/03/2021 03:30,0,0,0,0,0,0,9.0168,0.9824,9.070159425,0.5568,0.1624,0.58,8.46,0.82,8.499647051,8.30144,1.21292,8.389581694,0.66144,0.19292,0.689,7.64,1.02,7.707788269,10.08,-0.28,10.08388814,10.08,-0.28,10.08388814
23/03/2021 04:00,0,0,0,0,0,0,8.5968,0.9824,8.652749852,0.5568,0.1624,0.58,8.04,0.82,8.08170774,8.23144,1.21292,8.320323275,0.66144,0.19292,0.689,7.57,1.02,7.63840952,9.77,-0.32,9.775239128,9.77,-0.32,9.775239128
23/03/2021 04:30,0,0,0,0,0,0,8.44024,1.06632,8.507331521,0.57024,0.16632,0.594,7.87,0.9,7.921294086,8.0924,1.2432,8.187336808,0.6624,0.1932,0.69,7.43,1.05,7.503825691,9.84,-0.4,9.848126725,9.84,-0.4,9.848126725
