Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
23/03/2021 05:00,0,0,0,0,0,0,8.21216,1.11688,8.287761628,0.57216,0.16688,0.596,7.64,0.95,7.698837575,8.22336,1.24348,8.316843885,0.66336,0.19348,0.691,7.56,1.05,7.632568375,9.92,-0.42,9.928887148,9.92,-0.42,9.928887148
23/03/2021 05:30,0,0,0,0,0,0,8.29216,1.05688,8.359241162,0.57216,0.16688,0.596,7.72,0.89,7.771132479,8.83528,0.88404,8.879397468,0.66528,0.19404,0.693,8.17,0.69,8.199085315,10.52,-0.4,10.52760182,10.52,-0.4,10.52760182
23/03/2021 06:00,0,0,0,0,0,0,8.70064,1.05352,8.764190824,0.56064,0.16352,0.584,8.14,0.89,8.188510243,9.6472,0.7846,9.679052898,0.6672,0.1946,0.695,8.98,0.59,8.999361088,11.34,-0.4,11.34705248,11.34,-0.4,11.34705248
23/03/2021 06:30,0,0,0,0,0,0,9.38392,0.99156,9.436161603,0.55392,0.16156,0.577,8.83,0.83,8.868923272,10.59912,0.78516,10.62816169,0.66912,0.19516,0.697,9.93,0.59,9.947512252,12.66,-0.44,12.66764382,12.66,-0.44,12.66764382
23/03/2021 07:00,0,0,0,0,0,0,10.3512,0.9966,10.39906501,0.5712,0.1666,0.595,9.78,0.83,9.815156647,11.8772,0.4546,11.88589673,0.6672,0.1946,0.695,11.21,0.26,11.21301476,14.22,-0.8,14.24248574,14.22,-0.8,14.24248574
23/03/2021 07:30,0,0,0,0,0,0,11.02216,0.86688,11.056197,0.57216,0.16688,0.596,10.45,0.7,10.47341874,13.7088,-0.3216,13.71257175,0.7488,0.2184,0.78,12.96,-0.54,12.97124512,16.47,-1.55,16.54277486,16.47,-1.55,16.54277486
23/03/2021 08:00,0,0,0,0,0,0,11.47312,0.80716,11.50147772,0.57312,0.16716,0.597,10.9,0.64,10.91877282,14.73032,-0.55824,14.74089411,0.76032,0.22176,0.792,13.97,-0.78,13.99175829,17.54,-2.05,17.65939127,17.54,-2.05,17.65939127
23/03/2021 08:30,0,0,0,0,0,0,11.70928,0.75604,11.73366245,0.56928,0.16604,0.593,11.14,0.59,11.15561294,15.87224,-1.03768,15.90612405,0.76224,0.22232,0.794,15.11,-1.26,15.16244373,18.42,-2.39,18.57440443,18.42,-2.39,18.57440443
23/03/2021 09:00,0,0,0,0,0,0,11.82872,0.66296,11.84728377,0.55872,0.16296,0.582,11.27,0.5,11.28108594,15.8684,-1.0388,15.90236536,0.7584,0.2212,0.79,15.11,-1.26,15.16244373,19.04,-2.92,19.26260626,19.04,-2.92,19.26260626
23/03/2021 09:30,0,0,0,0,0,0,12.10488,0.61184,12.12033283,0.55488,0.16184,0.578,11.55,0.45,11.55876291,16.31936,-1.24852,16.36704961,0.75936,0.22148,0.791,15.56,-1.47,15.62928341,19.53,-3.04,19.76518404,19.53,-3.04,19.76518404
23/03/2021 10:00,0,0,0,0,0,0,12.25392,0.57156,12.2672424,0.55392,0.16156,0.577,11.7,0.41,11.70718156,16.55744,-1.26908,16.60600444,0.75744,0.22092,0.789,15.8,-1.49,15.87010082,19.75,-3.09,19.99026263,19.75,-3.09,19.99026263
23/03/2021 10:30,0,0,0,0,0,0,12.33776,0.64268,12.35448742,0.55776,0.16268,0.581,11.78,0.48,11.78977523,16.64744,-1.26908,16.69574265,0.75744,0.22092,0.789,15.89,-1.49,15.95970551,19.58,-2.8,19.77919109,19.58,-2.8,19.77919109
23/03/2021 11:00,0,0,0,0,0,0,12.27928,0.64604,12.29626305,0.56928,0.16604,0.593,11.71,0.48,11.71983362,17.13552,-1.32964,17.18702965,0.99552,0.29036,1.037,16.14,-1.62,16.22109737,19.88,-2.9,20.09040567,19.88,-2.9,20.09040567
23/03/2021 11:30,0,0,0,0,0,0,12.41928,0.62604,12.43504893,0.56928,0.16604,0.593,11.85,0.46,11.85892491,16.82312,-1.31284,16.87426785,0.81312,0.23716,0.847,16.01,-1.55,16.08485623,19.94,-2.94,20.15557491,19.94,-2.94,20.15557491
23/03/2021 12:00,0,0,0,0,0,0,12.41736,0.64548,12.43412537,0.56736,0.16548,0.591,11.85,0.48,11.85971753,16.73496,-1.47772,16.80007567,0.62496,0.18228,0.651,16.11,-1.66,16.1952987,20.2,-2.88,20.40427406,20.2,-2.88,20.40427406
23/03/2021 12:30,0,0,0,0,0,0,12.52928,0.64604,12.54592464,0.56928,0.16604,0.593,11.96,0.48,11.96962823,16.98944,-1.39308,17.04645838,0.70944,0.20692,0.739,16.28,-1.6,16.35843513,19.94,-2.85,20.14264382,19.94,-2.85,20.14264382
23/03/2021 13:00,0,0,0,0,0,0,12.41736,0.64548,12.43412537,0.56736,0.16548,0.591,11.85,0.48,11.85971753,16.70928,-1.17396,16.75046925,0.80928,0.23604,0.843,15.9,-1.41,15.96239644,19.65,-2.8,19.84848861,19.65,-2.8,19.84848861
23/03/2021 13:30,0,0,0,0,0,0,12.32872,0.65296,12.34599909,0.55872,0.16296,0.582,11.77,0.49,11.78019524,16.50832,-1.12424,16.54655689,0.80832,0.23576,0.842,15.7,-1.36,15.75879437,19.32,-2.63,19.4981871,19.32,-2.63,19.4981871
23/03/2021 14:00,0,0,0,0,0,0,12.16216,0.69688,12.18210891,0.57216,0.16688,0.596,11.59,0.53,11.60211188,16.57448,-1.18536,16.61681274,0.80448,0.23464,0.838,15.77,-1.42,15.83380245,19.72,-2.72,19.90670239,19.72,-2.72,19.90670239
23/03/2021 14:30,0,0,0,0,0,0,11.71216,0.73688,11.73531781,0.57216,0.16688,0.596,11.14,0.57,11.15457305,16.23832,-1.18424,16.28144529,0.80832,0.23576,0.842,15.43,-1.42,15.49520248,19.45,-2.62,19.62566942,19.45,-2.62,19.62566942
23/03/2021 15:00,0,0,0,0,0,0,11.45024,0.73632,11.4738905,0.57024,0.16632,0.594,10.88,0.57,10.89492083,15.69352,-1.10564,15.73241907,0.80352,0.23436,0.837,14.89,-1.34,14.95017391,18.53,-2.62,18.71430736,18.53,-2.62,18.71430736
23/03/2021 15:30,0,0,0,0,0,0,11.39832,0.73576,11.42204192,0.56832,0.16576,0.592,10.83,0.57,10.84498963,15.71064,-1.07648,15.74747657,0.80064,0.23352,0.834,14.91,-1.31,14.96743799,18.07,-2.59,18.25467064,18.07,-2.59,18.25467064
23/03/2021 16:00,0,0,0,0,0,0,12.00312,0.79716,12.02956166,0.57312,0.16716,0.597,11.43,0.63,11.44734904,16.13256,-0.88592,16.15686685,0.80256,0.23408,0.836,15.33,-1.12,15.37085879,18.42,-2.3,18.56303854,18.42,-2.3,18.56303854
23/03/2021 16:30,0,0,0,0,0,0,12.93312,0.77716,12.956449,0.57312,0.16716,0.597,12.36,0.61,12.37504343,16.09064,-0.59648,16.10169196,0.80064,0.23352,0.834,15.29,-0.83,15.31251122,18.55,-1.97,18.65431317,18.55,-1.97,18.65431317
23/03/2021 17:00,0,0,0,0,0,0,13.46312,0.77716,13.48553217,0.57312,0.16716,0.597,12.89,0.61,12.9044256,16.30872,-0.45704,16.31512285,0.79872,0.23296,0.832,15.51,-0.69,15.52534058,18.47,-1.64,18.54266701,18.47,-1.64,18.54266701
23/03/2021 17:30,0,0,0,0,0,0,13.77216,0.80688,13.7957764,0.57216,0.16688,0.596,13.2,0.64,13.21550604,16.04584,-0.29788,16.04860473,0.79584,0.23212,0.829,15.25,-0.53,15.25920706,18.08,-1.45,18.13805116,18.08,-1.45,18.13805116
23/03/2021 18:00,0,0,0,0,0,0,14.1712,0.8066,14.19413657,0.5712,0.1666,0.595,13.6,0.64,13.6150505,15.32232,-0.33224,15.32592162,0.47232,0.13776,0.492,14.85,-0.47,14.85743585,17.76,-0.99,17.7875715,17.76,-0.99,17.7875715
23/03/2021 18:30,0,0,0,0,0,0,14.13216,0.86688,14.15872265,0.57216,0.16688,0.596,13.56,0.7,13.57805583,14.79416,0.74288,14.8127999,0.76416,0.22288,0.796,14.03,0.52,14.03963319,17.34,-0.89,17.36282523,17.34,-0.89,17.36282523
23/03/2021 19:00,0,0,0,0,0,0,14.3868,0.1324,14.38740922,0.5568,0.1624,0.58,13.83,-0.03,13.83003254,15.2316,-0.0962,15.23190379,0.8016,0.2338,0.835,14.43,-0.33,14.4337729,17.69,-1.25,17.73410838,17.69,-1.25,17.73410838
23/03/2021 19:30,0,0,0,0,0,0,14.1368,-0.0276,14.13682694,0.5568,0.1624,0.58,13.58,-0.19,13.5813291,14.8868,-0.2976,14.88977434,0.5568,0.1624,0.58,14.33,-0.46,14.33738121,17.56,-1.25,17.6044341,17.56,-1.25,17.6044341
23/03/2021 20:00,0,0,0,0,0,0,13.5568,0.6324,13.57154214,0.5568,0.1624,0.58,13,0.47,13.00849338,14.23432,-0.21624,14.23596241,0.66432,0.19376,0.692,13.57,-0.41,13.5761924,16.61,-1.09,16.64572618,16.61,-1.09,16.64572618
23/03/2021 20:30,0,0,0,0,0,0,13.08584,0.64212,13.10158489,0.55584,0.16212,0.579,12.53,0.48,12.53919056,13.6024,-0.1768,13.60354895,0.6624,0.1932,0.69,12.94,-0.37,12.94528872,16.51,-0.99,16.53965538,16.51,-0.99,16.53965538
23/03/2021 21:00,0,0,0,0,0,0,12.43584,0.70212,12.45564486,0.55584,0.16212,0.579,11.88,0.54,11.89226639,12.91528,0.63404,12.93083386,0.66528,0.19404,0.693,12.25,0.44,12.25789949,16.27,-0.77,16.28821046,16.27,-0.77,16.28821046
23/03/2021 21:30,0,0,0,0,0,0,11.78584,0.70212,11.80673524,0.55584,0.16212,0.579,11.23,0.54,11.24297558,12.2324,0.7332,12.254354,0.6624,0.1932,0.69,11.57,0.54,11.5825947,15.3,-0.73,15.31740513,15.3,-0.73,15.31740513
23/03/2021 22:00,0,0,0,0,0,0,10.98928,0.89604,11.02574998,0.56928,0.16604,0.593,10.42,0.73,10.44553972,11.46144,0.78292,11.48814914,0.66144,0.19292,0.689,10.8,0.59,10.81610373,14.38,-0.75,14.39954513,14.38,-0.75,14.39954513
23/03/2021 22:30,0,0,0,0,0,0,10.22312,0.97716,10.26971393,0.57312,0.16716,0.597,9.65,0.81,9.683935151,10.96952,0.82236,11.00030204,0.65952,0.19236,0.687,10.31,0.63,10.32923037,13.63,-0.7,13.64796322,13.63,-0.7,13.64796322
23/03/2021 23:00,0,0,0,0,0,0,9.46584,0.85212,9.504116761,0.55584,0.16212,0.579,8.91,0.69,8.936677235,9.89712,0.68416,9.920738843,0.11712,0.03416,0.122,9.78,0.65,9.801576404,13.2,0.56,13.21187345,13.2,0.56,13.21187345
23/03/2021 23:30,0,0,0,0,0,0,8.82872,0.88296,8.872762546,0.55872,0.16296,0.582,8.27,0.72,8.301283033,9.05,0.74,9.080203742,0,0,0,9.05,0.74,9.080203742,12.48,0.9,12.51240984,12.48,0.9,12.51240984
24/03/2021 00:00,0,0,0,0,0,0,8.37216,1.00688,8.43248898,0.57216,0.16688,0.596,7.8,0.84,7.845100382,8.3,0.82,8.340407664,0,0,0,8.3,0.82,8.340407664,11.83,0.94,11.86728697,11.83,0.94,11.86728697
24/03/2021 00:30,0,0,0,0,0,0,8.90216,1.08688,8.968264091,0.57216,0.16688,0.596,8.33,0.92,8.380650333,8.22,0.86,8.264865395,0,0,0,8.22,0.86,8.264865395,11.9,0.97,11.93946816,11.9,0.97,11.93946816
24/03/2021 01:00,0,0,0,0,0,0,9.75504,1.05772,9.812215703,0.57504,0.16772,0.599,9.18,0.89,9.223041798,8.36,0.86,8.404118038,0,0,0,8.36,0.86,8.404118038,12.79,0.95,12.82523294,12.79,0.95,12.82523294
24/03/2021 01:30,0,0,0,0,0,0,9.70408,1.05744,9.761523856,0.57408,0.16744,0.598,9.13,0.89,9.173276405,8.27,0.86,8.314595601,0,0,0,8.27,0.86,8.314595601,12.76,0.95,12.79531555,12.76,0.95,12.79531555
24/03/2021 02:00,0,0,0,0,0,0,9.35312,1.05716,9.412674487,0.57312,0.16716,0.597,8.78,0.89,8.824992918,8.1,0.86,8.14552638,0,0,0,8.1,0.86,8.14552638,12.41,1.01,12.45103209,12.41,1.01,12.45103209
24/03/2021 02:30,0,0,0,0,0,0,9.25408,1.05744,9.314299544,0.57408,0.16744,0.598,8.68,0.89,8.725508581,8.04,0.86,8.085864209,0,0,0,8.04,0.86,8.085864209,12.02,1.11,12.07114328,12.02,1.11,12.07114328
24/03/2021 03:00,0,0,0,0,0,0,9.15544,0.98492,9.208265255,0.56544,0.16492,0.589,8.59,0.82,8.629049774,7.86,0.86,7.906908372,0,0,0,7.86,0.86,7.906908372,11.84,1.04,11.88558791,11.84,1.04,11.88558791
24/03/2021 03:30,0,0,0,0,0,0,8.81968,0.93324,8.868917194,0.55968,0.16324,0.583,8.26,0.77,8.295812197,7.69,0.89,7.741330635,0,0,0,7.69,0.89,7.741330635,11.57,0.93,11.60731666,11.57,0.93,11.60731666
24/03/2021 04:00,0,0,0,0,0,0,8.44584,0.88212,8.491781262,0.55584,0.16212,0.579,7.89,0.72,7.922783602,7.53,0.89,7.582413864,0,0,0,7.53,0.89,7.582413864,11.29,0.97,11.331593,11.29,0.97,11.331593
24/03/2021 04:30,0,0,0,0,0,0,8.29872,0.97296,8.35556131,0.55872,0.16296,0.582,7.74,0.81,7.782268307,7.44,0.92,7.496665926,0,0,0,7.44,0.92,7.496665926,11.13,1,11.17483333,11.13,1,11.17483333
24/03/2021 05:00,0,0,0,0,0,0,8.18544,1.00492,8.246895913,0.56544,0.16492,0.589,7.62,0.84,7.666159404,7.52,0.89,7.57248308,0,0,0,7.52,0.89,7.57248308,11.29,0.9,11.32581564,11.29,0.9,11.32581564
24/03/2021 05:30,0,0,0,0,0,0,8.19408,1.06744,8.263315025,0.57408,0.16744,0.598,7.62,0.9,7.672965528,8.16,0.65,8.185847543,0,0,0,8.16,0.65,8.185847543,11.89,0.79,11.91621584,11.89,0.79,11.91621584
24/03/2021 06:00,0,0,0,0,0,0,8.53776,0.96268,8.591862348,0.55776,0.16268,0.581,7.98,0.8,8.02,9.53616,0.67388,9.559940471,0.59616,0.17388,0.621,8.94,0.5,8.953971186,11.75,-0.03,11.7500383,11.75,-0.03,11.7500383
24/03/2021 06:30,0,0,0,0,0,0,9.15448,1.11464,9.222089047,0.56448,0.16464,0.588,8.59,0.95,8.642372359,10.63816,0.63488,10.65708782,0.66816,0.19488,0.696,9.97,0.44,9.979704404,13.3,-0.03,13.30003383,13.3,-0.03,13.30003383
24/03/2021 07:00,0,0,0,0,0,0,10.12312,0.99716,10.17211318,0.57312,0.16716,0.597,9.55,0.83,9.586000209,12.22008,-0.03456,12.22012887,0.67008,0.19544,0.698,11.55,-0.23,11.55228982,15.13,-0.9,15.15674437,15.13,-0.9,15.15674437
24/03/2021 07:30,0,0,0,0,0,0,10.83216,0.91688,10.87089505,0.57216,0.16688,0.596,10.26,0.75,10.28737576,13.79816,-0.47512,13.80633762,0.66816,0.19488,0.696,13.13,-0.67,13.14708333,17.32,-1.5,17.38483247,17.32,-1.5,17.38483247
24/03/2021 08:00,0,0,0,0,0,0,11.20216,0.83688,11.23337691,0.57216,0.16688,0.596,10.63,0.67,10.65109384,14.4348,-0.8686,14.46090996,0.2448,0.0714,0.255,14.19,-0.94,14.22110052,18.98,-1.52,19.04076679,18.98,-1.52,19.04076679
24/03/2021 08:30,0,0,0,0,0,0,11.6016,0.7038,11.62292807,0.5616,0.1638,0.585,11.04,0.54,11.05319863,15.29,-1.41,15.35487545,0,0,0,15.29,-1.41,15.35487545,20.69,-2,20.78644029,20.69,-2,20.78644029
24/03/2021 09:00,0,0,0,0,0,0,11.70024,0.70632,11.72154017,0.57024,0.16632,0.594,11.13,0.54,11.14309203,15.17,-1.41,15.23538644,0,0,0,15.17,-1.41,15.23538644,21.01,-2.11,21.11568611,21.01,-2.11,21.11568611
24/03/2021 09:30,0,0,0,0,0,0,12.06312,0.66716,12.08155481,0.57312,0.16716,0.597,11.49,0.5,11.50087388,15.9,-1.48,15.96873195,0,0,0,15.9,-1.48,15.96873195,21.62,-2.06,21.71791887,21.62,-2.06,21.71791887
24/03/2021 10:00,0,0,0,0,0,0,12.13216,0.66688,12.15047469,0.57216,0.16688,0.596,11.56,0.5,11.5708081,16.18,-1.48,16.24754751,0,0,0,16.18,-1.48,16.24754751,22.17,-2.14,22.27304425,22.17,-2.14,22.27304425
24/03/2021 10:30,0,0,0,0,0,0,12.11776,0.62268,12.13374789,0.55776,0.16268,0.581,11.56,0.46,11.56914863,16.22,-1.57,16.29580621,0,0,0,16.22,-1.57,16.29580621,21.91,-1.99,22.00018636,21.91,-1.99,22.00018636
24/03/2021 11:00,0,0,0,0,0,0,12.03776,0.53268,12.04953998,0.55776,0.16268,0.581,11.48,0.37,11.485961,15.88,-1.76,15.9772338,0,0,0,15.88,-1.76,15.9772338,21.94,-2.38,22.06871088,21.94,-2.38,22.06871088
24/03/2021 11:30,0,0,0,0,0,0,11.83488,-0.21816,11.83689057,0.55488,0.16184,0.578,11.28,-0.38,11.28639889,16.07,-1.83,16.17386163,0,0,0,16.07,-1.83,16.17386163,21.73,-2.49,21.87219696,21.73,-2.49,21.87219696
24/03/2021 12:00,0,0,0,0,0,0,11.79408,0.63744,11.81129344,0.57408,0.16744,0.598,11.22,0.47,11.22983971,15.69,-1.6,15.77136963,0,0,0,15.69,-1.6,15.77136963,21.69,-2.32,21.81372275,21.69,-2.32,21.81372275
24/03/2021 12:30,0,0,0,0,0,0,11.91408,0.63744,11.93112032,0.57408,0.16744,0.598,11.34,0.47,11.34973568,15.61,-1.54,15.68578018,0,0,0,15.61,-1.54,15.68578018,21.2,-2.16,21.30975364,21.2,-2.16,21.30975364
24/03/2021 13:00,0,0,0,0,0,0,11.81216,0.63688,11.82931697,0.57216,0.16688,0.596,11.24,0.47,11.24982222,15.5,-1.52,15.57435071,0,0,0,15.5,-1.52,15.57435071,20.75,-1.92,20.83863959,20.75,-1.92,20.83863959
24/03/2021 13:30,0,0,0,0,0,0,11.44544,0.64492,11.46359536,0.56544,0.16492,0.589,10.88,0.48,10.89058309,15.20152,-1.24664,15.25255131,0.25152,0.07336,0.262,14.95,-1.32,15.00816111,20.24,-1.9,20.32898423,20.24,-1.9,20.32898423
24/03/2021 14:00,0,0,0,0,0,0,11.18584,0.58212,11.20097675,0.55584,0.16212,0.579,10.63,0.42,10.63829404,15.41816,-1.41012,15.48250936,0.54816,0.15988,0.571,14.87,-1.57,14.95265194,19.69,-2.15,19.8070341,19.69,-2.15,19.8070341
24/03/2021 14:30,0,0,0,0,0,0,11.22352,0.60436,11.2397799,0.56352,0.16436,0.587,10.66,0.44,10.66907681,15.32416,-1.32712,15.38151901,0.76416,0.22288,0.796,14.56,-1.55,14.642271,19.36,-2.19,19.48347248,19.36,-2.19,19.48347248
24/03/2021 15:00,0,0,0,0,0,0,10.92776,0.60268,10.94436667,0.55776,0.16268,0.581,10.37,0.44,10.37933042,15.08224,-1.30768,15.13882394,0.76224,0.22232,0.794,14.32,-1.53,14.40150339,18.73,-2.13,18.85072412,18.73,-2.13,18.85072412
24/03/2021 15:30,0,0,0,0,0,0,10.92584,0.60212,10.94241875,0.55584,0.16212,0.579,10.37,0.44,10.37933042,14.95936,-1.10852,15.0003756,0.75936,0.22148,0.791,14.2,-1.33,14.26214921,18.43,-1.98,18.53605406,18.43,-1.98,18.53605406
24/03/2021 16:00,0,0,0,0,0,0,11.32872,0.63296,11.34638864,0.55872,0.16296,0.582,10.77,0.47,10.78025046,15.19456,-0.99992,15.2274257,0.75456,0.22008,0.786,14.44,-1.22,14.49144575,18.6,-1.74,18.68120981,18.6,-1.74,18.68120981
24/03/2021 16:30,0,0,0,0,0,0,11.94256,0.71408,11.9638894,0.56256,0.16408,0.586,11.38,0.55,11.39328311,15.12648,-0.68936,15.14217998,0.75648,0.22064,0.788,14.37,-0.91,14.39878467,18.73,-1.33,18.77716166,18.73,-1.33,18.77716166
24/03/2021 17:00,0,0,0,0,0,0,12.48408,0.81744,12.51081379,0.57408,0.16744,0.598,11.91,0.65,11.92772401,14.69464,0.03052,14.69467169,1.06464,0.31052,1.109,13.63,-0.28,13.63287571,18.35,-1.19,18.38854535,18.35,-1.19,18.38854535
24/03/2021 17:30,0,0,0,0,0,0,12.93312,0.81716,12.95890981,0.57312,0.16716,0.597,12.36,0.65,12.37707962,14.57336,0.72348,14.59130717,1.14336,0.33348,1.191,13.43,0.39,13.4356615,17.86,-0.95,17.88524811,17.86,-0.95,17.88524811
24/03/2021 18:00,0,0,0,0,0,0,13.02408,0.84744,13.05162114,0.57408,0.16744,0.598,12.45,0.68,12.46855645,14.52144,0.75292,14.54094592,1.14144,0.33292,1.189,13.38,0.42,13.38659031,17.48,-0.82,17.49922284,17.48,-0.82,17.49922284
24/03/2021 18:30,0,0,0,0,0,0,13.40408,0.88744,13.43342512,0.57408,0.16744,0.598,12.83,0.72,12.85018677,14.42528,0.82404,14.44879735,1.14528,0.33404,1.193,13.28,0.49,13.28903683,17.52,-0.65,17.5320535,17.52,-0.65,17.5320535
24/03/2021 19:00,0,0,0,0,0,0,13.8912,0.7166,13.9096712,0.5712,0.1666,0.595,13.32,0.55,13.33135027,14.82624,0.44432,14.83289631,1.14624,0.33432,1.194,13.68,0.11,13.68044224,18.18,-0.9,18.2022636,18.18,-0.9,18.2022636
24/03/2021 19:30,0,0,0,0,0,0,13.80024,0.64632,13.81536657,0.57024,0.16632,0.594,13.23,0.48,13.23870462,14.94432,-0.07624,14.94451447,1.14432,0.33376,1.192,13.8,-0.41,13.80608924,18.31,-1.27,18.35399139,18.31,-1.27,18.35399139
24/03/2021 20:00,0,0,0,0,0,0,13.24488,0.59184,13.25809642,0.55488,0.16184,0.578,12.69,0.43,12.69728317,14.34528,-0.07596,14.34548111,1.14528,0.33404,1.193,13.2,-0.41,13.20636589,17.65,-1.07,17.68240368,17.65,-1.07,17.68240368
24/03/2021 20:30,0,0,0,0,0,0,12.83872,0.70296,12.85795023,0.55872,0.16296,0.582,12.28,0.54,12.29186723,13.6872,0.7046,13.70532397,1.1472,0.3346,1.195,12.54,0.37,12.54545735,16.95,-0.81,16.96934295,16.95,-0.81,16.96934295
24/03/2021 21:00,0,0,0,0,0,0,12.12024,0.80632,12.14703131,0.57024,0.16632,0.594,11.55,0.64,11.56771801,13.05688,0.72284,13.07687321,1.10688,0.32284,1.153,11.95,0.4,11.95669269,15.8,-0.59,15.81101199,15.8,-0.59,15.81101199
24/03/2021 21:30,0,0,0,0,0,0,11.60544,0.82492,11.63472091,0.56544,0.16492,0.589,11.04,0.66,11.05971067,12.05864,0.64752,12.07601262,0.60864,0.17752,0.634,11.45,0.47,11.45964223,15.44,-0.56,15.4501521,15.44,-0.56,15.4501521
24/03/2021 22:00,0,0,0,0,0,0,10.95584,0.82212,10.98664241,0.55584,0.16212,0.579,10.4,0.66,10.42092126,11.16008,0.81544,11.18983146,0.67008,0.19544,0.698,10.49,0.62,10.50830624,14.36,-0.56,14.37091507,14.36,-0.56,14.37091507
24/03/2021 22:30,0,0,0,0,0,0,10.24872,0.84296,10.28332841,0.55872,0.16296,0.582,9.69,0.68,9.713830346,10.0816,0.8688,10.11896596,0.4416,0.1288,0.46,9.64,0.74,9.668360771,13.78,-0.14,13.78071116,13.78,-0.14,13.78071116
24/03/2021 23:00,0,0,0,0,0,0,9.4568,0.8824,9.4978785,0.5568,0.1624,0.58,8.9,0.72,8.9290761,9.07,0.74,9.100137362,0,0,0,9.07,0.74,9.100137362,12.85,0.85,12.87808216,12.85,0.85,12.87808216
24/03/2021 23:30,0,0,0,0,0,0,8.86584,0.76212,8.898536161,0.55584,0.16212,0.579,8.31,0.6,8.331632493,8.45,0.8,8.487785341,0,0,0,8.45,0.8,8.487785341,11.3,0.88,11.33421369,11.3,0.88,11.33421369
25/03/2021 00:00,0,0,0,0,0,0,8.38256,0.95408,8.436680674,0.56256,0.16408,0.586,7.82,0.79,7.859802797,8.06,0.82,8.101604779,0,0,0,8.06,0.82,8.101604779,10.9,0.91,10.93792028,10.9,0.91,10.93792028
25/03/2021 00:30,0,0,0,0,0,0,8.88312,1.06716,8.946991193,0.57312,0.16716,0.597,8.31,0.9,8.358594379,8.01,0.85,8.054973619,0,0,0,8.01,0.85,8.054973619,11.08,0.93,11.11896128,11.08,0.93,11.11896128
25/03/2021 01:00,0,0,0,0,0,0,9.71216,1.00688,9.764213189,0.57216,0.16688,0.596,9.14,0.84,9.178518399,8.2,0.85,8.243937166,0,0,0,8.2,0.85,8.243937166,11.95,0.93,11.98613366,11.95,0.93,11.98613366
25/03/2021 01:30,0,0,0,0,0,0,9.74832,0.94576,9.7940903,0.56832,0.16576,0.592,9.18,0.78,9.213077662,8.11,0.85,8.154422113,0,0,0,8.11,0.85,8.154422113,11.89,0.9,11.92401359,11.89,0.9,11.92401359
25/03/2021 02:00,0,0,0,0,0,0,9.47584,0.88212,9.516810359,0.55584,0.16212,0.579,8.92,0.72,8.949011119,7.99,0.85,8.035085563,0,0,0,7.99,0.85,8.035085563,11.63,0.9,11.66477175,11.63,0.9,11.66477175
25/03/2021 02:30,0,0,0,0,0,0,9.37392,0.82156,9.409853187,0.55392,0.16156,0.577,8.82,0.66,8.844659406,8.11136,0.93748,8.165355461,0.23136,0.06748,0.241,7.88,0.87,7.92788118,11.08,0.63,11.0978962,11.08,0.63,11.0978962
25/03/2021 03:00,0,0,0,0,0,0,9.14488,0.77184,9.177394358,0.55488,0.16184,0.578,8.59,0.61,8.611631669,8.21696,1.00328,8.277982991,0.45696,0.13328,0.476,7.76,0.87,7.808617035,10.52,0.33,10.52517458,10.52,0.33,10.52517458
25/03/2021 03:30,0,0,0,0,0,0,8.78064,0.87352,8.823983001,0.56064,0.16352,0.584,8.22,0.71,8.250606038,8.11504,1.00272,8.176754955,0.45504,0.13272,0.474,7.66,0.87,7.709247694,10.21,0.2,10.21195868,10.21,0.2,10.21195868
25/03/2021 04:00,0,0,0,0,0,0,8.41024,1.00632,8.470231213,0.57024,0.16632,0.594,7.84,0.84,7.884871591,7.99408,0.95244,8.050618423,0.45408,0.13244,0.473,7.54,0.82,7.584457792,9.89,-0.12,9.890727981,9.89,-0.12,9.890727981
25/03/2021 04:30,0,0,0,0,0,0,8.15312,1.03716,8.218823918,0.57312,0.16716,0.597,7.58,0.87,7.629764085,7.92504,0.97272,7.984512709,0.45504,0.13272,0.474,7.47,0.84,7.51708055,9.89,-0.35,9.896191187,9.89,-0.35,9.896191187
25/03/2021 05:00,0,0,0,0,0,0,7.9912,1.0766,8.063395377,0.5712,0.1666,0.595,7.42,0.91,7.475593622,8.02504,0.95272,8.08139483,0.45504,0.13272,0.474,7.57,0.82,7.614282632,10.13,-0.31,10.13474223,10.13,-0.31,10.13474223
25/03/2021 05:30,0,0,0,0,0,0,8.10408,1.04744,8.171489656,0.57408,0.16744,0.598,7.53,0.88,7.581246599,8.35696,0.88328,8.403509029,0.45696,0.13328,0.476,7.9,0.75,7.935521407,10.84,-0.36,10.84597621,10.84,-0.36,10.84597621
25/03/2021 06:00,0,0,0,0,0,0,8.36312,1.21716,8.451227994,0.57312,0.16716,0.597,7.79,1.05,7.86044528,9.39696,0.68328,9.421768879,0.45696,0.13328,0.476,8.94,0.55,8.956902366,11.36,-0.31,11.36422897,11.36,-0.31,11.36422897
25/03/2021 06:30,0,0,0,0,0,0,9.05024,1.09632,9.116400693,0.57024,0.16632,0.594,8.48,0.93,8.530844038,10.62888,0.56384,10.64382476,0.45888,0.13384,0.478,10.17,0.43,10.1790864,12.71,-0.62,12.72511297,12.71,-0.62,12.72511297
25/03/2021 07:00,0,0,0,0,0,0,10.09312,1.01716,10.14424397,0.57312,0.16716,0.597,9.52,0.85,9.557871102,11.68504,0.11272,11.68558367,0.45504,0.13272,0.474,11.23,-0.02,11.23001781,14.14,-1.06,14.1796756,14.14,-1.06,14.1796756
25/03/2021 07:30,0,0,0,0,0,0,10.86072,0.83896,10.89307545,0.51072,0.14896,0.532,10.35,0.69,10.3729745,13.20992,-0.37544,13.21525413,0.76992,0.22456,0.802,12.44,-0.6,12.45446105,15.98,-1.66,16.06598892,15.98,-1.66,16.06598892
25/03/2021 08:00,0,0,0,0,0,0,11.24456,0.50008,11.25567455,0.03456,0.01008,0.036,11.21,0.49,11.22070408,14.68808,-0.59556,14.70014918,1.07808,0.31444,1.123,13.61,-0.91,13.64038856,16.67,-1.97,16.78600012,16.67,-1.97,16.78600012
25/03/2021 08:30,0,0,0,0,0,0,11.49456,0.46008,11.50376387,0.03456,0.01008,0.036,11.46,0.45,11.46883168,15.362,-1.124,15.40306528,0.672,0.196,0.7,14.69,-1.32,14.74918642,17.74,-2.41,17.90295227,17.74,-2.41,17.90295227
25/03/2021 09:00,0,0,0,0,0,0,11.57456,0.43008,11.58254756,0.03456,0.01008,0.036,11.54,0.42,11.54764045,15.43296,-1.17372,15.477528,0.67296,0.19628,0.701,14.76,-1.37,14.82344427,18.52,-2.6,18.7016149,18.52,-2.6,18.7016149
25/03/2021 09:30,0,0,0,0,0,0,11.77456,0.43008,11.78241198,0.03456,0.01008,0.036,11.74,0.42,11.74751037,16.10488,-1.40316,16.16589057,0.67488,0.19684,0.703,15.43,-1.6,15.51273348,18.69,-2.64,18.87553178,18.69,-2.64,18.87553178
25/03/2021 10:00,0,0,0,0,0,0,11.55384,0.45612,11.5628398,0.12384,0.03612,0.129,11.43,0.42,11.43771393,16.07008,-1.30456,16.12294477,0.67008,0.19544,0.698,15.4,-1.5,15.4728795,18.86,-2.66,19.0466585,18.86,-2.66,19.0466585
25/03/2021 10:30,0,0,0,0,0,0,11.6772,0.6096,11.69310104,0.5472,0.1596,0.57,11.13,0.45,11.13909332,16.15008,-1.33456,16.20512679,0.67008,0.19544,0.698,15.48,-1.53,15.55542671,18.6,-2.55,18.77398466,18.6,-2.55,18.77398466
25/03/2021 11:00,0,0,0,0,0,0,11.68216,0.61688,11.69843593,0.57216,0.16688,0.596,11.11,0.45,11.11910968,16.23008,-1.42456,16.29247888,0.67008,0.19544,0.698,15.56,-1.62,15.64410432,18.9,-2.73,19.09614883,18.9,-2.73,19.09614883
25/03/2021 11:30,0,0,0,0,0,0,11.61312,0.64716,11.63113804,0.57312,0.16716,0.597,11.04,0.48,11.05042986,16.18296,-1.42372,16.24546623,0.67296,0.19628,0.701,15.51,-1.62,15.59437399,18.93,-2.73,19.12584116,18.93,-2.73,19.12584116
25/03/2021 12:00,0,0,0,0,0,0,11.56216,0.64688,11.58024169,0.57216,0.16688,0.596,10.99,0.48,11.00047726,16.37624,-1.66568,16.46073286,0.66624,0.19432,0.694,15.71,-1.86,15.81972503,18.86,-2.73,19.05656055,18.86,-2.73,19.05656055
25/03/2021 12:30,0,0,0,0,0,0,11.56216,0.64688,11.58024169,0.57216,0.16688,0.596,10.99,0.48,11.00047726,16.16528,-1.53596,16.23808642,0.66528,0.19404,0.693,15.5,-1.73,15.59624634,18.8,-2.73,18.99718137,18.8,-2.73,18.99718137
25/03/2021 13:00,0,0,0,0,0,0,11.50024,0.61632,11.51674305,0.57024,0.16632,0.594,10.93,0.45,10.93925957,15.7024,-1.2768,15.75422432,0.6624,0.1932,0.69,15.04,-1.47,15.11166768,18.25,-2.64,18.43995933,18.25,-2.64,18.43995933
25/03/2021 13:30,0,0,0,0,0,0,11.22448,0.61464,11.2412959,0.56448,0.16464,0.588,10.66,0.45,10.6694939,15.2324,-1.1368,15.27476101,0.6624,0.1932,0.69,14.57,-1.33,14.63057757,17.81,-2.49,17.98321996,17.81,-2.49,17.98321996
25/03/2021 14:00,0,0,0,0,0,0,11.15488,0.57184,11.16952769,0.55488,0.16184,0.578,10.6,0.41,10.60792628,15.02144,-1.27708,15.07562911,0.66144,0.19292,0.689,14.36,-1.47,14.43504416,18.19,-3.02,18.43899401,18.19,-3.02,18.43899401
25/03/2021 14:30,0,0,0,0,0,0,11.01392,0.57156,11.02874039,0.55392,0.16156,0.577,10.46,0.41,10.46803229,15.00432,-1.34624,15.06459362,0.66432,0.19376,0.692,14.34,-1.54,14.42245471,17.92,-2.92,18.15634324,17.92,-2.92,18.15634324
25/03/2021 15:00,0,0,0,0,0,0,10.80296,0.67128,10.82379608,0.55296,0.16128,0.576,10.25,0.51,10.26267996,14.70856,-1.34792,14.77019382,0.65856,0.19208,0.686,14.05,-1.54,14.1341466,17.59,-2.92,17.83071788,17.59,-2.92,17.83071788
25/03/2021 15:30,0,0,0,0,0,0,10.7312,0.7866,10.75999038,0.5712,0.1666,0.595,10.16,0.62,10.17889974,14.3276,-1.0382,14.36516554,0.6576,0.1918,0.685,13.67,-1.23,13.72522495,17.36,-2.84,17.59077031,17.36,-2.84,17.59077031
25/03/2021 16:00,0,0,0,0,0,0,11.29024,0.72632,11.31357857,0.57024,0.16632,0.594,10.72,0.56,10.7346169,14.53664,-0.83848,14.56080187,0.65664,0.19152,0.684,13.88,-1.03,13.91816439,17.23,-2.72,17.4433741,17.23,-2.72,17.4433741
25/03/2021 16:30,0,0,0,0,0,0,11.7712,0.7666,11.79613602,0.5712,0.1666,0.595,11.2,0.6,11.21605991,14.67048,-0.57736,14.68183667,0.66048,0.19264,0.688,14.01,-0.77,14.03114393,17.34,-2.02,17.4572621,17.34,-2.02,17.4572621
25/03/2021 17:00,0,0,0,0,0,0,12.4412,0.7666,12.46479575,0.5712,0.1666,0.595,11.87,0.6,11.88515461,14.64528,-0.35596,14.64960524,0.66528,0.19404,0.693,13.98,-0.55,13.99081484,17.09,-1.63,17.16755661,17.09,-1.63,17.16755661
25/03/2021 17:30,0,0,0,0,0,0,12.83216,0.82688,12.85877369,0.57216,0.16688,0.596,12.26,0.66,12.27775224,14.85952,-0.28764,14.8623037,0.65952,0.19236,0.687,14.2,-0.48,14.20811036,16.73,-1.22,16.77442398,16.73,-1.22,16.77442398
25/03/2021 18:00,0,0,0,0,0,0,13.25968,0.78324,13.28279258,0.55968,0.16324,0.583,12.7,0.62,12.71512485,14.3212,-0.1684,14.32219006,0.4512,0.1316,0.47,13.87,-0.3,13.87324403,16.58,-1.01,16.61073448,16.58,-1.01,16.61073448
25/03/2021 18:30,0,0,0,0,0,0,13.21392,0.80156,13.2382091,0.55392,0.16156,0.577,12.66,0.64,12.67616661,13.81256,0.65408,13.82803798,0.56256,0.16408,0.586,13.25,0.49,13.25905728,16.29,-0.82,16.31062537,16.29,-0.82,16.31062537
25/03/2021 19:00,0,0,0,0,0,0,13.55928,0.73604,13.57924258,0.56928,0.16604,0.593,12.99,0.57,13.00249976,14.03624,0.61432,14.04967695,0.66624,0.19432,0.694,13.37,0.42,13.37659523,16.54,-0.94,16.56668947,16.54,-0.94,16.56668947
25/03/2021 19:30,0,0,0,0,0,0,13.79256,0.61408,13.80622344,0.56256,0.16408,0.586,13.23,0.45,13.23765085,14.16336,0.36348,14.1680233,0.66336,0.19348,0.691,13.5,0.17,13.50107033,16.65,-1.15,16.68966746,16.65,-1.15,16.68966746
25/03/2021 20:00,0,0,0,0,0,0,13.15584,0.73212,13.17619542,0.55584,0.16212,0.579,12.6,0.57,12.61288627,13.55432,0.50376,13.56367814,0.66432,0.19376,0.692,12.89,0.31,12.89372716,16.15,-1.15,16.1908925,16.15,-1.15,16.1908925
25/03/2021 20:30,0,0,0,0,0,0,12.57488,0.68184,12.59335193,0.55488,0.16184,0.578,12.02,0.52,12.03124266,12.82336,0.64348,12.83949486,0.66336,0.19348,0.691,12.16,0.45,12.16832363,15.49,-1,15.52224533,15.49,-1,15.52224533
25/03/2021 21:00,0,0,0,0,0,0,12.12488,0.71184,12.14575774,0.55488,0.16184,0.578,11.57,0.55,11.58306522,12.48432,0.67376,12.50248769,0.66432,0.19376,0.692,11.82,0.48,11.82974218,14.89,-0.88,14.91598136,14.89,-0.88,14.91598136
25/03/2021 21:30,0,0,0,0,0,0,11.52448,0.82464,11.5539461,0.56448,0.16464,0.588,10.96,0.66,10.97985428,11.73768,0.70724,11.75896765,0.60768,0.17724,0.633,11.13,0.53,11.1426119,13.97,-0.88,13.99768909,13.97,-0.88,13.99768909
25/03/2021 22:00,0,0,0,0,0,0,10.86968,0.85324,10.90311707,0.55968,0.16324,0.583,10.31,0.69,10.33306344,10.75752,0.87636,10.79315725,0.46752,0.13636,0.487,10.29,0.74,10.31657404,13.15,-0.31,13.15365348,13.15,-0.31,13.15365348
25/03/2021 22:30,0,0,0,0,0,0,10.08968,0.85324,10.12569311,0.55968,0.16324,0.583,9.53,0.69,9.554946363,9.95624,0.97432,10.0038,0.42624,0.12432,0.444,9.53,0.85,9.56783152,12.43,-0.24,12.43231676,12.43,-0.24,12.43231676
25/03/2021 23:00,0,0,0,0,0,0,9.40872,0.90296,9.451949471,0.55872,0.16296,0.582,8.85,0.74,8.880883965,9.20632,0.95476,9.255695252,0.25632,0.07476,0.267,8.95,0.88,8.993158511,11.79,0.18,11.79137397,11.79,0.18,11.79137397
25/03/2021 23:30,0,0,0,0,0,0,8.6768,0.9024,8.723599257,0.5568,0.1624,0.58,8.12,0.74,8.15364949,8.95624,1.07432,9.020443359,0.66624,0.19432,0.694,8.29,0.88,8.336576036,10.42,0.32,10.42491247,10.42,0.32,10.42491247
26/03/2021 00:00,0,0,0,0,0,0,8.38296,0.80128,8.421167853,0.55296,0.16128,0.576,7.83,0.64,7.85611227,8.5372,1.1246,8.610952851,0.6672,0.1946,0.695,7.87,0.93,7.924758671,9.97,0.01,9.970005015,9.97,0.01,9.970005015
26/03/2021 00:30,0,0,0,0,0,0,8.94296,0.86128,8.984338417,0.55296,0.16128,0.576,8.39,0.7,8.419150789,8.48528,1.12404,8.559406673,0.66528,0.19404,0.693,7.82,0.93,7.875106348,10.12,0.38,10.12713187,10.12,0.38,10.12713187
26/03/2021 01:00,0,0,0,0,0,0,9.64024,0.95632,9.687557752,0.57024,0.16632,0.594,9.07,0.79,9.104339625,8.69912,1.12516,8.771583312,0.66912,0.19516,0.697,8.03,0.93,8.083674907,10.99,0.24,10.99262025,10.99,0.24,10.99262025
26/03/2021 01:30,0,0,0,0,0,0,9.59968,0.88324,9.640226605,0.55968,0.16324,0.583,9.04,0.72,9.068627239,8.66816,1.12488,8.740843941,0.66816,0.19488,0.696,8,0.93,8.053874844,10.97,0.32,10.97466628,10.97,0.32,10.97466628
26/03/2021 02:00,0,0,0,0,0,0,9.36392,0.74156,9.393237408,0.55392,0.16156,0.577,8.81,0.58,8.829071299,8.45432,1.15376,8.532683564,0.66432,0.19376,0.692,7.79,0.96,7.848929863,10.64,0.32,10.64481094,10.64,0.32,10.64481094
26/03/2021 02:30,0,0,0,0,0,0,9.172,0.721,9.200294832,0.552,0.161,0.575,8.62,0.56,8.638171103,8.33528,1.15404,8.414790609,0.66528,0.19404,0.693,7.67,0.96,7.729844759,10.35,0.22,10.3523379,10.35,0.22,10.3523379
26/03/2021 03:00,0,0,0,0,0,0,8.96392,0.72156,8.992914466,0.55392,0.16156,0.577,8.41,0.56,8.42862385,8.20432,1.11376,8.279572936,0.66432,0.19376,0.692,7.54,0.92,7.595919957,10.04,-0.1,10.040498,10.04,-0.1,10.040498
26/03/2021 03:30,0,0,0,0,0,0,8.60392,0.68156,8.630872691,0.55392,0.16156,0.577,8.05,0.52,8.066777547,8.20528,1.09404,8.277894865,0.66528,0.19404,0.693,7.54,0.9,7.593523556,9.71,-0.23,9.712723614,9.71,-0.23,9.712723614
26/03/2021 04:00,0,0,0,0,0,0,8.29448,0.92464,8.34585871,0.56448,0.16464,0.588,7.73,0.76,7.767271078,8.08144,1.07292,8.152351182,0.66144,0.19292,0.689,7.42,0.88,7.472001071,9.4,-0.41,9.408937241,9.4,-0.41,9.408937241
26/03/2021 04:30,0,0,0,0,0,0,8.07352,0.96436,8.130911105,0.56352,0.16436,0.587,7.51,0.8,7.552489656,7.89336,1.17348,7.980111992,0.66336,0.19348,0.691,7.23,0.98,7.296115405,9.4,-0.47,9.411742665,9.4,-0.47,9.411742665
26/03/2021 05:00,0,0,0,0,0,0,7.8812,1.0166,7.946495391,0.5712,0.1666,0.595,7.31,0.85,7.359252679,8.01336,1.11348,8.090350808,0.66336,0.19348,0.691,7.35,0.92,7.407354454,9.4,-0.35,9.406513701,9.4,-0.35,9.406513701
26/03/2021 05:30,0,0,0,0,0,0,8.02584,0.81212,8.066823824,0.55584,0.16212,0.579,7.47,0.65,7.498226457,8.4472,0.9346,8.498744907,0.6672,0.1946,0.695,7.78,0.74,7.815113563,10.14,-0.33,10.1453684,10.14,-0.33,10.1453684
26/03/2021 06:00,0,0,0,0,0,0,8.17296,0.96128,8.229297321,0.55296,0.16128,0.576,7.62,0.8,7.661879665,9.64336,0.71348,9.669717979,0.66336,0.19348,0.691,8.98,0.52,8.995043079,10.49,-0.43,10.49880946,10.49,-0.43,10.49880946
26/03/2021 06:30,0,0,0,0,0,0,8.91352,1.04436,8.974493111,0.56352,0.16436,0.587,8.35,0.88,8.396243208,10.65912,0.62516,10.67743716,0.66912,0.19516,0.697,9.99,0.43,9.999249972,11.79,-0.4,11.79678346,11.79,-0.4,11.79678346
26/03/2021 07:00,0,0,0,0,0,0,9.8912,0.9966,9.941280048,0.5712,0.1666,0.595,9.32,0.83,9.356885165,11.9072,0.1046,11.90765943,0.6672,0.1946,0.695,11.24,-0.09,11.24036031,13.18,-0.76,13.2018938,13.18,-0.76,13.2018938
26/03/2021 07:30,0,0,0,0,0,0,10.59312,0.94716,10.6353798,0.57312,0.16716,0.597,10.02,0.78,10.05031343,13.0172,-0.2654,13.01990526,0.6672,0.1946,0.695,12.35,-0.46,12.35856383,15.37,-1.41,15.43453919,15.37,-1.41,15.43453919
26/03/2021 08:00,0,0,0,0,0,0,10.7912,0.7866,10.81983073,0.5712,0.1666,0.595,10.22,0.62,10.23878899,14.1972,-0.7654,14.21781717,0.6672,0.1946,0.695,13.53,-0.96,13.56401489,16.26,-1.75,16.35390168,16.26,-1.75,16.35390168
26/03/2021 08:30,0,0,0,0,0,0,11.01216,0.70688,11.03482429,0.57216,0.16688,0.596,10.44,0.54,10.45395619,15.0072,-0.9554,15.03758096,0.6672,0.1946,0.695,14.34,-1.15,14.38603837,16.78,-2.09,16.909657,16.78,-2.09,16.909657
26/03/2021 09:00,0,0,0,0,0,0,11.37216,0.70688,11.39410823,0.57216,0.16688,0.596,10.8,0.54,10.81349157,15.6172,-1.0654,15.65349843,0.6672,0.1946,0.695,14.95,-1.26,15.00300303,17.66,-2.01,17.77401755,17.66,-2.01,17.77401755
26/03/2021 09:30,0,0,0,0,0,0,11.84024,0.70632,11.86128877,0.57024,0.16632,0.594,11.27,0.54,11.28292958,16.07816,-1.13512,16.11818,0.66816,0.19488,0.696,15.41,-1.33,15.46728806,18.74,-2.4,18.89305693,18.74,-2.4,18.89305693
26/03/2021 10:00,0,0,0,0,0,0,12.19352,0.68436,12.21270972,0.56352,0.16436,0.587,11.63,0.52,11.6416193,16.14912,-1.04484,16.18288501,0.66912,0.19516,0.697,15.48,-1.24,15.52958467,18.97,-2.33,19.11255608,18.97,-2.33,19.11255608
26/03/2021 10:30,0,0,0,0,0,0,12.35488,0.64184,12.37154066,0.55488,0.16184,0.578,11.8,0.48,11.80975868,16.03104,-0.90428,16.05652409,0.67104,0.19572,0.699,15.36,-1.1,15.39933765,18.95,-2.26,19.08428935,18.95,-2.26,19.08428935
26/03/2021 11:00,0,0,0,0,0,0,12.30448,0.67464,12.32296098,0.56448,0.16464,0.588,11.74,0.51,11.75107229,17.34344,-1.27608,17.39032177,0.97344,0.28392,1.014,16.37,-1.56,16.4441631,19.17,-2.52,19.33492436,19.17,-2.52,19.33492436
26/03/2021 11:30,0,0,0,0,0,0,12.3112,0.6766,12.3297783,0.5712,0.1666,0.595,11.74,0.51,11.75107229,17.54656,-1.23392,17.58989273,1.18656,0.34608,1.236,16.36,-1.58,16.43611876,18.67,-2.12,18.78997871,18.67,-2.12,18.78997871
26/03/2021 12:00,0,0,0,0,0,0,12.2312,0.6766,12.24989963,0.5712,0.1666,0.595,11.66,0.51,11.67114819,17.29368,-1.17476,17.33353481,1.18368,0.34524,1.233,16.11,-1.52,16.18154813,18.15,-2.17,18.27926147,18.15,-2.17,18.27926147
26/03/2021 12:30,0,0,0,0,0,0,12.13832,0.65576,12.15602047,0.56832,0.16576,0.592,11.57,0.49,11.58037132,16.74984,-0.88588,16.77325023,1.17984,0.34412,1.229,15.57,-1.23,15.61850825,18.01,-2.2,18.14387224,18.01,-2.2,18.14387224
26/03/2021 13:00,0,0,0,0,0,0,12.07488,0.61184,12.09037118,0.55488,0.16184,0.578,11.52,0.45,11.52878571,16.35888,-0.72616,16.37498895,1.17888,0.34384,1.228,15.18,-1.07,15.21766408,17.59,-2.04,17.70789937,17.59,-2.04,17.70789937
26/03/2021 13:30,0,0,0,0,0,0,11.9168,0.7424,11.93990285,0.5568,0.1624,0.58,11.36,0.58,11.3747967,15.7608,-0.2956,15.7635718,1.1808,0.3444,1.23,14.58,-0.64,14.59403988,17.33,-1.54,17.39829015,17.33,-1.54,17.39829015
26/03/2021 14:00,0,0,0,0,0,0,11.5612,0.8166,11.59000349,0.5712,0.1666,0.595,10.99,0.65,11.00920524,15.48176,-0.29532,15.48457641,1.18176,0.34468,1.231,14.3,-0.64,14.31431451,16.88,-1.63,16.95851703,16.88,-1.63,16.95851703
26/03/2021 14:30,0,0,0,0,0,0,11.11024,0.81632,11.14018901,0.57024,0.16632,0.594,10.54,0.65,10.56002367,14.94792,-0.33644,14.95170573,1.17792,0.34356,1.227,13.77,-0.68,13.7867799,16.2,-1.63,16.28179658,16.2,-1.63,16.28179658
26/03/2021 15:00,0,0,0,0,0,0,10.91256,0.76408,10.93927712,0.56256,0.16408,0.586,10.35,0.6,10.36737672,14.51576,-0.31332,14.51914108,1.08576,0.31668,1.131,13.43,-0.63,13.4447685,15.63,-1.43,15.69527955,15.63,-1.43,15.69527955
26/03/2021 15:30,0,0,0,0,0,0,11.04392,0.71156,11.06681917,0.55392,0.16156,0.577,10.49,0.55,10.5044086,13.81624,-0.54068,13.82681535,0.30624,0.08932,0.319,13.51,-0.63,13.52468114,16.26,-0.5,16.26768576,16.26,-0.5,16.26768576
26/03/2021 16:00,0,0,0,0,0,0,11.79544,0.78492,11.82152715,0.56544,0.16492,0.589,11.23,0.62,11.24710185,14.79472,-0.16904,14.79568567,0.89472,0.26096,0.932,13.9,-0.43,13.90664949,16.09,-0.82,16.11088142,16.09,-0.82,16.11088142
26/03/2021 16:30,0,0,0,0,0,0,12.2512,0.8866,12.28323903,0.5712,0.1666,0.595,11.68,0.72,11.70217074,14.96352,0.40436,14.96898252,1.04352,0.30436,1.087,13.92,0.1,13.92035919,15.98,-0.91,16.00588954,15.98,-0.91,16.00588954
26/03/2021 17:00,0,0,0,0,0,0,12.50736,0.82548,12.53457105,0.56736,0.16548,0.591,11.94,0.66,11.95822729,14.89024,0.50632,14.89884583,0.81024,0.23632,0.844,14.08,0.27,14.08258854,16.32,-0.7,16.33500536,16.32,-0.7,16.33500536
26/03/2021 17:30,0,0,0,0,0,0,12.74448,0.87464,12.77445755,0.56448,0.16464,0.588,12.18,0.71,12.20067621,14.63664,0.60652,14.64920124,0.77664,0.22652,0.809,13.86,0.38,13.86520826,15.89,-0.55,15.89951572,15.89,-0.55,15.89951572
26/03/2021 18:00,0,0,0,0,0,0,12.73832,0.87576,12.76838878,0.56832,0.16576,0.592,12.17,0.71,12.19069317,14.17,0.91,14.19919012,0.96,0.28,1,13.21,0.63,13.22501418,15.41,-0.23,15.41171632,15.41,-0.23,15.41171632
26/03/2021 18:30,0,0,0,0,0,0,12.9612,0.9566,12.99645294,0.5712,0.1666,0.595,12.39,0.79,12.41516009,14.08496,0.99228,14.11986961,1.10496,0.32228,1.151,12.98,0.67,12.99728048,15.03,0.27,15.03242495,15.03,0.27,15.03242495
26/03/2021 19:00,0,0,0,0,0,0,13.36216,0.83688,13.3883415,0.57216,0.16688,0.596,12.79,0.67,12.80753684,14.2448,1.0864,14.28616786,1.3248,0.3864,1.38,12.92,0.7,12.93894895,15.35,-0.73,15.3673485,15.35,-0.73,15.3673485
26/03/2021 19:30,0,0,0,0,0,0,13.60024,0.71632,13.6190911,0.57024,0.16632,0.594,13.03,0.55,13.04160266,14.09624,0.89932,14.12489853,1.02624,0.29932,1.069,13.07,0.6,13.08376475,15.69,-0.36,15.69412948,15.69,-0.36,15.69412948
26/03/2021 20:00,0,0,0,0,0,0,13.1816,0.7138,13.20091243,0.5616,0.1638,0.585,12.62,0.55,12.63197926,13.11264,0.81952,13.13822442,0.51264,0.14952,0.534,12.6,0.67,12.61780092,15.87,0.59,15.88096345,15.87,0.59,15.88096345
26/03/2021 20:30,0,0,0,0,0,0,12.59024,0.82632,12.61732729,0.57024,0.16632,0.594,12.02,0.66,12.03810616,12.33096,0.84528,12.35989777,0.36096,0.10528,0.376,11.97,0.74,11.99285204,15.53,0.65,15.54359675,15.53,0.65,15.54359675
26/03/2021 21:00,0,0,0,0,0,0,12.21024,0.86632,12.24093425,0.57024,0.16632,0.594,11.64,0.7,11.66102911,12.43528,0.96904,12.47297988,0.78528,0.22904,0.818,11.65,0.74,11.67347849,14.21,0.71,14.22772645,14.21,0.71,14.22772645
26/03/2021 21:30,0,0,0,0,0,0,11.6064,0.8952,11.64087213,0.5664,0.1652,0.59,11.04,0.73,11.06410864,12.2676,1.1118,12.31787762,1.1376,0.3318,1.185,11.13,0.78,11.15729806,13.13,0.36,13.13493434,13.13,0.36,13.13493434
26/03/2021 22:00,0,0,0,0,0,0,11.04296,0.82128,11.07345774,0.55296,0.16128,0.576,10.49,0.66,10.51074212,11.58472,1.23096,11.64993562,1.13472,0.33096,1.182,10.45,0.9,10.48868438,12.32,0.36,12.32525862,12.32,0.36,12.32525862
26/03/2021 22:30,0,0,0,0,0,0,10.37488,0.84184,10.40897832,0.55488,0.16184,0.578,9.82,0.68,9.843515632,10.90568,1.30124,10.98303609,1.13568,0.33124,1.183,9.77,0.97,9.818034427,11.49,0.51,11.50131297,11.49,0.51,11.50131297
26/03/2021 23:00,0,0,0,0,0,0,9.63392,0.79156,9.666384112,0.55392,0.16156,0.577,9.08,0.63,9.101829486,10.45664,1.30152,10.53732767,1.13664,0.33152,1.184,9.32,0.97,9.370341509,10.74,0.66,10.76026022,10.74,0.66,10.76026022
26/03/2021 23:30,0,0,0,0,0,0,8.97392,0.89156,9.018099545,0.55392,0.16156,0.577,8.42,0.73,8.45158565,10.05664,1.37152,10.14973276,1.13664,0.33152,1.184,8.92,1.04,8.980423153,10.21,0.66,10.23130979,10.21,0.66,10.23130979
27/03/2021 00:00,0,0,0,0,0,0,8.48064,1.09352,8.550850297,0.56064,0.16352,0.584,7.92,0.93,7.974415339,9.57952,1.40236,9.681622643,1.13952,0.33236,1.187,8.44,1.07,8.507555466,9.57,0.98,9.620046777,9.57,0.98,9.620046777
28/03/2021 00:30,0,0,0,0,0,0,8.92584,1.15212,8.999888899,0.55584,0.16212,0.579,8.37,0.99,8.428345033,8.83016,1.30088,8.925469982,0.62016,0.18088,0.646,8.21,1.12,8.286042481,10.23,1.56,10.34826072,10.23,1.56,10.34826072
28/03/2021 01:00,0,0,0,0,0,0,9.80544,1.18492,9.876775233,0.56544,0.16492,0.589,9.24,1.02,9.296128226,8.99112,1.30116,9.084781571,0.62112,0.18116,0.647,8.37,1.12,8.444601826,11.09,1.51,11.19232773,11.09,1.51,11.19232773
28/03/2021 01:30,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,0.55284,0.16512,0.576971992,0.55584,0.16212,0.579,-0.003,0.003,0.004242641,0.6162,0.1836,0.642970761,0.6192,0.1806,0.645,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641
28/03/2021 02:00,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,0.55092,0.16456,0.574972034,0.55392,0.16156,0.577,-0.003,0.003,0.004242641,0.61812,0.18416,0.644970728,0.62112,0.18116,0.647,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641
28/03/2021 02:30,0,0,0,0,0,0,9.81392,1.10156,9.875548602,0.55392,0.16156,0.577,9.26,0.94,9.307588302,8.9192,1.2806,9.01066396,0.6192,0.1806,0.645,8.3,1.1,8.372574276,11.01,1.53,11.11579957,11.01,1.53,11.11579957
28/03/2021 03:00,0,0,0,0,0,0,9.36488,1.03184,9.421553545,0.55488,0.16184,0.578,8.81,0.87,8.852852648,8.68016,1.28088,8.774157008,0.62016,0.18088,0.646,8.06,1.1,8.13471573,10.66,1.53,10.7692386,10.66,1.53,10.7692386
28/03/2021 03:30,0,0,0,0,0,0,9.15776,0.96268,9.208220295,0.55776,0.16268,0.581,8.6,0.8,8.637129153,8.56112,1.26116,8.653513749,0.62112,0.18116,0.647,7.94,1.08,8.013114251,10.24,1.45,10.34215161,10.24,1.45,10.34215161
28/03/2021 04:00,0,0,0,0,0,0,8.92448,0.96464,8.976462198,0.56448,0.16464,0.588,8.36,0.8,8.398190281,8.4992,1.2906,8.596630096,0.6192,0.1806,0.645,7.88,1.11,7.957794921,9.94,1.49,10.05105467,9.94,1.49,10.05105467
28/03/2021 04:30,0,0,0,0,0,0,8.5612,1.0866,8.629880938,0.5712,0.1666,0.595,7.99,0.92,8.042791804,8.23112,1.29116,8.331772356,0.62112,0.18116,0.647,7.61,1.11,7.69052664,9.59,1.55,9.71445315,9.59,1.55,9.71445315
28/03/2021 05:00,0,0,0,0,0,0,8.2112,1.2266,8.3023101,0.5712,0.1666,0.595,7.64,1.06,7.713183519,8.0892,1.2906,8.191508103,0.6192,0.1806,0.645,7.47,1.11,7.552019597,9.35,1.55,9.477605183,9.35,1.55,9.477605183
28/03/2021 05:30,0,0,0,0,0,0,8.03216,1.22688,8.125320228,0.57216,0.16688,0.596,7.46,1.06,7.534931984,8.13208,1.20144,8.220351769,0.62208,0.18144,0.648,7.51,1.02,7.578951115,9.45,1.42,9.556092298,9.45,1.42,9.556092298
28/03/2021 06:00,0,0,0,0,0,0,7.9812,1.2266,8.074905634,0.5712,0.1666,0.595,7.41,1.06,7.485432519,8.45112,0.97116,8.506737389,0.62112,0.18116,0.647,7.83,0.79,7.86975222,9.41,1.29,9.498010318,9.41,1.29,9.498010318
28/03/2021 06:30,0,0,0,0,0,0,7.8912,1.2266,7.985961745,0.5712,0.1666,0.595,7.32,1.06,7.396350451,8.66208,0.93144,8.712015289,0.62208,0.18144,0.648,8.04,0.75,8.074905572,9.78,1.18,9.85092889,9.78,1.18,9.85092889
28/03/2021 07:00,0,0,0,0,0,0,7.8112,1.3366,7.924729964,0.5712,0.1666,0.595,7.24,1.17,7.333928006,8.69888,1.12384,8.771176067,0.69888,0.20384,0.728,8,0.92,8.052726246,9.72,1.4,9.820305494,9.72,1.4,9.820305494
28/03/2021 07:30,0,0,0,0,0,0,7.8664,1.4652,8.001691071,0.5664,0.1652,0.59,7.3,1.3,7.414849965,9.47968,1.42324,9.585924316,1.27968,0.37324,1.333,8.2,1.05,8.26695228,9.85,1.4,9.948994924,9.85,1.4,9.948994924
28/03/2021 08:00,0,0,0,0,0,0,8.14216,1.42688,8.266241951,0.57216,0.16688,0.596,7.57,1.26,7.674144904,9.90768,1.40724,10.00711984,1.32768,0.38724,1.383,8.58,1.02,8.640416657,10.12,1.31,10.20443531,10.12,1.31,10.20443531
28/03/2021 08:30,0,0,0,0,0,0,8.60216,1.34688,8.706965166,0.57216,0.16688,0.596,8.03,1.18,8.116236813,10.40288,1.32584,10.48702837,1.32288,0.38584,1.378,9.08,0.94,9.128526716,10.06,0.8,10.09175901,10.06,0.8,10.09175901
28/03/2021 09:00,0,0,0,0,0,0,9.01928,1.34604,9.11916857,0.56928,0.16604,0.593,8.45,1.18,8.531992733,10.77576,1.32668,10.85712132,1.32576,0.38668,1.381,9.45,0.94,9.496636247,10.31,0.82,10.34255771,10.31,0.82,10.34255771
28/03/2021 09:30,0,0,0,0,0,0,9.73216,1.31688,9.820850839,0.57216,0.16688,0.596,9.16,1.15,9.231906629,11.62288,1.24584,11.68945922,1.32288,0.38584,1.378,10.3,0.86,10.33584056,11.08,0.64,11.09846836,11.08,0.64,11.09846836
28/03/2021 10:00,0,0,0,0,0,0,10.55024,1.18632,10.61672827,0.57024,0.16632,0.594,9.98,1.02,10.03198884,12.09384,1.18612,12.15186597,1.32384,0.38612,1.379,10.77,0.8,10.79967129,11.68,0.69,11.70036324,11.68,0.69,11.70036324
28/03/2021 10:30,0,0,0,0,0,0,11.1712,1.1266,11.22786431,0.5712,0.1666,0.595,10.6,0.96,10.64338292,12.37904,1.35472,12.45294735,1.31904,0.38472,1.374,11.06,0.97,11.10245468,12.35,0.64,12.36657188,12.35,0.64,12.36657188
28/03/2021 11:00,0,0,0,0,0,0,11.76216,1.05688,11.80954712,0.57216,0.16688,0.596,11.19,0.89,11.22533741,12.69904,1.35472,12.77109561,1.31904,0.38472,1.374,11.38,0.97,11.42126525,13.11,0.44,13.1173816,13.11,0.44,13.1173816
28/03/2021 11:30,0,0,0,0,0,0,12.1812,0.9866,12.22108886,0.5712,0.1666,0.595,11.61,0.82,11.63892177,13.2852,1.2336,13.34235017,1.3152,0.3836,1.37,11.97,0.85,12.00014167,13.8,-0.44,13.80701271,13.8,-0.44,13.80701271
28/03/2021 12:00,0,0,0,0,0,0,12.31216,1.00688,12.35326237,0.57216,0.16688,0.596,11.74,0.84,11.77001274,13.31328,1.23304,13.37025849,1.31328,0.38304,1.368,12,0.85,12.0300665,14.05,-0.42,14.05627618,14.05,-0.42,14.05627618
28/03/2021 12:30,0,0,0,0,0,0,12.6412,0.9766,12.67886765,0.5712,0.1666,0.595,12.07,0.81,12.09714842,13.79328,1.23304,13.84828368,1.31328,0.38304,1.368,12.48,0.85,12.50891282,14.09,0.42,14.09625837,14.09,0.42,14.09625837
28/03/2021 13:00,0,0,0,0,0,0,12.89024,0.92632,12.9234808,0.57024,0.16632,0.594,12.32,0.76,12.3434193,14.01136,1.15248,14.05867772,1.31136,0.38248,1.366,12.7,0.77,12.72332111,14.53,-0.4,14.53550481,14.53,-0.4,14.53550481
28/03/2021 13:30,0,0,0,0,0,0,12.88928,0.92604,12.9225032,0.56928,0.16604,0.593,12.32,0.76,12.3434193,13.99232,1.20276,14.04391863,1.31232,0.38276,1.367,12.68,0.82,12.70648653,14.42,-0.26,14.42234378,14.42,-0.26,14.42234378
28/03/2021 14:00,0,0,0,0,0,0,12.5768,0.9624,12.61356857,0.5568,0.1624,0.58,12.02,0.8,12.04659288,14.04848,1.22164,14.10149618,1.30848,0.38164,1.363,12.74,0.84,12.76766228,14.33,-0.44,14.33675347,14.33,-0.44,14.33675347
28/03/2021 14:30,0,0,0,0,0,0,12.32776,0.99268,12.36766268,0.55776,0.16268,0.581,11.77,0.83,11.79922879,13.7104,1.2222,13.76476811,1.3104,0.3822,1.365,12.4,0.84,12.42841905,14.03,-0.44,14.03689781,14.03,-0.44,14.03689781
28/03/2021 15:00,0,0,0,0,0,0,12.2216,0.9938,12.26193888,0.5616,0.1638,0.585,11.66,0.83,11.68950384,13.48848,1.22164,13.54368846,1.30848,0.38164,1.363,12.18,0.84,12.20893116,13.92,-0.47,13.92793237,13.92,-0.47,13.92793237
28/03/2021 15:30,0,0,0,0,0,0,12.1712,1.0466,12.21611563,0.5712,0.1666,0.595,11.6,0.88,11.63333142,13.38232,1.28276,13.4436588,1.31232,0.38276,1.367,12.07,0.9,12.10350776,13.84,-0.47,13.84797819,13.84,-0.47,13.84797819
28/03/2021 16:00,0,0,0,0,0,0,12.14216,1.09688,12.19160347,0.57216,0.16688,0.596,11.57,0.93,11.60731666,13.52328,1.28304,13.58400875,1.31328,0.38304,1.368,12.21,0.9,12.2431246,13.73,-0.25,13.73227585,13.73,-0.25,13.73227585
28/03/2021 16:30,0,0,0,0,0,0,12.3712,1.1166,12.42148884,0.5712,0.1666,0.595,11.8,0.95,11.83817976,13.6752,1.3336,13.7400722,1.3152,0.3836,1.37,12.36,0.95,12.39645514,13.81,0.5,13.81904845,13.81,0.5,13.81904845
28/03/2021 17:00,0,0,0,0,0,0,12.50024,1.16632,12.55453314,0.57024,0.16632,0.594,11.93,1,11.97183779,13.84328,1.30304,13.90447102,1.31328,0.38304,1.368,12.53,0.92,12.56372954,14.15,0.47,14.1578035,14.15,0.47,14.1578035
28/03/2021 17:30,0,0,0,0,0,0,12.7212,1.1366,12.77187492,0.5712,0.1666,0.595,12.15,0.97,12.18865866,14.01424,1.23332,14.06840435,1.31424,0.38332,1.369,12.7,0.85,12.7284131,14.11,0.56,14.12110831,14.11,0.56,14.12110831
28/03/2021 18:00,0,0,0,0,0,0,12.8012,1.1366,12.85155948,0.5712,0.1666,0.595,12.23,0.97,12.26840658,13.77328,1.33304,13.83763844,1.31328,0.38304,1.368,12.46,0.95,12.49616341,13.85,0.63,13.86432112,13.85,0.63,13.86432112
