Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
28/03/2021 18:30,0,0,0,0,0,0,12.91024,1.13632,12.96015123,0.57024,0.16632,0.594,12.34,0.97,12.37806528,13.68232,1.37276,13.75101271,1.31232,0.38276,1.367,12.37,0.99,12.40955277,13.71,0.63,13.7244672,13.71,0.63,13.7244672
28/03/2021 19:00,0,0,0,0,0,0,12.7512,1.2066,12.80816088,0.5712,0.1666,0.595,12.18,1.04,12.22432002,13.5252,1.3936,13.59680683,1.3152,0.3836,1.37,12.21,1.01,12.25170192,13.5,0.63,13.51469201,13.5,0.63,13.51469201
28/03/2021 19:30,0,0,0,0,0,0,12.79392,1.18156,12.8483646,0.55392,0.16156,0.577,12.24,1.02,12.28242647,13.03064,1.27852,13.09321168,0.92064,0.26852,0.959,12.11,1.01,12.1520451,13.77,0.56,13.78138237,13.77,0.56,13.78138237
28/03/2021 20:00,0,0,0,0,0,0,12.83024,0.96632,12.86657813,0.57024,0.16632,0.594,12.26,0.8,12.28607342,12.98112,0.96116,13.01665491,0.62112,0.18116,0.647,12.36,0.78,12.3845872,14.24,-0.33,14.24382322,14.24,-0.33,14.24382322
28/03/2021 20:30,0,0,0,0,0,0,12.76928,0.81604,12.79532856,0.56928,0.16604,0.593,12.2,0.65,12.2173033,13.12488,1.06184,13.16776288,1.03488,0.30184,1.078,12.09,0.76,12.11386396,14.41,0.26,14.4123454,14.41,0.26,14.4123454
28/03/2021 21:00,0,0,0,0,0,0,12.19488,0.98184,12.23434134,0.55488,0.16184,0.578,11.64,0.82,11.66884742,12.38968,1.01824,12.43145137,0.67968,0.19824,0.708,11.71,0.82,11.73867539,14.28,0.99,14.31427609,14.28,0.99,14.31427609
28/03/2021 21:30,0,0,0,0,0,0,11.70024,1.00632,11.74343629,0.57024,0.16632,0.594,11.13,0.84,11.1616531,12.30088,1.11484,12.35129617,1.01088,0.29484,1.053,11.29,0.82,11.3197394,13.02,0.56,13.03203745,13.02,0.56,13.03203745
28/03/2021 22:00,0,0,0,0,0,0,10.99968,0.96324,11.04177483,0.55968,0.16324,0.583,10.44,0.8,10.47060648,12.32712,1.09416,12.37558377,1.31712,0.38416,1.372,11.01,0.71,11.03286907,12.85,0.94,12.88433545,12.85,0.94,12.88433545
28/03/2021 22:30,0,0,0,0,0,0,10.21776,1.10268,10.27708726,0.55776,0.16268,0.581,9.66,0.94,9.705627234,11.68728,0.86504,11.71924946,0.97728,0.28504,1.018,10.71,0.58,10.72569345,11.88,0.8,11.90690556,11.88,0.8,11.90690556
28/03/2021 23:00,0,0,0,0,0,0,9.41448,1.10464,9.479064469,0.56448,0.16464,0.588,8.85,0.94,8.899780896,11.18488,1.03184,11.23237439,1.27488,0.37184,1.328,9.91,0.66,9.931953484,10.52,0.09,10.52038497,10.52,0.09,10.52038497
28/03/2021 23:30,0,0,0,0,0,0,8.80448,1.06464,8.868614683,0.56448,0.16464,0.588,8.24,0.9,8.289004765,10.43488,1.05184,10.48775896,1.27488,0.37184,1.328,9.16,0.68,9.185205496,10.08,0.89,10.1192144,10.08,0.89,10.1192144
29/03/2021 00:00,0,0,0,0,0,0,8.06448,1.16464,8.148142365,0.56448,0.16464,0.588,7.5,1,7.566372975,9.92488,1.06184,9.981520285,1.27488,0.37184,1.328,8.65,0.69,8.677476592,9.15,0.57,9.167736907,9.15,0.57,9.167736907
29/03/2021 00:30,0,0,0,0,0,0,7.75832,1.20576,7.851457597,0.56832,0.16576,0.592,7.19,1.04,7.26482622,9.55,1.145,9.618395136,1.32,0.385,1.375,8.23,0.76,8.265016636,8.6,0.66,8.625288401,8.6,0.66,8.625288401
29/03/2021 01:00,0,0,0,0,0,0,7.76024,1.23632,7.858104861,0.57024,0.16632,0.594,7.19,1.07,7.269181522,9.36712,1.14416,9.436738801,1.31712,0.38416,1.372,8.05,0.76,8.085796188,8.3,0.66,8.326199613,8.3,0.66,8.326199613
29/03/2021 01:30,0,0,0,0,0,0,8.39024,1.19632,8.475099339,0.57024,0.16632,0.594,7.82,1.03,7.887540808,9.42,1.135,9.488130743,1.32,0.385,1.375,8.1,0.75,8.134648118,8.46,0.66,8.485705628,8.46,0.66,8.485705628
29/03/2021 02:00,0,0,0,0,0,0,8.96216,1.22688,9.045747421,0.57216,0.16688,0.596,8.39,1.06,8.456695572,9.55712,1.23416,9.63647724,1.31712,0.38416,1.372,8.24,0.85,8.283725008,9.41,0.61,9.429750792,9.41,0.61,9.429750792
29/03/2021 02:30,0,0,0,0,0,0,9.2012,1.1566,9.273607982,0.5712,0.1666,0.595,8.63,0.99,8.686598874,9.37808,1.38444,9.479718276,1.31808,0.38444,1.373,8.06,1,8.121797831,9.54,0.61,9.559482204,9.54,0.61,9.559482204
29/03/2021 03:00,0,0,0,0,0,0,8.8912,1.1566,8.966111811,0.5712,0.1666,0.595,8.32,0.99,8.378693216,9.16424,1.38332,9.268056377,1.31424,0.38332,1.369,7.85,1,7.913437938,9.3,0.52,9.31452629,9.3,0.52,9.31452629
29/03/2021 03:30,0,0,0,0,0,0,8.7012,1.1766,8.780391164,0.5712,0.1666,0.595,8.13,1.01,8.192496567,8.79912,1.33016,8.899091999,1.02912,0.30016,1.072,7.77,1.03,7.837971676,9.41,0.4,9.418497757,9.41,0.4,9.418497757
29/03/2021 04:00,0,0,0,0,0,0,8.5412,1.1566,8.619154309,0.5712,0.1666,0.595,7.97,0.99,8.031251459,9.05424,1.41332,9.163882114,1.31424,0.38332,1.369,7.74,1.03,7.808232835,8.86,0.23,8.862984825,8.86,0.23,8.862984825
29/03/2021 04:30,0,0,0,0,0,0,8.35216,1.18688,8.436069037,0.57216,0.16688,0.596,7.78,1.02,7.846578872,8.98712,1.41416,9.0977016,1.31712,0.38416,1.372,7.67,1.03,7.738850044,9.12,-0.39,9.128335007,9.12,-0.39,9.128335007
29/03/2021 05:00,0,0,0,0,0,0,8.18216,1.16688,8.264947138,0.57216,0.16688,0.596,7.61,1,7.675421813,8.9852,1.3336,9.08362857,1.3152,0.3836,1.37,7.67,0.95,7.728609189,9.15,-0.37,9.157477819,9.15,-0.37,9.157477819
29/03/2021 05:30,0,0,0,0,0,0,8.17584,1.10712,8.250459042,0.43584,0.12712,0.454,7.74,0.98,7.801794665,9.29904,1.23472,9.380654476,1.31904,0.38472,1.374,7.98,0.85,8.025141743,9.62,-0.41,9.628733042,9.62,-0.41,9.628733042
29/03/2021 06:00,0,0,0,0,0,0,8.60456,0.77008,8.638951094,0.03456,0.01008,0.036,8.57,0.76,8.603632954,10.27616,0.81388,10.30833959,1.31616,0.38388,1.371,8.96,0.43,8.970312146,10.37,-0.41,10.37810195,10.37,-0.41,10.37810195
29/03/2021 06:30,0,0,0,0,0,0,9.36552,0.62036,9.386043437,0.03552,0.01036,0.037,9.33,0.61,9.349919786,11.36904,0.47472,11.37894677,1.31904,0.38472,1.374,10.05,0.09,10.05040298,11.92,-0.89,11.95317949,11.92,-0.89,11.95317949
29/03/2021 07:00,0,0,0,0,0,0,10.01552,0.69036,10.03928473,0.03552,0.01036,0.037,9.98,0.68,10.00313951,12.54096,0.22528,12.54298325,1.32096,0.38528,1.376,11.22,-0.16,11.22114076,12.99,-0.97,13.02616597,12.99,-0.97,13.02616597
29/03/2021 07:30,0,0,0,0,0,0,11.03376,0.75068,11.05926671,0.41376,0.12068,0.431,10.62,0.63,10.63867003,13.82808,-0.13556,13.82874445,1.31808,0.38444,1.373,12.51,-0.52,12.52080269,15.21,-1.38,15.27247524,15.21,-1.38,15.27247524
29/03/2021 08:00,0,0,0,0,0,0,11.53992,0.69456,11.56080305,0.52992,0.15456,0.552,11.01,0.54,11.02323455,14.39544,-0.63008,14.40922252,0.68544,0.19992,0.714,13.71,-0.83,13.73510102,17.37,-2.15,17.5025541,17.37,-2.15,17.5025541
29/03/2021 08:30,0,0,0,0,0,0,11.54568,0.69624,11.56665366,0.53568,0.15624,0.558,11.01,0.54,11.02323455,15.05624,-0.91568,15.0840589,0.66624,0.19432,0.694,14.39,-1.11,14.43274749,18.38,-2.77,18.58755767,18.38,-2.77,18.58755767
29/03/2021 09:00,0,0,0,0,0,0,11.17568,0.63624,11.19377616,0.53568,0.15624,0.558,10.64,0.48,10.65082156,15.11008,-1.13456,15.15261509,0.67008,0.19544,0.698,14.44,-1.33,14.50112065,18.31,-2.62,18.49649967,18.31,-2.62,18.49649967
29/03/2021 09:30,0,0,0,0,0,0,11.5428,0.6354,11.5602753,0.5328,0.1554,0.555,11.01,0.48,11.02045825,15.13816,-1.06512,15.17558463,0.66816,0.19488,0.696,14.47,-1.26,14.52475473,18.43,-2.58,18.60970983,18.43,-2.58,18.60970983
29/03/2021 10:00,0,0,0,0,0,0,11.49416,0.60288,11.50995997,0.52416,0.15288,0.546,10.97,0.45,10.97922584,16.2568,-1.0476,16.29051908,1.2768,0.3724,1.33,14.98,-1.42,15.04715255,18.13,-2.83,18.34954495,18.13,-2.83,18.34954495
29/03/2021 10:30,0,0,0,0,0,0,11.4932,0.6026,11.50898662,0.5232,0.1526,0.545,10.97,0.45,10.97922584,16.2004,-1.0678,16.23555225,1.3104,0.3822,1.365,14.89,-1.45,14.96043449,17.53,-2.64,17.7276761,17.53,-2.64,17.7276761
29/03/2021 11:00,0,0,0,0,0,0,11.46608,0.58344,11.48091428,0.52608,0.15344,0.548,10.94,0.43,10.94844738,16.45232,-1.28724,16.50260041,1.31232,0.38276,1.367,15.14,-1.67,15.23182524,17.87,-2.88,18.10058839,17.87,-2.88,18.10058839
29/03/2021 11:30,0,0,0,0,0,0,11.62224,0.13232,11.62299321,0.52224,0.15232,0.544,11.1,-0.02,11.10001802,16.2004,-1.2578,16.24915447,1.3104,0.3822,1.365,14.89,-1.64,14.98004339,18.12,-3.11,18.38495309,18.12,-3.11,18.38495309
29/03/2021 12:00,0,0,0,0,0,0,11.32936,-0.09852,11.32978836,0.51936,0.15148,0.541,10.81,-0.25,10.81289046,16.0704,-1.2778,16.12112059,1.3104,0.3822,1.365,14.76,-1.66,14.85305356,18.14,-3.15,18.41146654,18.14,-3.15,18.41146654
29/03/2021 12:30,0,0,0,0,0,0,11.548,0.544,11.5608062,0.528,0.154,0.55,11.02,0.39,11.02689893,16.10136,-1.27752,16.15196122,1.31136,0.38248,1.366,14.79,-1.66,14.88286599,18.23,-3.13,18.49675107,18.23,-3.13,18.49675107
29/03/2021 13:00,0,0,0,0,0,0,11.39936,0.22148,11.40151138,0.51936,0.15148,0.541,10.88,0.07,10.88022518,15.89664,-1.16348,15.93916086,1.25664,0.36652,1.309,14.64,-1.53,14.71973166,17.52,-3.16,17.80269642,17.52,-3.16,17.80269642
29/03/2021 13:30,0,0,0,0,0,0,10.9128,0.7254,10.93688297,0.5328,0.1554,0.555,10.38,0.57,10.39563851,14.58496,-0.98772,14.61836684,0.62496,0.18228,0.651,13.96,-1.17,14.00894357,17.56,-1.87,17.65928934,17.56,-1.87,17.65928934
29/03/2021 14:00,0,0,0,0,0,0,10.82088,0.63484,10.83948642,0.53088,0.15484,0.553,10.29,0.48,10.30118925,14.95464,-0.96948,14.9860318,1.30464,0.38052,1.359,13.65,-1.35,13.71659579,16.45,-2.69,16.66849123,16.45,-2.69,16.66849123
29/03/2021 14:30,0,0,0,0,0,0,10.7028,0.6054,10.71990844,0.5328,0.1554,0.555,10.17,0.45,10.17995088,14.44328,-0.82696,14.46693471,1.31328,0.38304,1.368,13.13,-1.21,13.18563612,16.29,-2.74,16.51882865,16.29,-2.74,16.51882865
29/03/2021 15:00,0,0,0,0,0,0,10.49184,0.65512,10.51227325,0.53184,0.15512,0.554,9.96,0.5,9.972542304,14.60944,-0.87808,14.6358041,1.30944,0.38192,1.364,13.3,-1.26,13.35955089,16.11,-2.76,16.34471474,16.11,-2.76,16.34471474
29/03/2021 15:30,0,0,0,0,0,0,10.5828,0.6554,10.60307526,0.5328,0.1554,0.555,10.05,0.5,10.06243012,14.61232,-0.77724,14.63297638,1.31232,0.38276,1.367,13.3,-1.16,13.35049063,15.76,-2.49,15.95549122,15.76,-2.49,15.95549122
29/03/2021 16:00,0,0,0,0,0,0,10.9228,0.6554,10.94244529,0.5328,0.1554,0.555,10.39,0.5,10.40202384,14.7704,-0.5678,14.78130958,1.3104,0.3822,1.365,13.46,-0.95,13.49348361,15.76,-2.23,15.91698778,15.76,-2.23,15.91698778
29/03/2021 16:30,0,0,0,0,0,0,11.3328,0.7454,11.3572874,0.5328,0.1554,0.555,10.8,0.59,10.81610373,14.77232,-0.37724,14.77713599,1.31232,0.38276,1.367,13.46,-0.76,13.48143909,15.55,-2.01,15.67936861,15.55,-2.01,15.67936861
29/03/2021 17:00,0,0,0,0,0,0,11.80184,0.74512,11.82533852,0.53184,0.15512,0.554,11.27,0.59,11.28543309,14.71848,-0.11836,14.71895589,1.30848,0.38164,1.363,13.41,-0.5,13.41931816,15.27,-1.42,15.33588276,15.27,-1.42,15.33588276
29/03/2021 17:30,0,0,0,0,0,0,12.1428,0.7754,12.16753208,0.5328,0.1554,0.555,11.61,0.62,11.62654291,14.162,-0.189,14.1632611,0.792,0.231,0.825,13.37,-0.42,13.37659523,15.3,-0.5,15.30816775,15.3,-0.5,15.30816775
29/03/2021 18:00,0,0,0,0,0,0,12.26184,0.77512,12.28631479,0.53184,0.15512,0.554,11.73,0.62,11.74637391,14.14816,-0.01012,14.14816362,1.02816,0.29988,1.071,13.12,-0.31,13.12366184,14.63,-0.29,14.63287395,14.63,-0.29,14.63287395
29/03/2021 18:30,0,0,0,0,0,0,12.15184,0.87512,12.18331032,0.53184,0.15512,0.554,11.62,0.72,11.642285,13.63816,0.08488,13.63842413,0.66816,0.19488,0.696,12.97,-0.11,12.97046645,14.63,0.52,14.63923837,14.63,0.52,14.63923837
29/03/2021 19:00,0,0,0,0,0,0,11.9428,0.8954,11.97631884,0.5328,0.1554,0.555,11.41,0.74,11.43397131,13.90912,0.32516,13.91292019,1.14912,0.33516,1.197,12.76,-0.01,12.76000392,14.06,-0.31,14.06341708,14.06,-0.31,14.06341708
29/03/2021 19:30,0,0,0,0,0,0,11.9128,0.9454,11.9502546,0.5328,0.1554,0.555,11.38,0.79,11.40738796,13.69328,0.73304,13.71288681,1.31328,0.38304,1.368,12.38,0.35,12.38494651,13.91,-0.66,13.925649,13.91,-0.66,13.925649
29/03/2021 20:00,0,0,0,0,0,0,12.00088,0.89484,12.03419542,0.53088,0.15484,0.553,11.47,0.74,11.49384618,13.7104,0.5822,13.72275574,1.3104,0.3822,1.365,12.4,0.2,12.4016128,14.25,-0.83,14.27415146,14.25,-0.83,14.27415146
29/03/2021 20:30,0,0,0,0,0,0,12.39032,0.62176,12.40591049,0.52032,0.15176,0.542,11.87,0.47,11.87930133,14.09328,0.00304,14.09328033,1.31328,0.38304,1.368,12.78,-0.38,12.7856482,14.39,-1,14.4247045,14.39,-1,14.4247045
29/03/2021 21:00,0,0,0,0,0,0,11.99648,0.74064,12.01932111,0.51648,0.15064,0.538,11.48,0.59,11.49515115,13.19384,-0.16888,13.19492078,0.72384,0.21112,0.754,12.47,-0.38,12.47578855,14.44,0.33,14.44377028,14.44,0.33,14.44377028
29/03/2021 21:30,0,0,0,0,0,0,11.51184,0.81512,11.54066206,0.53184,0.15512,0.554,10.98,0.66,10.99981818,12.89568,-0.06876,12.89586331,0.89568,0.26124,0.933,12,-0.33,12.00453664,13.56,0.14,13.56072269,13.56,0.14,13.56072269
29/03/2021 22:00,0,0,0,0,0,0,10.69088,0.89484,10.72826425,0.53088,0.15484,0.553,10.16,0.74,10.18691317,12.35712,0.82416,12.38457324,1.31712,0.38416,1.372,11.04,0.44,11.04876464,12.01,-0.51,12.0208236,12.01,-0.51,12.0208236
29/03/2021 22:30,0,0,0,0,0,0,10.01088,0.94484,10.05536876,0.53088,0.15484,0.553,9.48,0.79,9.512859717,10.95064,0.78352,10.97863471,0.80064,0.23352,0.834,10.15,0.55,10.16489056,11.87,0.49,11.88010943,11.87,0.49,11.88010943
29/03/2021 23:00,0,0,0,0,0,0,9.3784,0.8612,9.417858143,0.5184,0.1512,0.54,8.86,0.71,8.888402556,10.58288,0.86584,10.61824034,1.08288,0.31584,1.128,9.5,0.55,9.515907734,10.5,0.68,10.52199601,10.5,0.68,10.52199601
29/03/2021 23:30,0,0,0,0,0,0,8.69416,0.92288,8.743004381,0.52416,0.15288,0.546,8.17,0.77,8.206204969,9.85976,1.00868,9.911221045,1.22976,0.35868,1.281,8.63,0.65,8.654443945,9.54,0.52,9.554161397,9.54,0.52,9.554161397
30/03/2021 00:00,0,0,0,0,0,0,8.1236,0.7798,8.160941429,0.5136,0.1498,0.535,7.61,0.63,7.636033002,9.014,1.277,9.104005986,1.224,0.357,1.275,7.79,0.92,7.844137939,9,0.09,9.000449989,9,0.09,9.000449989
31/03/2021 00:30,0,0,0,0,0,0,-6.47104,0.95428,6.541025073,0.52896,0.15428,0.551,-7,0.8,7.045565982,-6.11352,1.18064,6.226478748,1.23648,0.36064,1.288,-7.35,0.82,7.395600043,-8.51,-0.3,8.515286255,-8.51,-0.3,8.515286255
31/03/2021 01:00,0,0,0,0,0,0,-6.40008,0.95456,6.470873882,0.52992,0.15456,0.552,-6.93,0.8,6.976023222,-5.84672,1.22304,5.973270595,1.31328,0.38304,1.368,-7.16,0.84,7.209105354,-8.09,-0.18,8.092002224,-8.09,-0.18,8.092002224
31/03/2021 01:30,0,0,0,0,0,0,-6.87008,0.92456,6.932013445,0.52992,0.15456,0.552,-7.4,0.77,7.439952957,-5.8696,1.2622,6.003778227,1.3104,0.3822,1.365,-7.18,0.88,7.233726564,-8.14,-0.24,8.143537315,-8.14,-0.24,8.143537315
31/03/2021 02:00,0,0,0,0,0,0,-7.29008,0.92456,7.348474508,0.52992,0.15456,0.552,-7.82,0.77,7.857817763,-6.02768,1.26276,6.158529776,1.31232,0.38276,1.367,-7.34,0.88,7.392563831,-8.85,-0.24,8.853253639,-8.85,-0.24,8.853253639
31/03/2021 02:30,0,0,0,0,0,0,-7.26008,0.90456,7.316214212,0.52992,0.15456,0.552,-7.79,0.75,7.8260207,-5.98864,1.26248,6.120266726,1.31136,0.38248,1.366,-7.3,0.88,7.352849788,-8.92,-0.24,8.923228115,-8.92,-0.24,8.923228115
31/03/2021 03:00,0,0,0,0,0,0,-6.972,0.894,7.029083866,0.528,0.154,0.55,-7.5,0.74,7.536418247,-5.83672,1.23304,5.965541719,1.31328,0.38304,1.368,-7.15,0.85,7.200347214,-8.66,-0.24,8.663324997,-8.66,-0.24,8.663324997
31/03/2021 03:30,0,0,0,0,0,0,-6.62104,0.92428,6.685242269,0.52896,0.15428,0.551,-7.15,0.77,7.191342017,-5.76576,1.26332,5.902538928,1.31424,0.38332,1.369,-7.08,0.88,7.134479659,-8.38,-0.24,8.38343605,-8.38,-0.24,8.38343605
31/03/2021 04:00,0,0,0,0,0,0,-6.44104,0.92428,6.507018503,0.52896,0.15428,0.551,-6.97,0.77,7.012403297,-5.72672,1.26304,5.864349239,1.31328,0.38304,1.368,-7.04,0.88,7.094786819,-8.19,-0.24,8.193515729,-8.19,-0.24,8.193515729
31/03/2021 04:30,0,0,0,0,0,0,-6.32008,0.94456,6.390274235,0.52992,0.15456,0.552,-6.85,0.79,6.895404267,-5.5448,1.3536,5.707629981,1.3152,0.3836,1.37,-6.86,0.97,6.928239315,-8.12,-0.37,8.128425432,-8.12,-0.37,8.128425432
31/03/2021 05:00,0,0,0,0,0,0,-6.26912,0.97484,6.344460466,0.53088,0.15484,0.553,-6.8,0.82,6.849262734,-5.61576,1.30332,5.765015473,1.31424,0.38332,1.369,-6.93,0.92,6.990801099,-8.25,-0.52,8.266371635,-8.25,-0.52,8.266371635
31/03/2021 05:30,0,0,0,0,0,0,-6.17912,0.97484,6.255544501,0.53088,0.15484,0.553,-6.71,0.82,6.759918639,-6.02096,1.15472,6.130688183,1.31904,0.38472,1.374,-7.34,0.77,7.380277773,-8.91,-0.47,8.922387573,-8.91,-0.47,8.922387573
31/03/2021 06:00,0,0,0,0,0,0,-6.56296,0.92372,6.627646837,0.52704,0.15372,0.549,-7.09,0.77,7.131689842,-6.83096,0.85472,6.884225505,1.31904,0.38472,1.374,-8.15,0.47,8.163540898,-9.52,-0.43,9.529706186,-9.52,-0.43,9.529706186
31/03/2021 06:30,0,0,0,0,0,0,-7.38296,0.81372,7.427667103,0.52704,0.15372,0.549,-7.91,0.66,7.937487008,-7.98616,0.54612,8.004810966,1.32384,0.38612,1.379,-9.31,0.16,9.311374764,-10.93,-0.69,10.95175785,-10.93,-0.69,10.95175785
31/03/2021 07:00,0,0,0,0,0,0,-8.08008,0.87456,8.127271867,0.52992,0.15456,0.552,-8.61,0.72,8.640052083,-9.24712,0.08584,9.247518413,1.32288,0.38584,1.378,-10.57,-0.3,10.57425648,-12.02,-0.59,12.03447132,-12.02,-0.59,12.03447132
31/03/2021 07:30,0,0,0,0,0,0,-8.87816,0.77512,8.911932226,0.53184,0.15512,0.554,-9.41,0.62,9.430402961,-10.66808,-0.26444,10.67135696,1.32192,0.38556,1.377,-11.99,-0.65,12.00760592,-14.22,-1.4,14.28875082,-14.22,-1.4,14.28875082
31/03/2021 08:00,0,0,0,0,0,0,-9.86528,0.62596,9.885118886,0.29472,0.08596,0.307,-10.16,0.54,10.17434027,-11.68904,-0.54472,11.70172534,1.32096,0.38528,1.376,-13.01,-0.93,13.04319746,-15.45,-1.81,15.55566135,-15.45,-1.81,15.55566135
31/03/2021 08:30,0,0,0,0,0,0,-10.52736,0.42952,10.53611864,0.03264,0.00952,0.034,-10.56,0.42,10.56834897,-12.14,-0.655,12.15765705,1.32,0.385,1.375,-13.46,-1.04,13.50011852,-16.25,-2.46,16.43514831,-16.25,-2.46,16.43514831
31/03/2021 09:00,0,0,0,0,0,0,-10.1564,0.3898,10.16387746,0.0336,0.0098,0.035,-10.19,0.38,10.19708292,-12.2048,-0.9164,12.23915569,1.3152,0.3836,1.37,-13.52,-1.3,13.5823562,-16.27,-2.63,16.48119534,-16.27,-2.63,16.48119534
31/03/2021 09:30,0,0,0,0,0,0,-10.46736,-0.41048,10.47540544,0.03264,0.00952,0.034,-10.5,-0.42,10.50839664,-12.7648,-1.1564,12.81707377,1.3152,0.3836,1.37,-14.08,-1.54,14.16396837,-16.86,-2.86,17.10085378,-16.86,-2.86,17.10085378
31/03/2021 10:00,0,0,0,0,0,0,-10.57736,-0.41048,10.58532184,0.03264,0.00952,0.034,-10.61,-0.42,10.61830966,-13.0296,-1.2178,13.08638655,1.3104,0.3822,1.365,-14.34,-1.6,14.42898472,-16.67,-2.91,16.92208616,-16.67,-2.91,16.92208616
31/03/2021 10:30,0,0,0,0,0,0,-10.05104,-0.31572,10.05599742,0.28896,0.08428,0.301,-10.34,-0.4,10.34773405,-12.8096,-1.2378,12.86926575,1.3104,0.3822,1.365,-14.12,-1.62,14.21262819,-16.27,-2.74,16.49910604,-16.27,-2.74,16.49910604
31/03/2021 11:00,0,0,0,0,0,0,-9.50088,-0.23984,9.503906776,0.54912,0.16016,0.572,-10.05,-0.4,10.05795705,-12.64864,-1.26752,12.71199043,1.31136,0.38248,1.366,-13.96,-1.65,14.05717255,-16.58,-2.9,16.83170817,-16.58,-2.9,16.83170817
31/03/2021 11:30,-11.94,-0.4,11.94669829,-11.94,-0.4,11.94669829,-9.21584,-0.24712,9.219152629,0.52416,0.15288,0.546,-9.74,-0.4,9.748210092,-12.68864,-1.32752,12.75789538,1.31136,0.38248,1.366,-14,-1.71,14.10404552,-14.84,-2.87,15.11497602,-14.84,-2.87,15.11497602
31/03/2021 12:00,-17.71,-0.92,17.73388,-17.71,-0.92,17.73388,0.52896,0.15428,0.551,0.52896,0.15428,0.551,0,0,0,-12.3548,-1.2764,12.42055876,1.3152,0.3836,1.37,-13.67,-1.66,13.7704212,-8.53,-1.75,8.707663292,-8.53,-1.75,8.707663292
31/03/2021 12:30,-17.71,-0.92,17.73388,-17.71,-0.92,17.73388,0.5136,0.1498,0.535,0.5136,0.1498,0.535,0,0,0,-12.33344,-1.36892,12.40917742,1.30656,0.38108,1.361,-13.64,-1.75,13.75180352,-8.25,-1.68,8.419317074,-8.25,-1.68,8.419317074
31/03/2021 13:00,-17.46,-0.88,17.48216234,-17.46,-0.88,17.48216234,0.51648,0.15064,0.538,0.51648,0.15064,0.538,0,0,0,-12.12576,-1.26668,12.19174039,1.31424,0.38332,1.369,-13.44,-1.65,13.5409047,-8.17,-1.54,8.313873947,-8.17,-1.54,8.313873947
31/03/2021 13:30,-17.23,-0.75,17.24631555,-17.23,-0.75,17.24631555,0.52896,0.15428,0.551,0.52896,0.15428,0.551,0,0,0,-11.77768,-1.05724,11.82503711,1.31232,0.38276,1.367,-13.09,-1.44,13.16896731,-8.34,-1.6,8.492090438,-8.34,-1.6,8.492090438
31/03/2021 14:00,-17.05,-0.87,17.07218205,-17.05,-0.87,17.07218205,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,-11.98576,-1.38668,12.06570861,1.31424,0.38332,1.369,-13.3,-1.77,13.41726127,-8.12,-1.72,8.300168673,-8.12,-1.72,8.300168673
31/03/2021 14:30,-16.85,-0.94,16.87619922,-16.85,-0.94,16.87619922,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0,0,0,-11.72864,-1.28752,11.79909759,1.31136,0.38248,1.366,-13.04,-1.67,13.14650144,-8.27,-1.72,8.446969871,-8.27,-1.72,8.446969871
31/03/2021 15:00,-17.01,-0.94,17.03595316,-17.01,-0.94,17.03595316,0.38208,0.11144,0.398,0.38208,0.11144,0.398,0,0,0,-10.95672,-0.86696,10.99096596,1.31328,0.38304,1.368,-12.27,-1.25,12.33350721,-7.94,-1.72,8.124161495,-7.94,-1.72,8.124161495
31/03/2021 15:30,-16.94,-0.83,16.96032134,-16.94,-0.83,16.96032134,0.45504,0.13272,0.474,0.45504,0.13272,0.474,0,0,0,-10.5296,-0.3878,10.53673882,1.3104,0.3822,1.365,-11.84,-0.77,11.86501159,-7.72,-1.68,7.900683515,-7.72,-1.68,7.900683515
31/03/2021 16:00,-17.86,-0.8,17.87790816,-17.86,-0.8,17.87790816,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,-10.52672,-0.21696,10.52895558,1.31328,0.38304,1.368,-11.84,-0.6,11.85519295,-7.67,-1.5,7.815299099,-7.67,-1.5,7.815299099
31/03/2021 16:30,-17.99,-0.63,18.00102775,-17.99,-0.63,18.00102775,0.48096,0.14028,0.501,0.48096,0.14028,0.501,0,0,0,-10.7796,-0.1378,10.78048074,1.3104,0.3822,1.365,-12.09,-0.52,12.10117763,-7.75,-1.43,7.88082483,-7.75,-1.43,7.88082483
31/03/2021 17:00,-17.99,0.27,17.99202601,-17.99,0.27,17.99202601,0.60768,0.17724,0.633,0.60768,0.17724,0.633,0,0,0,-10.64768,0.44276,10.65688162,1.31232,0.38276,1.367,-11.96,0.06,11.9601505,-7.42,-1.19,7.514818694,-7.42,-1.19,7.514818694
31/03/2021 17:30,-18.23,0.74,18.24501302,-18.23,0.74,18.24501302,0.6048,0.1764,0.63,0.6048,0.1764,0.63,0,0,0,-10.4296,0.8222,10.46195818,1.3104,0.3822,1.365,-11.74,0.44,11.74824242,-7.16,-0.95,7.222748784,-7.16,-0.95,7.222748784
31/03/2021 18:00,-17.68,0.9,17.70289242,-17.68,0.9,17.70289242,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,-10.02864,0.89248,10.06827397,1.31136,0.38248,1.366,-11.34,0.51,11.35146246,-6.58,-0.87,6.637266003,-6.58,-0.87,6.637266003
31/03/2021 18:30,-17.64,1.03,17.67004527,-17.64,1.03,17.67004527,0.6192,0.1806,0.645,0.6192,0.1806,0.645,0,0,0,-9.79248,0.96136,9.839556779,1.30752,0.38136,1.362,-11.1,0.58,11.11514282,-6.38,-0.79,6.428724601,-6.38,-0.79,6.428724601
31/03/2021 19:00,-17.32,1.11,17.35553226,-17.32,1.11,17.35553226,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,-9.6696,0.9622,9.717355247,1.3104,0.3822,1.365,-10.98,0.58,10.99530809,-6.33,-0.79,6.379106521,-6.33,-0.79,6.379106521
31/03/2021 19:30,-17.32,1.08,17.35363939,-17.32,1.08,17.35363939,0.62304,0.18172,0.649,0.62304,0.18172,0.649,0,0,0,-9.67056,0.99192,9.721298061,1.30944,0.38192,1.364,-10.98,0.61,10.99693139,-6.22,-0.73,6.262691115,-6.22,-0.73,6.262691115
31/03/2021 20:00,-17.7,1,17.72822608,-17.7,1,17.72822608,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0,-9.66672,0.99304,9.7175925,1.31328,0.38304,1.368,-10.98,0.61,10.99693139,-6.44,-0.69,6.476858807,-6.44,-0.69,6.476858807
31/03/2021 20:30,-18.49,0.64,18.50107294,-18.49,0.64,18.50107294,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0,-9.85672,0.89304,9.897092987,1.31328,0.38304,1.368,-11.17,0.51,11.18163673,-6.46,-0.73,6.501115289,-6.46,-0.73,6.501115289
31/03/2021 21:00,-17.93,0.75,17.94567915,-17.93,0.75,17.94567915,0.62112,0.18116,0.647,0.62112,0.18116,0.647,0,0,0,-9.7348,0.8436,9.771284051,1.3152,0.3836,1.37,-11.05,0.46,11.05957052,-6.02,-0.56,6.045990407,-6.02,-0.56,6.045990407
31/03/2021 21:30,-17.1,0.75,17.11643947,-17.1,0.75,17.11643947,0.60768,0.17724,0.633,0.60768,0.17724,0.633,0,0,0,-9.12768,0.90276,9.172214444,1.31232,0.38276,1.367,-10.44,0.52,10.45294217,-5.7,-0.49,5.721022636,-5.7,-0.49,5.721022636
31/03/2021 22:00,-16.1,0.75,16.11745948,-16.1,0.75,16.11745948,0.60384,0.17612,0.629,0.60384,0.17612,0.629,0,0,0,-8.52576,0.97332,8.581138351,1.31424,0.38332,1.369,-9.84,0.59,9.857672139,-5.36,-0.49,5.382350788,-5.36,-0.49,5.382350788
31/03/2021 22:30,-15.19,0.64,15.20347658,-15.19,0.64,15.20347658,0.60384,0.17612,0.629,0.60384,0.17612,0.629,0,0,0,-7.82056,1.11192,7.899210391,1.30944,0.38192,1.364,-9.13,0.73,9.159137514,-4.96,-0.63,4.999849998,-4.96,-0.63,4.999849998
31/03/2021 23:00,-14.06,0.7,14.07741454,-14.06,0.7,14.07741454,0.60384,0.17612,0.629,0.60384,0.17612,0.629,0,0,0,-7.23864,1.15248,7.329810311,1.31136,0.38248,1.366,-8.55,0.77,8.584602495,-4.58,-0.65,4.625894508,-4.58,-0.65,4.625894508
31/03/2021 23:30,-12.82,1,12.85894241,-12.82,1,12.85894241,0.61344,0.17892,0.639,0.61344,0.17892,0.639,0,0,0,-6.69152,1.18164,6.795050625,1.30848,0.38164,1.363,-8,0.8,8.039900497,-4.29,-0.7,4.346734406,-4.29,-0.7,4.346734406
01/04/2021 00:00,-11.88,1.14,11.93457163,-11.88,1.14,11.93457163,0.60864,0.17752,0.634,0.60864,0.17752,0.634,0,0,0,-6.18576,1.24332,6.309474732,1.31424,0.38332,1.369,-7.5,0.86,7.549145647,-4.01,-0.57,4.05030863,-4.01,-0.57,4.05030863
